ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2017 00:00,2,0.000,ALERT,212.38,300.57,59.954,1491537603,"201051344000645","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,666735.7,666735.7,339,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491537605,1826414.00
04/07/2017 00:00,2,0.000,ALERT,211.93,299.97,59.954,1491537603,"274151322000085","219011344069620",0.00,3.70,0,298.47,303.58,0.0,0.0,0.000,890241.3,890241.3,337,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491537607,1826415.00
04/07/2017 00:00,2,0.000,ALERT,212.61,300.57,59.949,1491537603,"201051344000633","219011344069620",0.00,3.30,0,297.87,303.88,0.0,0.0,0.000,653182.0,653182.0,340,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491537608,1826416.00
04/07/2017 00:00,2,0.000,ALERT,211.93,300.57,59.944,1491537603,"201051344000469","219011344069620",0.00,3.30,0,298.47,303.88,0.0,0.0,0.000,655883.2,655883.2,338,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491537610,1826417.00
04/07/2017 00:00,2,0.000,ALERT,211.70,300.57,59.986,1491537603,"201051344000646","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,649521.7,649521.7,340,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491537612,1826418.00
04/07/2017 00:00,2,0.000,ALERT,211.25,299.67,59.954,1491537603,"274151322000052","219011344069620",0.00,3.70,0,298.17,303.88,0.0,0.0,0.000,921989.7,921989.7,338,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491537614,1826419.00
04/07/2017 00:00,2,0.000,ALERT,212.16,300.57,59.970,1491537603,"201051344000585","219011344069620",0.00,3.70,0,298.47,303.58,0.0,0.0,0.000,660359.8,660359.8,340,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491537615,1826420.00
04/07/2017 00:00,2,0.000,ALERT,211.93,300.87,59.922,1491537603,"201051344001230","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,653831.0,653831.0,339,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491537617,1826421.00
04/07/2017 00:00,2,0.000,ALERT,212.61,301.47,60.012,1491537603,"201051344000582","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,643866.5,643866.5,337,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491537619,1826422.00
04/07/2017 00:00,2,0.000,ALERT,211.70,300.57,59.917,1491537603,"201051344000955","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,662050.4,662050.4,340,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491537621,1826423.00
04/07/2017 00:00,2,0.000,ALERT,211.48,298.47,59.970,1491537603,"274151322000094","219011344069620",0.00,3.30,0,296.36,302.68,0.0,0.0,0.000,752251.6,752251.6,358,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491537623,1826424.00
04/07/2017 00:00,2,0.000,ALERT,211.70,300.57,59.970,1491537603,"201051344000579","219011344069620",0.00,3.70,0,299.37,304.78,0.0,0.0,0.000,673476.4,673476.4,341,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491537624,1826425.00
04/07/2017 00:00,2,0.000,ALERT,211.70,300.87,59.965,1491537603,"201051344000890","219011344069620",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,655853.0,655853.0,338,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491537626,1826426.00
04/07/2017 00:00,2,0.000,ALERT,211.93,300.57,59.970,1491537603,"201051344000438","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,658777.3,658777.3,338,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491537628,1826427.00
04/07/2017 00:00,2,0.000,ALERT,212.16,299.97,60.002,1491537603,"201051344000417","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,624535.7,624535.7,339,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491537630,1826428.00
04/07/2017 00:00,2,0.000,ALERT,211.25,299.37,59.965,1491537603,"274151322000083","219011344069620",0.00,3.70,0,296.96,303.58,0.0,0.0,0.000,912811.1,912811.1,338,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491537631,1826429.00
04/07/2017 00:00,2,0.000,ALERT,212.16,299.67,59.981,1491537603,"274151322000076","219011344069620",0.00,4.00,0,296.96,303.88,0.0,0.0,0.000,972698.8,972698.8,340,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491537633,1826430.00
04/07/2017 00:00,2,0.000,ALERT,211.70,300.87,59.986,1491537603,"201051344000868","219011344069620",0.00,3.70,0,299.37,304.78,0.0,0.0,0.000,654557.0,654557.0,339,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491537635,1826431.00
04/07/2017 00:00,2,0.000,ALERT,211.48,299.67,59.991,1491537603,"274151322000095","219011344069620",0.00,3.00,0,297.87,304.18,0.0,0.0,0.000,963426.6,963426.6,339,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491537637,1826432.00
04/07/2017 00:00,2,0.000,ALERT,211.48,299.97,59.975,1491537603,"201051344000988","219011344069620",0.00,4.00,0,296.36,303.88,0.0,0.0,0.000,599654.0,599654.0,337,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491537639,1826433.00
04/07/2017 00:00,2,0.000,ALERT,211.70,299.67,59.975,1491537603,"201051344001025","219011344069620",0.00,3.00,0,298.47,304.18,0.0,0.0,0.000,657961.1,657961.1,340,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491537641,1826434.00
04/07/2017 00:00,2,0.000,ALERT,211.70,300.27,59.986,1491537603,"201051344000458","219011344069620",0.00,5.50,0,298.77,304.78,0.0,0.0,0.000,666814.7,666814.7,336,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491537642,1826435.00
04/07/2017 00:00,2,0.000,ALERT,212.38,299.97,59.986,1491537603,"201051344000853","219011344069620",0.00,4.00,0,298.77,304.18,0.0,0.0,0.000,667100.3,667100.3,336,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491537644,1826436.00
04/07/2017 00:00,2,0.000,ALERT,212.16,300.57,59.981,1491537603,"201051344000685","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,658924.2,658924.2,337,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491537646,1826437.00
04/07/2017 00:00,2,0.000,ALERT,212.16,299.97,59.975,1491537603,"201051344000917","219011344069620",0.00,4.50,0,297.87,302.98,0.0,0.0,0.000,655559.6,655559.6,340,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491537648,1826438.00
04/07/2017 00:00,2,0.000,ALERT,212.16,300.57,59.981,1491537603,"201051344001145","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,663395.5,663395.5,338,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491537649,1826439.00
04/07/2017 00:00,2,0.000,ALERT,211.93,299.97,59.986,1491537603,"201051344000651","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,652102.4,652102.4,337,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491537651,1826440.00
04/07/2017 00:00,2,0.000,ALERT,211.03,299.07,59.965,1491537603,"274151322000088","219011344069620",0.00,4.00,0,296.66,302.98,0.0,0.0,0.000,874662.1,874662.1,340,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491537653,1826441.00
04/07/2017 00:00,2,0.000,ALERT,212.16,298.47,59.975,1491537603,"274151322000068","219011344069620",0.00,5.00,0,296.06,302.37,0.0,0.0,0.000,752544.1,752544.1,360,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491537655,1826442.00
04/07/2017 00:00,2,0.000,ALERT,211.70,300.57,59.965,1491537603,"201051344001135","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,647892.1,647892.1,339,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491537657,1826443.00
04/07/2017 00:00,2,0.000,ALERT,211.48,300.27,59.959,1491537603,"201051344000594","219011344069620",0.00,3.30,0,298.77,304.48,0.0,0.0,0.000,668589.7,668589.7,339,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491537658,1826444.00
04/07/2017 00:00,2,0.000,ALERT,211.93,300.27,59.959,1491537603,"201051344001203","219011344069620",0.00,3.00,0,299.07,305.38,0.0,0.0,0.000,656407.1,656407.1,339,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491537660,1826445.00
04/07/2017 00:00,2,0.000,ALERT,211.25,298.77,59.954,1491537603,"274151322000054","219011344069620",0.00,4.50,0,296.66,303.58,0.0,0.0,0.000,892933.1,892933.1,339,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491537662,1826446.00
04/07/2017 00:00,2,0.000,ALERT,211.93,299.67,59.954,1491537603,"201051344000867","219011344069620",0.00,4.50,0,298.17,304.48,0.0,0.0,0.000,653601.2,653601.2,341,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491537664,1826447.00
04/07/2017 00:00,2,0.000,ALERT,211.93,300.57,59.965,1491537603,"201051344001093","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,655241.1,655241.1,339,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491537666,1826448.00
04/07/2017 00:00,2,0.000,ALERT,211.70,299.97,59.965,1491537603,"201051344000900","219011344069620",0.00,4.00,0,298.47,303.88,0.0,0.0,0.000,674770.8,674770.8,341,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491537667,1826449.00
04/07/2017 00:00,2,0.000,ALERT,211.70,299.07,59.965,1491537603,"201051344000648","219011344069620",0.00,3.30,0,298.17,304.18,0.0,0.0,0.000,664354.0,664354.0,338,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491537669,1826450.00
04/07/2017 00:00,2,0.000,ALERT,211.70,300.27,59.981,1491537603,"201051344000569","219011344069620",0.00,4.50,0,299.37,304.78,0.0,0.0,0.000,676995.7,676995.7,337,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491537671,1826451.00
04/07/2017 00:00,2,0.000,ALERT,211.70,299.97,59.959,1491537603,"201051344000983","219011344069620",0.00,4.50,0,299.07,304.48,0.0,0.0,0.000,667726.7,667726.7,337,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491537673,1826452.00
04/07/2017 00:00,2,0.000,ALERT,211.70,299.97,59.949,1491537603,"201051344001158","219011344069620",0.00,3.00,0,298.17,303.88,0.0,0.0,0.000,653583.5,653583.5,340,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491537675,1826453.00
04/07/2017 00:00,2,0.000,ALERT,212.38,300.57,59.954,1491537603,"201051344000576","219011344069620",0.00,4.00,0,299.07,304.48,0.0,0.0,0.000,667569.0,667569.0,341,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491537676,1826454.00
04/07/2017 00:00,2,0.000,ALERT,211.70,298.17,59.954,1491537603,"274151322000087","219011344069620",0.00,4.50,0,295.76,302.68,0.0,0.0,0.000,864878.0,864878.0,343,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491537678,1826455.00
04/07/2017 00:15,2,0.000,ALERT,212.38,300.27,59.959,1491538503,"201051344000645","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,666735.7,666735.7,341,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491538505,1826456.00
04/07/2017 00:15,2,0.000,ALERT,211.93,299.67,59.949,1491538503,"274151322000085","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,890241.3,890241.3,339,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491538507,1826457.00
04/07/2017 00:15,2,0.000,ALERT,212.61,300.27,59.970,1491538503,"201051344000633","219011344069620",0.00,3.30,0,296.96,302.07,0.0,0.0,0.000,653182.0,653182.0,342,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491538509,1826458.00
04/07/2017 00:15,2,0.000,ALERT,212.16,300.57,59.975,1491538503,"201051344000469","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,655883.2,655883.2,340,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491538511,1826459.00
04/07/2017 00:15,2,0.000,ALERT,212.16,300.87,59.933,1491538503,"201051344000646","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,649521.7,649521.7,342,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491538513,1826460.00
04/07/2017 00:15,2,0.000,ALERT,211.48,300.27,59.954,1491538503,"274151322000052","219011344069620",0.00,4.50,0,296.06,301.47,0.0,0.0,0.000,921989.7,921989.7,340,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491538514,1826461.00
04/07/2017 00:15,2,0.000,ALERT,212.38,300.87,59.959,1491538503,"201051344000585","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,660359.8,660359.8,342,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491538516,1826462.00
04/07/2017 00:15,2,0.000,ALERT,212.38,301.17,60.007,1491538503,"201051344001230","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,653831.0,653831.0,341,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491538518,1826463.00
04/07/2017 00:15,2,0.000,ALERT,212.83,301.77,59.965,1491538503,"201051344000582","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,643866.5,643866.5,339,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491538520,1826464.00
04/07/2017 00:15,2,0.000,ALERT,211.93,300.87,59.965,1491538503,"201051344000955","219011344069620",0.00,3.70,0,298.47,301.77,0.0,0.0,0.000,662050.4,662050.4,342,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491538522,1826465.00
04/07/2017 00:15,2,0.000,ALERT,211.48,298.77,59.954,1491538503,"274151322000094","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,752251.6,752251.6,360,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491538523,1826466.00
04/07/2017 00:15,2,0.000,ALERT,211.93,300.87,59.949,1491538503,"201051344000579","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,673476.4,673476.4,343,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491538525,1826467.00
04/07/2017 00:15,2,0.000,ALERT,212.16,300.87,59.996,1491538503,"201051344000890","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,655853.0,655853.0,340,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491538527,1826468.00
04/07/2017 00:15,2,0.000,ALERT,212.38,300.57,60.002,1491538503,"201051344000438","219011344069620",0.00,3.30,0,298.77,302.07,0.0,0.0,0.000,658777.3,658777.3,340,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491538529,1826469.00
04/07/2017 00:15,2,0.000,ALERT,212.38,299.97,59.954,1491538503,"201051344000417","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,624535.7,624535.7,341,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491538530,1826470.00
04/07/2017 00:15,2,0.000,ALERT,211.70,300.27,59.949,1491538503,"274151322000083","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,912811.1,912811.1,340,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491538532,1826471.00
04/07/2017 00:15,2,0.000,ALERT,212.38,299.37,59.949,1491538503,"274151322000076","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,972698.8,972698.8,342,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491538534,1826472.00
04/07/2017 00:15,2,0.000,ALERT,211.93,301.17,59.965,1491538503,"201051344000868","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,654557.0,654557.0,341,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491538536,1826473.00
04/07/2017 00:15,2,0.000,ALERT,211.93,300.87,59.959,1491538503,"274151322000095","219011344069620",0.00,3.30,0,298.47,301.77,0.0,0.0,0.000,963426.6,963426.6,341,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491538538,1826474.00
04/07/2017 00:15,2,0.000,ALERT,211.93,300.57,59.954,1491538503,"201051344000988","219011344069620",0.00,4.00,0,295.76,301.77,0.0,0.0,0.000,599654.0,599654.0,339,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491538539,1826475.00
04/07/2017 00:15,2,0.000,ALERT,212.16,299.97,59.959,1491538503,"201051344001025","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,657961.1,657961.1,342,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491538541,1826476.00
04/07/2017 00:15,2,0.000,ALERT,211.93,300.87,59.970,1491538503,"201051344000458","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,666814.7,666814.7,338,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491538543,1826477.00
04/07/2017 00:15,2,0.000,ALERT,212.61,300.57,59.965,1491538503,"201051344000853","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,667100.3,667100.3,338,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491538545,1826478.00
04/07/2017 00:15,2,0.000,ALERT,212.83,300.57,59.965,1491538503,"201051344000685","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,658924.2,658924.2,339,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491538547,1826479.00
04/07/2017 00:15,2,0.000,ALERT,212.38,299.97,59.938,1491538503,"201051344000917","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,655559.6,655559.6,342,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491538548,1826480.00
04/07/2017 00:15,2,0.000,ALERT,212.61,300.87,59.965,1491538503,"201051344001145","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,663395.5,663395.5,340,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491538550,1826481.00
04/07/2017 00:15,2,0.000,ALERT,212.16,299.67,59.949,1491538503,"201051344000651","219011344069620",0.00,2.50,0,298.17,301.47,0.0,0.0,0.000,652102.4,652102.4,339,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491538552,1826482.00
04/07/2017 00:15,2,0.000,ALERT,211.48,299.67,59.944,1491538503,"274151322000088","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,874662.1,874662.1,342,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491538554,1826483.00
04/07/2017 00:15,2,0.000,ALERT,212.61,299.07,59.954,1491538503,"274151322000068","219011344069620",0.00,5.00,0,296.96,300.27,0.0,0.0,0.000,752544.1,752544.1,362,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491538556,1826484.00
04/07/2017 00:15,2,0.000,ALERT,211.93,300.57,59.959,1491538503,"201051344001135","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,647892.1,647892.1,341,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491538558,1826485.00
04/07/2017 00:15,2,0.000,ALERT,211.93,301.47,59.922,1491538503,"201051344000594","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,668589.7,668589.7,341,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491538559,1826486.00
04/07/2017 00:15,2,0.000,ALERT,212.38,300.27,59.991,1491538503,"201051344001203","219011344069620",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,656407.1,656407.1,341,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491538561,1826487.00
04/07/2017 00:15,2,0.000,ALERT,211.70,299.97,59.954,1491538503,"274151322000054","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,892933.1,892933.1,341,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491538563,1826488.00
04/07/2017 00:15,2,0.000,ALERT,212.38,300.57,59.970,1491538503,"201051344000867","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,653601.2,653601.2,343,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491538565,1826489.00
04/07/2017 00:15,2,0.000,ALERT,212.16,300.57,59.959,1491538503,"201051344001093","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,655241.1,655241.1,341,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491538566,1826490.00
04/07/2017 00:15,2,0.000,ALERT,212.16,301.17,59.975,1491538503,"201051344000900","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,674770.8,674770.8,343,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491538568,1826491.00
04/07/2017 00:15,2,0.000,ALERT,212.61,300.57,59.975,1491538503,"201051344000648","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,664354.0,664354.0,340,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491538570,1826492.00
04/07/2017 00:15,2,0.000,ALERT,212.16,301.47,59.970,1491538503,"201051344000569","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,676995.7,676995.7,339,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491538572,1826493.00
04/07/2017 00:15,2,0.000,ALERT,212.16,301.17,59.981,1491538503,"201051344000983","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,667726.7,667726.7,339,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491538574,1826494.00
04/07/2017 00:15,2,0.000,ALERT,212.38,301.17,60.018,1491538503,"201051344001158","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,653583.5,653583.5,342,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491538576,1826495.00
04/07/2017 00:15,2,0.000,ALERT,212.61,301.47,59.981,1491538503,"201051344000576","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,667569.0,667569.0,343,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491538577,1826496.00
04/07/2017 00:15,2,0.000,ALERT,211.93,299.37,59.981,1491538503,"274151322000087","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,864878.0,864878.0,345,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491538579,1826497.00
04/07/2017 00:30,2,0.000,ALERT,212.61,300.27,59.944,1491539403,"201051344000645","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,666735.7,666735.7,343,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491539405,1826498.00
04/07/2017 00:30,2,0.000,ALERT,212.38,300.27,59.944,1491539403,"274151322000085","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,890241.3,890241.3,341,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491539406,1826499.00
04/07/2017 00:30,2,0.000,ALERT,212.83,300.27,59.938,1491539403,"201051344000633","219011344069620",0.00,3.70,0,296.96,302.07,0.0,0.0,0.000,653182.0,653182.0,344,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491539408,1826500.00
04/07/2017 00:30,2,0.000,ALERT,212.38,300.57,59.938,1491539403,"201051344000469","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,655883.2,655883.2,342,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491539410,1826501.00
04/07/2017 00:30,2,0.000,ALERT,212.16,300.57,59.938,1491539403,"201051344000646","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,649521.7,649521.7,344,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491539412,1826502.00
04/07/2017 00:30,2,0.000,ALERT,211.70,300.57,59.928,1491539403,"274151322000052","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,921989.7,921989.7,342,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491539414,1826503.00
04/07/2017 00:30,2,0.000,ALERT,212.61,300.87,59.938,1491539403,"201051344000585","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,660359.8,660359.8,344,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491539415,1826504.00
04/07/2017 00:30,2,0.000,ALERT,212.38,301.17,59.959,1491539403,"201051344001230","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,653831.0,653831.0,343,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491539417,1826505.00
04/07/2017 00:30,2,0.000,ALERT,213.06,301.77,59.944,1491539403,"201051344000582","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,643866.5,643866.5,341,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491539419,1826506.00
04/07/2017 00:30,2,0.000,ALERT,211.93,300.27,59.954,1491539403,"201051344000955","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,662050.4,662050.4,344,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491539421,1826507.00
04/07/2017 00:30,2,0.000,ALERT,212.16,299.67,59.907,1491539403,"274151322000094","219011344069620",0.00,3.70,0,297.57,300.87,0.0,0.0,0.000,752251.6,752251.6,362,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491539423,1826508.00
04/07/2017 00:30,2,0.000,ALERT,212.16,300.87,59.922,1491539403,"201051344000579","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,673476.4,673476.4,345,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491539424,1826509.00
04/07/2017 00:30,2,0.000,ALERT,212.16,300.87,59.917,1491539403,"201051344000890","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,655853.0,655853.0,342,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491539426,1826510.00
04/07/2017 00:30,2,0.000,ALERT,212.83,300.57,59.922,1491539403,"201051344000438","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,658777.3,658777.3,342,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491539428,1826511.00
04/07/2017 00:30,2,0.000,ALERT,212.83,300.27,59.970,1491539403,"201051344000417","219011344069620",0.00,3.70,0,298.17,301.47,0.0,0.0,0.000,624535.7,624535.7,343,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491539430,1826512.00
04/07/2017 00:30,2,0.000,ALERT,212.16,300.27,59.954,1491539403,"274151322000083","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,912811.1,912811.1,342,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491539432,1826513.00
04/07/2017 00:30,2,0.000,ALERT,212.61,300.57,59.944,1491539403,"274151322000076","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,972698.8,972698.8,344,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491539434,1826514.00
04/07/2017 00:30,2,0.000,ALERT,212.16,300.87,59.944,1491539403,"201051344000868","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,654557.0,654557.0,343,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491539436,1826515.00
04/07/2017 00:30,2,0.000,ALERT,211.93,301.47,59.938,1491539403,"274151322000095","219011344069620",0.00,3.70,0,299.07,302.37,0.0,0.0,0.000,963426.6,963426.6,343,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491539437,1826516.00
04/07/2017 00:30,2,0.000,ALERT,212.16,300.57,59.944,1491539403,"201051344000988","219011344069620",0.00,4.00,0,296.36,302.07,0.0,0.0,0.000,599654.0,599654.0,341,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491539439,1826517.00
04/07/2017 00:30,2,0.000,ALERT,212.38,299.67,59.954,1491539403,"201051344001025","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,657961.1,657961.1,344,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491539441,1826518.00
04/07/2017 00:30,2,0.000,ALERT,212.16,300.27,59.954,1491539403,"201051344000458","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,666814.7,666814.7,340,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491539443,1826519.00
04/07/2017 00:30,2,0.000,ALERT,212.83,300.57,59.938,1491539403,"201051344000853","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,667100.3,667100.3,340,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491539445,1826520.00
04/07/2017 00:30,2,0.000,ALERT,212.83,300.87,59.922,1491539403,"201051344000685","219011344069620",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,658924.2,658924.2,341,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491539446,1826521.00
04/07/2017 00:30,2,0.000,ALERT,212.83,300.57,59.959,1491539403,"201051344000917","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,655559.6,655559.6,344,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491539448,1826522.00
04/07/2017 00:30,2,0.000,ALERT,212.83,301.17,59.965,1491539403,"201051344001145","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,663395.5,663395.5,342,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491539450,1826523.00
04/07/2017 00:30,2,0.000,ALERT,212.61,300.27,59.917,1491539403,"201051344000651","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,652102.4,652102.4,341,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491539452,1826524.00
04/07/2017 00:30,2,0.000,ALERT,211.70,300.27,59.954,1491539403,"274151322000088","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,874662.1,874662.1,344,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491539453,1826525.00
04/07/2017 00:30,2,0.000,ALERT,212.61,299.37,59.959,1491539403,"274151322000068","219011344069620",0.00,5.50,0,297.26,300.57,0.0,0.0,0.000,752544.1,752544.1,364,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491539455,1826526.00
04/07/2017 00:30,2,0.000,ALERT,212.16,300.57,59.970,1491539403,"201051344001135","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,647892.1,647892.1,343,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491539457,1826527.00
04/07/2017 00:30,2,0.000,ALERT,211.93,301.17,59.970,1491539403,"201051344000594","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,668589.7,668589.7,343,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491539459,1826528.00
04/07/2017 00:30,2,0.000,ALERT,212.61,300.27,59.970,1491539403,"201051344001203","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,656407.1,656407.1,343,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491539461,1826529.00
04/07/2017 00:30,2,0.000,ALERT,211.93,300.27,59.965,1491539403,"274151322000054","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,892933.1,892933.1,343,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491539462,1826530.00
04/07/2017 00:30,2,0.000,ALERT,212.61,300.57,59.975,1491539403,"201051344000867","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,653601.2,653601.2,345,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491539464,1826531.00
04/07/2017 00:30,2,0.000,ALERT,212.61,300.87,59.970,1491539403,"201051344001093","219011344069620",0.00,5.00,0,298.47,301.77,0.0,0.0,0.000,655241.1,655241.1,343,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491539466,1826532.00
04/07/2017 00:30,2,0.000,ALERT,212.16,300.87,59.975,1491539403,"201051344000900","219011344069620",0.00,4.50,0,299.07,302.37,0.0,0.0,0.000,674770.8,674770.8,345,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491539468,1826533.00
04/07/2017 00:30,2,0.000,ALERT,212.38,299.97,59.975,1491539403,"201051344000648","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,664354.0,664354.0,342,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491539470,1826534.00
04/07/2017 00:30,2,0.000,ALERT,212.16,301.17,59.975,1491539403,"201051344000569","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,676995.7,676995.7,341,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491539471,1826535.00
04/07/2017 00:30,2,0.000,ALERT,212.16,300.87,59.975,1491539403,"201051344000983","219011344069620",0.00,4.50,0,299.67,302.98,0.0,0.0,0.000,667726.7,667726.7,341,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491539473,1826536.00
04/07/2017 00:30,2,0.000,ALERT,212.16,300.57,59.975,1491539403,"201051344001158","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,653583.5,653583.5,344,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491539475,1826537.00
04/07/2017 00:30,2,0.000,ALERT,212.61,301.17,59.970,1491539403,"201051344000576","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,667569.0,667569.0,345,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491539477,1826538.00
04/07/2017 00:30,2,0.000,ALERT,212.16,299.67,59.944,1491539403,"274151322000087","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,864878.0,864878.0,347,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491539479,1826539.00
04/07/2017 00:45,2,0.000,ALERT,213.06,301.47,59.954,1491540303,"201051344000645","219011344069620",0.00,5.00,0,297.57,302.98,0.0,0.0,0.000,666735.7,666735.7,345,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491540305,1826540.00
04/07/2017 00:45,2,0.000,ALERT,212.61,301.47,59.959,1491540303,"274151322000085","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,890241.3,890241.3,343,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491540307,1826541.00
04/07/2017 00:45,2,0.000,ALERT,213.29,301.47,59.970,1491540303,"201051344000633","219011344069620",0.00,3.70,0,296.06,302.37,0.0,0.0,0.000,653182.0,653182.0,346,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491540309,1826542.00
04/07/2017 00:45,2,0.000,ALERT,212.83,301.47,59.970,1491540303,"201051344000469","219011344069620",0.00,3.70,0,296.66,302.68,0.0,0.0,0.000,655883.2,655883.2,344,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491540311,1826543.00
04/07/2017 00:45,2,0.000,ALERT,212.61,301.47,59.970,1491540303,"201051344000646","219011344069620",0.00,4.00,0,297.87,303.28,0.0,0.0,0.000,649521.7,649521.7,346,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491540312,1826544.00
04/07/2017 00:45,2,0.000,ALERT,212.16,301.47,59.965,1491540303,"274151322000052","219011344069620",0.00,5.00,0,297.57,302.98,0.0,0.0,0.000,921989.7,921989.7,344,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491540314,1826545.00
04/07/2017 00:45,2,0.000,ALERT,212.83,301.47,59.954,1491540303,"201051344000585","219011344069620",0.00,4.50,0,297.87,303.58,0.0,0.0,0.000,660359.8,660359.8,346,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491540316,1826546.00
04/07/2017 00:45,2,0.000,ALERT,212.83,302.07,59.975,1491540303,"201051344001230","219011344069620",0.00,4.50,0,298.47,303.58,0.0,0.0,0.000,653831.0,653831.0,345,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491540318,1826547.00
04/07/2017 00:45,2,0.000,ALERT,213.51,302.68,59.970,1491540303,"201051344000582","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,643866.5,643866.5,343,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491540319,1826548.00
04/07/2017 00:45,2,0.000,ALERT,212.38,301.47,59.965,1491540303,"201051344000955","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,662050.4,662050.4,346,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491540321,1826549.00
04/07/2017 00:45,2,0.000,ALERT,212.38,300.57,59.970,1491540303,"274151322000094","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,752251.6,752251.6,364,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491540323,1826550.00
04/07/2017 00:45,2,0.000,ALERT,212.83,302.68,59.975,1491540303,"201051344000579","219011344069620",0.00,4.00,0,298.47,303.58,0.0,0.0,0.000,673476.4,673476.4,347,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491540325,1826551.00
04/07/2017 00:45,2,0.000,ALERT,212.83,301.77,59.975,1491540303,"201051344000890","219011344069620",0.00,4.50,0,299.07,304.48,0.0,0.0,0.000,655853.0,655853.0,344,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491540327,1826552.00
04/07/2017 00:45,2,0.000,ALERT,213.06,301.77,59.986,1491540303,"201051344000438","219011344069620",0.00,4.00,0,298.47,303.88,0.0,0.0,0.000,658777.3,658777.3,344,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491540329,1826553.00
04/07/2017 00:45,2,0.000,ALERT,213.06,301.17,59.986,1491540303,"201051344000417","219011344069620",0.00,4.00,0,297.87,302.98,0.0,0.0,0.000,624535.7,624535.7,345,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491540330,1826554.00
04/07/2017 00:45,2,0.000,ALERT,212.38,301.47,59.996,1491540303,"274151322000083","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,912811.1,912811.1,344,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491540332,1826555.00
04/07/2017 00:45,2,0.000,ALERT,213.06,301.47,59.996,1491540303,"274151322000076","219011344069620",0.00,5.00,0,297.87,302.98,0.0,0.0,0.000,972698.8,972698.8,346,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491540334,1826556.00
04/07/2017 00:45,2,0.000,ALERT,212.61,302.37,59.991,1491540303,"201051344000868","219011344069620",0.00,4.00,0,298.47,303.58,0.0,0.0,0.000,654557.0,654557.0,345,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491540336,1826557.00
04/07/2017 00:45,2,0.000,ALERT,212.16,302.07,59.986,1491540303,"274151322000095","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,963426.6,963426.6,345,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491540338,1826558.00
04/07/2017 00:45,2,0.000,ALERT,212.38,301.77,59.986,1491540303,"201051344000988","219011344069620",0.00,4.00,0,295.46,302.68,0.0,0.0,0.000,599654.0,599654.0,343,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491540340,1826559.00
