ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2017 00:45,2,0.000,ALERT,212.61,300.87,59.991,1491540303,"201051344001025","219011344069620",0.00,3.30,0,297.87,303.88,0.0,0.0,0.000,657961.1,657961.1,346,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491540342,1826560.00
04/07/2017 00:45,2,0.000,ALERT,212.61,302.07,59.986,1491540303,"201051344000458","219011344069620",0.00,5.50,0,297.87,303.88,0.0,0.0,0.000,666814.7,666814.7,342,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491540343,1826561.00
04/07/2017 00:45,2,0.000,ALERT,213.29,301.47,59.954,1491540303,"201051344000853","219011344069620",0.00,4.50,0,297.87,303.28,0.0,0.0,0.000,667100.3,667100.3,342,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491540345,1826562.00
04/07/2017 00:45,2,0.000,ALERT,213.29,301.77,59.991,1491540303,"201051344000685","219011344069620",0.00,4.50,0,298.17,303.28,0.0,0.0,0.000,658924.2,658924.2,343,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491540347,1826563.00
04/07/2017 00:45,2,0.000,ALERT,213.06,301.17,59.981,1491540303,"201051344000917","219011344069620",0.00,5.50,0,297.26,302.98,0.0,0.0,0.000,655559.6,655559.6,346,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491540349,1826564.00
04/07/2017 00:45,2,0.000,ALERT,213.06,301.77,59.996,1491540303,"201051344001145","219011344069620",0.00,4.50,0,298.77,304.18,0.0,0.0,0.000,663395.5,663395.5,344,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491540351,1826565.00
04/07/2017 00:45,2,0.000,ALERT,212.83,301.17,59.986,1491540303,"201051344000651","219011344069620",0.00,3.00,0,297.87,302.98,0.0,0.0,0.000,652102.4,652102.4,343,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491540352,1826566.00
04/07/2017 00:45,2,0.000,ALERT,211.93,300.87,59.986,1491540303,"274151322000088","219011344069620",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,874662.1,874662.1,346,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491540354,1826567.00
04/07/2017 00:45,2,0.000,ALERT,213.06,300.87,59.986,1491540303,"274151322000068","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,752544.1,752544.1,366,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491540356,1826568.00
04/07/2017 00:45,2,0.000,ALERT,212.61,301.77,59.986,1491540303,"201051344001135","219011344069620",0.00,4.00,0,298.47,303.88,0.0,0.0,0.000,647892.1,647892.1,345,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491540358,1826569.00
04/07/2017 00:45,2,0.000,ALERT,212.38,302.37,59.986,1491540303,"201051344000594","219011344069620",0.00,3.70,0,297.57,303.28,0.0,0.0,0.000,668589.7,668589.7,345,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491540359,1826570.00
04/07/2017 00:45,2,0.000,ALERT,212.83,301.17,59.975,1491540303,"201051344001203","219011344069620",0.00,4.00,0,298.17,305.08,0.0,0.0,0.000,656407.1,656407.1,345,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491540361,1826571.00
04/07/2017 00:45,2,0.000,ALERT,212.16,302.07,59.975,1491540303,"274151322000054","219011344069620",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,892933.1,892933.1,345,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491540363,1826572.00
04/07/2017 00:45,2,0.000,ALERT,212.83,301.47,59.991,1491540303,"201051344000867","219011344069620",0.00,5.00,0,296.96,303.28,0.0,0.0,0.000,653601.2,653601.2,347,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491540365,1826573.00
04/07/2017 00:45,2,0.000,ALERT,212.83,301.77,60.012,1491540303,"201051344001093","219011344069620",0.00,5.50,0,298.17,303.28,0.0,0.0,0.000,655241.1,655241.1,345,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491540367,1826574.00
04/07/2017 00:45,2,0.000,ALERT,212.61,301.77,59.996,1491540303,"201051344000900","219011344069620",0.00,4.50,0,297.57,302.98,0.0,0.0,0.000,674770.8,674770.8,347,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491540368,1826575.00
04/07/2017 00:45,2,0.000,ALERT,212.83,301.17,59.981,1491540303,"201051344000648","219011344069620",0.00,3.30,0,296.96,303.28,0.0,0.0,0.000,664354.0,664354.0,344,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491540370,1826576.00
04/07/2017 00:45,2,0.000,ALERT,212.61,302.37,59.975,1491540303,"201051344000569","219011344069620",0.00,4.50,0,298.17,303.88,0.0,0.0,0.000,676995.7,676995.7,343,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491540372,1826577.00
04/07/2017 00:45,2,0.000,ALERT,212.61,302.07,59.986,1491540303,"201051344000983","219011344069620",0.00,4.50,0,298.17,303.58,0.0,0.0,0.000,667726.7,667726.7,343,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491540374,1826578.00
04/07/2017 00:45,2,0.000,ALERT,212.83,301.47,59.981,1491540303,"201051344001158","219011344069620",0.00,3.30,0,297.26,302.68,0.0,0.0,0.000,653583.5,653583.5,346,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491540376,1826579.00
04/07/2017 00:45,2,0.000,ALERT,213.06,302.37,59.991,1491540303,"201051344000576","219011344069620",0.00,4.50,0,297.87,303.28,0.0,0.0,0.000,667569.0,667569.0,347,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491540378,1826580.00
04/07/2017 00:45,2,0.000,ALERT,212.61,300.87,59.986,1491540303,"274151322000087","219011344069620",0.00,5.50,0,296.66,302.07,0.0,0.0,0.000,864878.0,864878.0,349,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491540379,1826581.00
04/07/2017 01:00,2,0.000,ALERT,212.83,300.87,59.981,1491541203,"201051344000645","219011344069620",0.00,5.00,0,299.67,302.98,0.0,0.0,0.000,666735.7,666735.7,347,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491541205,1826582.00
04/07/2017 01:00,2,0.000,ALERT,212.38,300.87,59.959,1491541203,"274151322000085","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,890241.3,890241.3,345,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491541207,1826583.00
04/07/2017 01:00,2,0.000,ALERT,213.06,300.87,59.991,1491541203,"201051344000633","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,653182.0,653182.0,348,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491541209,1826584.00
04/07/2017 01:00,2,0.000,ALERT,212.38,300.87,59.975,1491541203,"201051344000469","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,655883.2,655883.2,346,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491541211,1826585.00
04/07/2017 01:00,2,0.000,ALERT,212.38,301.17,59.996,1491541203,"201051344000646","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,649521.7,649521.7,348,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491541213,1826586.00
04/07/2017 01:00,2,0.000,ALERT,211.70,301.17,59.986,1491541203,"274151322000052","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,921989.7,921989.7,346,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491541214,1826587.00
04/07/2017 01:00,2,0.000,ALERT,212.83,301.47,59.986,1491541203,"201051344000585","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,660359.8,660359.8,348,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491541216,1826588.00
04/07/2017 01:00,2,0.000,ALERT,212.61,301.77,59.986,1491541203,"201051344001230","219011344069620",0.00,4.50,0,299.97,303.28,0.0,0.0,0.000,653831.0,653831.0,347,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491541218,1826589.00
04/07/2017 01:00,2,0.000,ALERT,213.29,302.68,59.996,1491541203,"201051344000582","219011344069620",0.00,3.70,0,300.57,303.88,0.0,0.0,0.000,643866.5,643866.5,345,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491541220,1826590.00
04/07/2017 01:00,2,0.000,ALERT,212.16,301.47,60.023,1491541203,"201051344000955","219011344069620",0.00,4.00,0,299.67,302.98,0.0,0.0,0.000,662050.4,662050.4,348,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491541222,1826591.00
04/07/2017 01:00,2,0.000,ALERT,212.16,300.27,59.996,1491541203,"274151322000094","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,752251.6,752251.6,366,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491541224,1826592.00
04/07/2017 01:00,2,0.000,ALERT,212.38,301.47,59.996,1491541203,"201051344000579","219011344069620",0.00,4.00,0,300.57,303.88,0.0,0.0,0.000,673476.4,673476.4,349,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491541225,1826593.00
04/07/2017 01:00,2,0.000,ALERT,212.83,301.17,60.007,1491541203,"201051344000438","219011344069620",0.00,4.00,0,299.97,303.28,0.0,0.0,0.000,658777.3,658777.3,346,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491541229,1826594.00
04/07/2017 01:00,2,0.000,ALERT,212.83,300.87,60.007,1491541203,"201051344000417","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,624535.7,624535.7,347,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491541230,1826595.00
04/07/2017 01:00,2,0.000,ALERT,212.16,301.47,59.996,1491541203,"274151322000083","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,912811.1,912811.1,346,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491541232,1826596.00
04/07/2017 01:00,2,0.000,ALERT,212.61,300.27,60.007,1491541203,"274151322000076","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,972698.8,972698.8,348,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491541234,1826597.00
04/07/2017 01:00,2,0.000,ALERT,212.16,301.47,59.986,1491541203,"201051344000868","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,654557.0,654557.0,347,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491541236,1826598.00
04/07/2017 01:00,2,0.000,ALERT,212.16,301.77,60.023,1491541203,"274151322000095","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,963426.6,963426.6,347,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491541238,1826599.00
04/07/2017 01:00,2,0.000,ALERT,212.16,300.87,60.007,1491541203,"201051344000988","219011344069620",0.00,4.00,0,296.96,303.28,0.0,0.0,0.000,599654.0,599654.0,345,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491541239,1826600.00
04/07/2017 01:00,2,0.000,ALERT,212.61,300.57,60.002,1491541203,"201051344001025","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,657961.1,657961.1,348,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491541241,1826601.00
04/07/2017 01:00,2,0.000,ALERT,212.16,300.87,60.012,1491541203,"201051344000458","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,666814.7,666814.7,344,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491541243,1826602.00
04/07/2017 01:00,2,0.000,ALERT,212.83,300.87,60.034,1491541203,"201051344000853","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,667100.3,667100.3,344,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491541245,1826603.00
04/07/2017 01:00,2,0.000,ALERT,213.06,301.47,59.975,1491541203,"201051344000685","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,658924.2,658924.2,345,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491541246,1826604.00
04/07/2017 01:00,2,0.000,ALERT,212.83,300.87,59.991,1491541203,"201051344000917","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,655559.6,655559.6,348,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491541248,1826605.00
04/07/2017 01:00,2,0.000,ALERT,213.06,301.77,59.991,1491541203,"201051344001145","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,663395.5,663395.5,346,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491541250,1826606.00
04/07/2017 01:00,2,0.000,ALERT,212.83,300.87,59.975,1491541203,"201051344000651","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,652102.4,652102.4,345,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491541252,1826607.00
04/07/2017 01:00,2,0.000,ALERT,211.70,300.87,59.981,1491541203,"274151322000088","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,874662.1,874662.1,348,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491541254,1826608.00
04/07/2017 01:00,2,0.000,ALERT,212.61,299.67,59.986,1491541203,"274151322000068","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,752544.1,752544.1,368,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491541255,1826609.00
04/07/2017 01:00,2,0.000,ALERT,212.38,301.17,59.933,1491541203,"201051344001135","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,647892.1,647892.1,347,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491541257,1826610.00
04/07/2017 01:00,2,0.000,ALERT,211.93,301.17,60.007,1491541203,"201051344000594","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,668589.7,668589.7,347,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491541259,1826611.00
04/07/2017 01:00,2,0.000,ALERT,212.83,301.47,59.975,1491541203,"201051344001203","219011344069620",0.00,4.00,0,299.37,304.78,0.0,0.0,0.000,656407.1,656407.1,347,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491541261,1826612.00
04/07/2017 01:00,2,0.000,ALERT,211.93,301.17,59.970,1491541203,"274151322000054","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,892933.1,892933.1,347,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491541263,1826613.00
04/07/2017 01:00,2,0.000,ALERT,212.38,299.97,59.981,1491541203,"201051344000867","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,653601.2,653601.2,349,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491541265,1826614.00
04/07/2017 01:00,2,0.000,ALERT,212.83,301.17,59.981,1491541203,"201051344001093","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,655241.1,655241.1,347,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491541266,1826615.00
04/07/2017 01:00,2,0.000,ALERT,212.16,300.87,60.002,1491541203,"201051344000900","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,674770.8,674770.8,349,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491541268,1826616.00
04/07/2017 01:00,2,0.000,ALERT,212.38,299.97,59.970,1491541203,"201051344000648","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,664354.0,664354.0,346,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491541270,1826617.00
04/07/2017 01:00,2,0.000,ALERT,212.38,301.17,59.975,1491541203,"201051344000569","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,676995.7,676995.7,345,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491541272,1826618.00
04/07/2017 01:00,2,0.000,ALERT,212.16,300.87,59.970,1491541203,"201051344000983","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,667726.7,667726.7,345,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491541274,1826619.00
04/07/2017 01:00,2,0.000,ALERT,212.38,300.57,59.970,1491541203,"201051344001158","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,653583.5,653583.5,348,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491541275,1826620.00
04/07/2017 01:00,2,0.000,ALERT,212.83,301.17,59.970,1491541203,"201051344000576","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,667569.0,667569.0,349,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491541277,1826621.00
04/07/2017 01:00,2,0.000,ALERT,212.16,299.67,60.007,1491541203,"274151322000087","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,864878.0,864878.0,351,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491541279,1826622.00
04/07/2017 01:00,2,0.000,ALERT,212.38,301.47,59.965,1491541203,"201051344000890","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,655853.0,655853.0,346,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491541281,1826623.00
04/07/2017 01:15,2,0.000,ALERT,213.06,300.87,59.928,1491542103,"201051344000645","219011344069620",0.00,4.50,0,299.07,302.37,0.0,0.0,0.000,666735.7,666735.7,349,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491542105,1826624.00
04/07/2017 01:15,2,0.000,ALERT,212.38,300.57,59.922,1491542103,"274151322000085","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,890241.3,890241.3,347,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491542107,1826625.00
04/07/2017 01:15,2,0.000,ALERT,213.06,300.87,59.965,1491542103,"201051344000633","219011344069620",0.00,3.70,0,296.96,302.37,0.0,0.0,0.000,653182.0,653182.0,350,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491542109,1826626.00
04/07/2017 01:15,2,0.000,ALERT,212.61,300.87,60.007,1491542103,"201051344000469","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,655883.2,655883.2,348,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491542110,1826627.00
04/07/2017 01:15,2,0.000,ALERT,212.83,301.17,60.002,1491542103,"201051344000646","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,649521.7,649521.7,350,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491542112,1826628.00
04/07/2017 01:15,2,0.000,ALERT,211.93,300.87,59.965,1491542103,"274151322000052","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,921989.7,921989.7,348,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491542114,1826629.00
04/07/2017 01:15,2,0.000,ALERT,212.83,301.17,59.954,1491542103,"201051344000585","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,660359.8,660359.8,350,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491542116,1826630.00
04/07/2017 01:15,2,0.000,ALERT,212.83,301.77,60.012,1491542103,"201051344001230","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,653831.0,653831.0,349,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491542117,1826631.00
04/07/2017 01:15,2,0.000,ALERT,213.51,302.07,59.965,1491542103,"201051344000582","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,643866.5,643866.5,347,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491542119,1826632.00
04/07/2017 01:15,2,0.000,ALERT,212.61,301.47,59.970,1491542103,"201051344000955","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,662050.4,662050.4,350,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491542121,1826633.00
04/07/2017 01:15,2,0.000,ALERT,212.38,300.27,59.970,1491542103,"274151322000094","219011344069620",0.00,4.00,0,298.47,301.77,0.0,0.0,0.000,752251.6,752251.6,368,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491542123,1826634.00
04/07/2017 01:15,2,0.000,ALERT,212.61,302.07,59.970,1491542103,"201051344000579","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,673476.4,673476.4,351,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491542125,1826635.00
04/07/2017 01:15,2,0.000,ALERT,212.83,301.77,60.002,1491542103,"201051344000890","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,655853.0,655853.0,348,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491542126,1826636.00
04/07/2017 01:15,2,0.000,ALERT,213.06,301.17,59.975,1491542103,"201051344000438","219011344069620",0.00,3.70,0,299.67,302.98,0.0,0.0,0.000,658777.3,658777.3,348,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491542128,1826637.00
04/07/2017 01:15,2,0.000,ALERT,213.06,300.57,60.018,1491542103,"201051344000417","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,624535.7,624535.7,349,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491542130,1826638.00
04/07/2017 01:15,2,0.000,ALERT,212.38,301.77,59.944,1491542103,"274151322000083","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,912811.1,912811.1,348,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491542132,1826639.00
04/07/2017 01:15,2,0.000,ALERT,213.06,301.47,59.970,1491542103,"274151322000076","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,972698.8,972698.8,350,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491542134,1826640.00
04/07/2017 01:15,2,0.000,ALERT,212.38,301.77,59.981,1491542103,"201051344000868","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,654557.0,654557.0,349,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491542136,1826641.00
04/07/2017 01:15,2,0.000,ALERT,212.38,302.07,59.965,1491542103,"274151322000095","219011344069620",0.00,4.00,0,299.97,303.28,0.0,0.0,0.000,963426.6,963426.6,349,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491542138,1826642.00
04/07/2017 01:15,2,0.000,ALERT,212.38,301.17,59.975,1491542103,"201051344000988","219011344069620",0.00,4.00,0,296.66,302.68,0.0,0.0,0.000,599654.0,599654.0,347,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491542139,1826643.00
04/07/2017 01:15,2,0.000,ALERT,212.83,300.57,59.981,1491542103,"201051344001025","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,657961.1,657961.1,350,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491542141,1826644.00
04/07/2017 01:15,2,0.000,ALERT,212.61,301.77,59.986,1491542103,"201051344000458","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,666814.7,666814.7,346,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491542143,1826645.00
04/07/2017 01:15,2,0.000,ALERT,213.06,301.17,59.981,1491542103,"201051344000853","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,667100.3,667100.3,346,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491542145,1826646.00
04/07/2017 01:15,2,0.000,ALERT,213.29,301.17,59.981,1491542103,"201051344000685","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,658924.2,658924.2,347,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491542147,1826647.00
04/07/2017 01:15,2,0.000,ALERT,213.06,300.87,59.991,1491542103,"201051344000917","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,655559.6,655559.6,350,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491542148,1826648.00
04/07/2017 01:15,2,0.000,ALERT,213.06,301.47,59.975,1491542103,"201051344001145","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,663395.5,663395.5,348,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491542150,1826649.00
04/07/2017 01:15,2,0.000,ALERT,213.06,300.57,59.986,1491542103,"201051344000651","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,652102.4,652102.4,347,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491542152,1826650.00
04/07/2017 01:15,2,0.000,ALERT,211.93,300.87,59.981,1491542103,"274151322000088","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,874662.1,874662.1,350,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491542154,1826651.00
04/07/2017 01:15,2,0.000,ALERT,213.06,300.57,59.975,1491542103,"274151322000068","219011344069620",0.00,6.00,0,298.17,301.47,0.0,0.0,0.000,752544.1,752544.1,370,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491542155,1826652.00
04/07/2017 01:15,2,0.000,ALERT,212.61,301.17,59.975,1491542103,"201051344001135","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,647892.1,647892.1,349,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491542157,1826653.00
04/07/2017 01:15,2,0.000,ALERT,212.16,301.77,59.981,1491542103,"201051344000594","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,668589.7,668589.7,349,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491542159,1826654.00
04/07/2017 01:15,2,0.000,ALERT,213.06,301.17,59.970,1491542103,"201051344001203","219011344069620",0.00,4.00,0,299.37,304.78,0.0,0.0,0.000,656407.1,656407.1,349,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491542161,1826655.00
04/07/2017 01:15,2,0.000,ALERT,212.16,300.87,59.970,1491542103,"274151322000054","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,892933.1,892933.1,349,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491542163,1826656.00
04/07/2017 01:15,2,0.000,ALERT,212.83,300.87,59.975,1491542103,"201051344000867","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,653601.2,653601.2,351,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491542165,1826657.00
04/07/2017 01:15,2,0.000,ALERT,212.83,301.17,59.975,1491542103,"201051344001093","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,655241.1,655241.1,349,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491542166,1826658.00
04/07/2017 01:15,2,0.000,ALERT,212.61,301.47,60.002,1491542103,"201051344000900","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,674770.8,674770.8,351,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491542168,1826659.00
04/07/2017 01:15,2,0.000,ALERT,212.83,300.57,60.018,1491542103,"201051344000648","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,664354.0,664354.0,348,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491542170,1826660.00
04/07/2017 01:15,2,0.000,ALERT,212.61,301.77,59.970,1491542103,"201051344000569","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,676995.7,676995.7,347,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491542172,1826661.00
04/07/2017 01:15,2,0.000,ALERT,212.61,301.47,59.981,1491542103,"201051344000983","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,667726.7,667726.7,347,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491542174,1826662.00
04/07/2017 01:15,2,0.000,ALERT,212.61,301.17,59.981,1491542103,"201051344001158","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,653583.5,653583.5,350,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491542175,1826663.00
04/07/2017 01:15,2,0.000,ALERT,213.06,301.77,59.975,1491542103,"201051344000576","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,667569.0,667569.0,351,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491542177,1826664.00
04/07/2017 01:15,2,0.000,ALERT,211.70,299.67,59.970,1491542103,"274151322000087","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,864878.0,864878.0,353,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491542179,1826665.00
04/07/2017 01:30,2,0.000,ALERT,213.06,301.17,59.928,1491543003,"201051344000645","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,666735.7,666735.7,351,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543005,1826666.00
04/07/2017 01:30,2,0.000,ALERT,212.61,301.17,59.965,1491543003,"274151322000085","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,890241.3,890241.3,349,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543007,1826667.00
04/07/2017 01:30,2,0.000,ALERT,213.29,301.17,59.965,1491543003,"201051344000633","219011344069620",0.00,3.70,0,297.26,302.68,0.0,0.0,0.000,653182.0,653182.0,352,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543009,1826668.00
04/07/2017 01:30,2,0.000,ALERT,212.61,301.17,59.970,1491543003,"201051344000469","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,655883.2,655883.2,350,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543011,1826669.00
04/07/2017 01:30,2,0.000,ALERT,212.61,301.17,59.928,1491543003,"201051344000646","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,649521.7,649521.7,352,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543013,1826670.00
04/07/2017 01:30,2,0.000,ALERT,212.16,300.57,59.970,1491543003,"274151322000052","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,921989.7,921989.7,350,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491543015,1826671.00
04/07/2017 01:30,2,0.000,ALERT,213.06,301.47,59.981,1491543003,"201051344000585","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,660359.8,660359.8,352,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491543016,1826672.00
04/07/2017 01:30,2,0.000,ALERT,212.61,301.47,59.949,1491543003,"201051344001230","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,653831.0,653831.0,351,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543018,1826673.00
04/07/2017 01:30,2,0.000,ALERT,213.29,302.07,59.986,1491543003,"201051344000582","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,643866.5,643866.5,349,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491543020,1826674.00
04/07/2017 01:30,2,0.000,ALERT,212.38,300.87,59.981,1491543003,"201051344000955","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,662050.4,662050.4,352,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543022,1826675.00
04/07/2017 01:30,2,0.000,ALERT,212.38,300.57,59.965,1491543003,"274151322000094","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,752251.6,752251.6,370,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543023,1826676.00
04/07/2017 01:30,2,0.000,ALERT,212.38,301.47,59.965,1491543003,"201051344000579","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,673476.4,673476.4,353,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543025,1826677.00
04/07/2017 01:30,2,0.000,ALERT,212.61,301.47,59.965,1491543003,"201051344000890","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,655853.0,655853.0,350,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491543027,1826678.00
04/07/2017 01:30,2,0.000,ALERT,212.83,301.17,59.965,1491543003,"201051344000438","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,658777.3,658777.3,350,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543029,1826679.00
04/07/2017 01:30,2,0.000,ALERT,213.06,300.57,59.965,1491543003,"201051344000417","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,624535.7,624535.7,351,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543031,1826680.00
04/07/2017 01:30,2,0.000,ALERT,212.38,301.77,59.965,1491543003,"274151322000083","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,912811.1,912811.1,350,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543033,1826681.00
04/07/2017 01:30,2,0.000,ALERT,212.83,300.57,59.959,1491543003,"274151322000076","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,972698.8,972698.8,352,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491543035,1826682.00
04/07/2017 01:30,2,0.000,ALERT,212.38,301.17,59.970,1491543003,"201051344000868","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,654557.0,654557.0,351,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543036,1826683.00
04/07/2017 01:30,2,0.000,ALERT,212.61,302.07,59.965,1491543003,"274151322000095","219011344069620",0.00,4.00,0,300.27,303.58,0.0,0.0,0.000,963426.6,963426.6,351,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543038,1826684.00
04/07/2017 01:30,2,0.000,ALERT,212.38,300.57,59.965,1491543003,"201051344000988","219011344069620",0.00,4.00,0,296.96,302.98,0.0,0.0,0.000,599654.0,599654.0,349,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491543040,1826685.00
04/07/2017 01:30,2,0.000,ALERT,212.61,299.97,59.965,1491543003,"201051344001025","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,657961.1,657961.1,352,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543042,1826686.00
04/07/2017 01:30,2,0.000,ALERT,212.38,300.87,59.922,1491543003,"201051344000458","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,666814.7,666814.7,348,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491543044,1826687.00
04/07/2017 01:30,2,0.000,ALERT,213.06,300.57,59.954,1491543003,"201051344000853","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,667100.3,667100.3,348,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491543045,1826688.00
04/07/2017 01:30,2,0.000,ALERT,213.06,301.17,59.959,1491543003,"201051344000685","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,658924.2,658924.2,349,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491543047,1826689.00
04/07/2017 01:30,2,0.000,ALERT,213.06,300.57,59.938,1491543003,"201051344000917","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,655559.6,655559.6,352,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543049,1826690.00
04/07/2017 01:30,2,0.000,ALERT,213.06,301.17,59.981,1491543003,"201051344001145","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,663395.5,663395.5,350,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543051,1826691.00
04/07/2017 01:30,2,0.000,ALERT,212.83,300.27,59.975,1491543003,"201051344000651","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,652102.4,652102.4,349,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491543053,1826692.00
04/07/2017 01:30,2,0.000,ALERT,211.93,301.17,59.981,1491543003,"274151322000088","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,874662.1,874662.1,352,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491543055,1826693.00
04/07/2017 01:30,2,0.000,ALERT,213.06,299.97,59.944,1491543003,"274151322000068","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,752544.1,752544.1,372,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543056,1826694.00
04/07/2017 01:30,2,0.000,ALERT,212.38,300.57,59.949,1491543003,"201051344001135","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,647892.1,647892.1,351,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543058,1826695.00
04/07/2017 01:30,2,0.000,ALERT,212.38,301.47,59.901,1491543003,"201051344000594","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,668589.7,668589.7,351,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543060,1826696.00
04/07/2017 01:30,2,0.000,ALERT,212.83,300.57,59.949,1491543003,"201051344001203","219011344069620",0.00,3.70,0,299.37,304.78,0.0,0.0,0.000,656407.1,656407.1,351,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543062,1826697.00
04/07/2017 01:30,2,0.000,ALERT,212.16,300.87,59.949,1491543003,"274151322000054","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,892933.1,892933.1,351,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543064,1826698.00
04/07/2017 01:30,2,0.000,ALERT,212.61,300.27,59.896,1491543003,"201051344000867","219011344069620",0.00,4.50,0,298.47,303.58,0.0,0.0,0.000,653601.2,653601.2,353,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491543066,1826699.00
04/07/2017 01:30,2,0.000,ALERT,212.83,300.87,59.922,1491543003,"201051344001093","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,655241.1,655241.1,351,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491543067,1826700.00
04/07/2017 01:30,2,0.000,ALERT,212.38,300.57,59.922,1491543003,"201051344000900","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,674770.8,674770.8,353,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543069,1826701.00
04/07/2017 01:30,2,0.000,ALERT,212.83,299.97,59.949,1491543003,"201051344000648","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,664354.0,664354.0,350,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543071,1826702.00
04/07/2017 01:30,2,0.000,ALERT,212.61,301.17,59.891,1491543003,"201051344000569","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,676995.7,676995.7,349,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491543073,1826703.00
04/07/2017 01:30,2,0.000,ALERT,212.61,301.17,59.907,1491543003,"201051344000983","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,667726.7,667726.7,349,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543074,1826704.00
04/07/2017 01:30,2,0.000,ALERT,212.61,300.57,59.938,1491543003,"201051344001158","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,653583.5,653583.5,352,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491543076,1826705.00
