ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2017 01:30,2,0.000,ALERT,213.06,301.17,59.949,1491543003,"201051344000576","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,667569.0,667569.0,353,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543078,1826706.00
04/07/2017 01:30,2,0.000,ALERT,212.61,300.57,59.970,1491543003,"274151322000087","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,864878.0,864878.0,355,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543080,1826707.00
04/07/2017 01:45,2,0.000,ALERT,213.29,301.47,59.938,1491543904,"201051344000645","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,666735.7,666735.7,353,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543906,1826708.00
04/07/2017 01:45,2,0.000,ALERT,212.83,301.47,59.965,1491543904,"274151322000085","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,890241.3,890241.3,351,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543907,1826709.00
04/07/2017 01:45,2,0.000,ALERT,213.51,301.47,59.933,1491543904,"201051344000633","219011344069620",0.00,3.30,0,297.57,302.68,0.0,0.0,0.000,653182.0,653182.0,354,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543909,1826710.00
04/07/2017 01:45,2,0.000,ALERT,213.06,301.47,59.949,1491543904,"201051344000469","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,655883.2,655883.2,352,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543911,1826711.00
04/07/2017 01:45,2,0.000,ALERT,212.83,301.77,59.938,1491543904,"201051344000646","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,649521.7,649521.7,354,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491543913,1826712.00
04/07/2017 01:45,2,0.000,ALERT,212.38,300.87,59.933,1491543904,"274151322000052","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,921989.7,921989.7,352,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543915,1826713.00
04/07/2017 01:45,2,0.000,ALERT,213.29,302.07,59.933,1491543904,"201051344000585","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,660359.8,660359.8,354,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543916,1826714.00
04/07/2017 01:45,2,0.000,ALERT,213.06,302.37,59.938,1491543904,"201051344001230","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,653831.0,653831.0,353,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543918,1826715.00
04/07/2017 01:45,2,0.000,ALERT,213.74,302.98,59.933,1491543904,"201051344000582","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,643866.5,643866.5,351,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543920,1826716.00
04/07/2017 01:45,2,0.000,ALERT,212.83,302.07,59.880,1491543904,"201051344000955","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,662050.4,662050.4,354,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543922,1826717.00
04/07/2017 01:45,2,0.000,ALERT,212.38,299.97,59.938,1491543904,"274151322000094","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,752251.6,752251.6,372,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543924,1826718.00
04/07/2017 01:45,2,0.000,ALERT,212.61,301.77,59.938,1491543904,"201051344000579","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,673476.4,673476.4,355,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543925,1826719.00
04/07/2017 01:45,2,0.000,ALERT,212.83,302.37,59.928,1491543904,"201051344000890","219011344069620",0.00,4.50,0,299.67,304.48,0.0,0.0,0.000,655853.0,655853.0,352,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491543927,1826720.00
04/07/2017 01:45,2,0.000,ALERT,213.29,301.77,59.938,1491543904,"201051344000438","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,658777.3,658777.3,352,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543929,1826721.00
04/07/2017 01:45,2,0.000,ALERT,213.51,301.77,59.944,1491543904,"201051344000417","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,624535.7,624535.7,353,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543931,1826722.00
04/07/2017 01:45,2,0.000,ALERT,212.61,300.87,59.970,1491543904,"274151322000083","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,912811.1,912811.1,352,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543933,1826723.00
04/07/2017 01:45,2,0.000,ALERT,213.06,300.87,59.938,1491543904,"274151322000076","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,972698.8,972698.8,354,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491543935,1826724.00
04/07/2017 01:45,2,0.000,ALERT,212.61,302.07,59.981,1491543904,"201051344000868","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,654557.0,654557.0,353,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543936,1826725.00
04/07/2017 01:45,2,0.000,ALERT,212.38,302.07,59.933,1491543904,"274151322000095","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,963426.6,963426.6,353,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543938,1826726.00
04/07/2017 01:45,2,0.000,ALERT,212.61,301.17,59.981,1491543904,"201051344000988","219011344069620",0.00,3.70,0,296.06,302.98,0.0,0.0,0.000,599654.0,599654.0,351,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491543940,1826727.00
04/07/2017 01:45,2,0.000,ALERT,212.83,301.17,59.944,1491543904,"201051344001025","219011344069620",0.00,3.30,0,298.47,303.88,0.0,0.0,0.000,657961.1,657961.1,354,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543942,1826728.00
04/07/2017 01:45,2,0.000,ALERT,212.61,301.47,59.949,1491543904,"201051344000458","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,666814.7,666814.7,350,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543944,1826729.00
04/07/2017 01:45,2,0.000,ALERT,213.29,301.47,59.938,1491543904,"201051344000853","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,667100.3,667100.3,350,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543946,1826730.00
04/07/2017 01:45,2,0.000,ALERT,213.51,302.07,59.949,1491543904,"201051344000685","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,658924.2,658924.2,351,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543947,1826731.00
04/07/2017 01:45,2,0.000,ALERT,213.29,301.47,59.949,1491543904,"201051344000917","219011344069620",0.00,5.00,0,297.26,302.68,0.0,0.0,0.000,655559.6,655559.6,354,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543949,1826732.00
04/07/2017 01:45,2,0.000,ALERT,213.29,302.37,59.959,1491543904,"201051344001145","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,663395.5,663395.5,352,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491543951,1826733.00
04/07/2017 01:45,2,0.000,ALERT,213.06,301.17,59.917,1491543904,"201051344000651","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,652102.4,652102.4,351,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543953,1826734.00
04/07/2017 01:45,2,0.000,ALERT,212.16,300.87,59.949,1491543904,"274151322000088","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,874662.1,874662.1,354,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543954,1826735.00
04/07/2017 01:45,2,0.000,ALERT,213.06,299.97,59.944,1491543904,"274151322000068","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,752544.1,752544.1,374,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543956,1826736.00
04/07/2017 01:45,2,0.000,ALERT,212.61,301.77,59.938,1491543904,"201051344001135","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,647892.1,647892.1,353,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491543958,1826737.00
04/07/2017 01:45,2,0.000,ALERT,212.38,302.07,59.949,1491543904,"201051344000594","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,668589.7,668589.7,353,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491543960,1826738.00
04/07/2017 01:45,2,0.000,ALERT,213.29,301.47,59.954,1491543904,"201051344001203","219011344069620",0.00,3.70,0,298.77,305.08,0.0,0.0,0.000,656407.1,656407.1,353,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491543962,1826739.00
04/07/2017 01:45,2,0.000,ALERT,212.38,301.17,59.981,1491543904,"274151322000054","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,892933.1,892933.1,353,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543963,1826740.00
04/07/2017 01:45,2,0.000,ALERT,212.83,300.87,59.986,1491543904,"201051344000867","219011344069620",0.00,4.50,0,298.17,303.28,0.0,0.0,0.000,653601.2,653601.2,355,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543965,1826741.00
04/07/2017 01:45,2,0.000,ALERT,213.06,301.77,59.944,1491543904,"201051344001093","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,655241.1,655241.1,353,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491543967,1826742.00
04/07/2017 01:45,2,0.000,ALERT,212.38,301.17,59.954,1491543904,"201051344000900","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,674770.8,674770.8,355,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543969,1826743.00
04/07/2017 01:45,2,0.000,ALERT,212.83,300.87,59.996,1491543904,"201051344000648","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,664354.0,664354.0,352,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491543971,1826744.00
04/07/2017 01:45,2,0.000,ALERT,212.61,302.07,59.944,1491543904,"201051344000569","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,676995.7,676995.7,351,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543973,1826745.00
04/07/2017 01:45,2,0.000,ALERT,212.61,301.47,59.944,1491543904,"201051344000983","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,667726.7,667726.7,351,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491543974,1826746.00
04/07/2017 01:45,2,0.000,ALERT,212.83,301.47,59.917,1491543904,"201051344001158","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,653583.5,653583.5,354,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543976,1826747.00
04/07/2017 01:45,2,0.000,ALERT,213.06,301.77,59.954,1491543904,"201051344000576","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,667569.0,667569.0,355,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543978,1826748.00
04/07/2017 01:45,2,0.000,ALERT,212.61,300.27,59.986,1491543904,"274151322000087","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,864878.0,864878.0,357,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491543980,1826749.00
04/07/2017 02:00,2,0.000,ALERT,213.06,301.47,59.944,1491544803,"201051344000645","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,666735.7,666735.7,355,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491544805,1826750.00
04/07/2017 02:00,2,0.000,ALERT,212.38,300.57,59.907,1491544803,"274151322000085","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,890241.3,890241.3,353,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491544806,1826751.00
04/07/2017 02:00,2,0.000,ALERT,213.51,301.47,59.954,1491544803,"201051344000633","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,653182.0,653182.0,356,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491544808,1826752.00
04/07/2017 02:00,2,0.000,ALERT,212.83,301.47,59.996,1491544803,"201051344000469","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,655883.2,655883.2,354,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491544810,1826753.00
04/07/2017 02:00,2,0.000,ALERT,212.83,301.77,59.949,1491544803,"201051344000646","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,649521.7,649521.7,356,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491544812,1826754.00
04/07/2017 02:00,2,0.000,ALERT,212.16,301.77,59.954,1491544803,"274151322000052","219011344069620",0.00,4.50,0,298.47,303.58,0.0,0.0,0.000,921989.7,921989.7,354,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491544814,1826755.00
04/07/2017 02:00,2,0.000,ALERT,213.29,302.07,59.965,1491544803,"201051344000585","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,660359.8,660359.8,356,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491544815,1826756.00
04/07/2017 02:00,2,0.000,ALERT,213.06,302.07,59.991,1491544803,"201051344001230","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,653831.0,653831.0,355,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491544817,1826757.00
04/07/2017 02:00,2,0.000,ALERT,213.74,302.98,59.912,1491544803,"201051344000582","219011344069620",0.00,3.00,0,301.17,304.18,0.0,0.0,0.000,643866.5,643866.5,353,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491544819,1826758.00
04/07/2017 02:00,2,0.000,ALERT,212.83,302.07,59.991,1491544803,"201051344000955","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,662050.4,662050.4,356,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491544821,1826759.00
04/07/2017 02:00,2,0.000,ALERT,212.38,300.57,59.938,1491544803,"274151322000094","219011344069620",0.00,3.70,0,299.07,302.07,0.0,0.0,0.000,752251.6,752251.6,374,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491544823,1826760.00
04/07/2017 02:00,2,0.000,ALERT,212.61,302.07,59.944,1491544803,"201051344000579","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,673476.4,673476.4,357,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491544824,1826761.00
04/07/2017 02:00,2,0.000,ALERT,213.06,302.37,59.938,1491544803,"201051344000890","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,655853.0,655853.0,354,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491544826,1826762.00
04/07/2017 02:00,2,0.000,ALERT,213.29,302.07,59.928,1491544803,"201051344000438","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,658777.3,658777.3,354,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491544828,1826763.00
04/07/2017 02:00,2,0.000,ALERT,213.29,301.47,59.933,1491544803,"201051344000417","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,624535.7,624535.7,355,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491544830,1826764.00
04/07/2017 02:00,2,0.000,ALERT,212.38,301.17,59.907,1491544803,"274151322000083","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,912811.1,912811.1,354,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491544832,1826765.00
04/07/2017 02:00,2,0.000,ALERT,212.83,301.17,59.954,1491544803,"274151322000076","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,972698.8,972698.8,356,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491544834,1826766.00
04/07/2017 02:00,2,0.000,ALERT,212.61,302.07,59.938,1491544803,"201051344000868","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,654557.0,654557.0,355,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491544835,1826767.00
04/07/2017 02:00,2,0.000,ALERT,212.16,302.07,59.917,1491544803,"274151322000095","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,963426.6,963426.6,355,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491544837,1826768.00
04/07/2017 02:00,2,0.000,ALERT,212.61,301.47,59.944,1491544803,"201051344000988","219011344069620",0.00,3.70,0,296.96,303.28,0.0,0.0,0.000,599654.0,599654.0,353,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491544839,1826769.00
04/07/2017 02:00,2,0.000,ALERT,212.83,301.17,59.933,1491544803,"201051344001025","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,657961.1,657961.1,356,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491544841,1826770.00
04/07/2017 02:00,2,0.000,ALERT,212.61,301.47,59.959,1491544803,"201051344000458","219011344069620",0.00,4.50,0,299.67,304.48,0.0,0.0,0.000,666814.7,666814.7,352,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491544843,1826771.00
04/07/2017 02:00,2,0.000,ALERT,213.29,301.47,59.917,1491544803,"201051344000853","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,667100.3,667100.3,352,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491544844,1826772.00
04/07/2017 02:00,2,0.000,ALERT,213.51,302.07,59.938,1491544803,"201051344000685","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,658924.2,658924.2,353,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491544846,1826773.00
04/07/2017 02:00,2,0.000,ALERT,213.29,301.47,59.901,1491544803,"201051344000917","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,655559.6,655559.6,356,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491544848,1826774.00
04/07/2017 02:00,2,0.000,ALERT,213.29,302.07,59.933,1491544803,"201051344001145","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,663395.5,663395.5,354,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491544850,1826775.00
04/07/2017 02:00,2,0.000,ALERT,213.06,301.17,59.922,1491544803,"201051344000651","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,652102.4,652102.4,353,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491544852,1826776.00
04/07/2017 02:00,2,0.000,ALERT,211.93,300.87,59.922,1491544803,"274151322000088","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,874662.1,874662.1,356,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491544853,1826777.00
04/07/2017 02:00,2,0.000,ALERT,213.06,300.27,59.944,1491544803,"274151322000068","219011344069620",0.00,5.50,0,298.77,302.07,0.0,0.0,0.000,752544.1,752544.1,376,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491544855,1826778.00
04/07/2017 02:00,2,0.000,ALERT,212.61,301.77,59.938,1491544803,"201051344001135","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,647892.1,647892.1,355,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491544857,1826779.00
04/07/2017 02:00,2,0.000,ALERT,212.38,302.37,59.975,1491544803,"201051344000594","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,668589.7,668589.7,355,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491544859,1826780.00
04/07/2017 02:00,2,0.000,ALERT,213.06,301.47,59.938,1491544803,"201051344001203","219011344069620",0.00,3.70,0,299.67,305.38,0.0,0.0,0.000,656407.1,656407.1,355,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491544861,1826781.00
04/07/2017 02:00,2,0.000,ALERT,212.16,301.47,59.954,1491544803,"274151322000054","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,892933.1,892933.1,355,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491544862,1826782.00
04/07/2017 02:00,2,0.000,ALERT,212.83,301.17,59.933,1491544803,"201051344000867","219011344069620",0.00,4.50,0,298.47,303.88,0.0,0.0,0.000,653601.2,653601.2,357,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491544864,1826783.00
04/07/2017 02:00,2,0.000,ALERT,213.06,301.77,59.933,1491544803,"201051344001093","219011344069620",0.00,5.00,0,299.97,303.28,0.0,0.0,0.000,655241.1,655241.1,355,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491544866,1826784.00
04/07/2017 02:00,2,0.000,ALERT,212.38,301.47,59.922,1491544803,"201051344000900","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,674770.8,674770.8,357,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491544868,1826785.00
04/07/2017 02:00,2,0.000,ALERT,212.83,300.87,59.975,1491544803,"201051344000648","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,664354.0,664354.0,354,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491544870,1826786.00
04/07/2017 02:00,2,0.000,ALERT,212.61,301.77,59.944,1491544803,"201051344000569","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,676995.7,676995.7,353,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491544871,1826787.00
04/07/2017 02:00,2,0.000,ALERT,212.61,301.47,59.970,1491544803,"201051344000983","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,667726.7,667726.7,353,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491544873,1826788.00
04/07/2017 02:00,2,0.000,ALERT,212.61,301.47,59.949,1491544803,"201051344001158","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,653583.5,653583.5,356,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491544875,1826789.00
04/07/2017 02:00,2,0.000,ALERT,213.06,302.07,59.938,1491544803,"201051344000576","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,667569.0,667569.0,357,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491544877,1826790.00
04/07/2017 02:00,2,0.000,ALERT,212.61,299.97,59.917,1491544803,"274151322000087","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,864878.0,864878.0,359,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491544879,1826791.00
04/07/2017 02:15,2,0.000,ALERT,213.51,302.07,59.901,1491545703,"201051344000645","219011344069620",0.00,4.00,0,298.77,303.88,0.0,0.0,0.000,666735.7,666735.7,357,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491545705,1826792.00
04/07/2017 02:15,2,0.000,ALERT,213.06,301.77,59.928,1491545703,"274151322000085","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,890241.3,890241.3,355,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491545707,1826793.00
04/07/2017 02:15,2,0.000,ALERT,213.74,301.47,59.949,1491545703,"201051344000633","219011344069620",0.00,3.00,0,297.26,303.28,0.0,0.0,0.000,653182.0,653182.0,358,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491545709,1826794.00
04/07/2017 02:15,2,0.000,ALERT,213.06,301.77,59.949,1491545703,"201051344000469","219011344069620",0.00,2.50,0,298.17,303.58,0.0,0.0,0.000,655883.2,655883.2,356,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491545711,1826795.00
04/07/2017 02:15,2,0.000,ALERT,213.06,302.07,59.944,1491545703,"201051344000646","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,649521.7,649521.7,358,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491545713,1826796.00
04/07/2017 02:15,2,0.000,ALERT,212.61,302.37,59.954,1491545703,"274151322000052","219011344069620",0.00,4.50,0,297.87,303.58,0.0,0.0,0.000,921989.7,921989.7,356,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491545715,1826797.00
04/07/2017 02:15,2,0.000,ALERT,213.29,302.37,59.954,1491545703,"201051344000585","219011344069620",0.00,3.70,0,298.17,303.58,0.0,0.0,0.000,660359.8,660359.8,358,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491545716,1826798.00
04/07/2017 02:15,2,0.000,ALERT,213.06,302.37,59.949,1491545703,"201051344001230","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,653831.0,653831.0,357,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491545718,1826799.00
04/07/2017 02:15,2,0.000,ALERT,213.74,303.28,59.928,1491545703,"201051344000582","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,643866.5,643866.5,355,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491545720,1826800.00
04/07/2017 02:15,2,0.000,ALERT,212.83,302.07,59.986,1491545703,"201051344000955","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,662050.4,662050.4,358,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491545722,1826801.00
04/07/2017 02:15,2,0.000,ALERT,212.83,301.17,59.933,1491545703,"274151322000094","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,752251.6,752251.6,376,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491545723,1826802.00
04/07/2017 02:15,2,0.000,ALERT,213.06,302.37,59.954,1491545703,"201051344000579","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,673476.4,673476.4,359,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491545725,1826803.00
04/07/2017 02:15,2,0.000,ALERT,213.06,302.68,59.944,1491545703,"201051344000890","219011344069620",0.00,4.00,0,299.37,304.78,0.0,0.0,0.000,655853.0,655853.0,356,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491545727,1826804.00
04/07/2017 02:15,2,0.000,ALERT,213.29,302.37,59.944,1491545703,"201051344000438","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,658777.3,658777.3,356,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491545729,1826805.00
04/07/2017 02:15,2,0.000,ALERT,213.51,301.77,59.959,1491545703,"201051344000417","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,624535.7,624535.7,357,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491545731,1826806.00
04/07/2017 02:15,2,0.000,ALERT,212.83,302.07,59.938,1491545703,"274151322000083","219011344069620",0.00,4.00,0,298.47,303.58,0.0,0.0,0.000,912811.1,912811.1,356,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491545732,1826807.00
04/07/2017 02:15,2,0.000,ALERT,213.29,302.07,59.949,1491545703,"274151322000076","219011344069620",0.00,4.50,0,298.17,303.58,0.0,0.0,0.000,972698.8,972698.8,358,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491545734,1826808.00
04/07/2017 02:15,2,0.000,ALERT,213.06,303.28,59.922,1491545703,"201051344000868","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,654557.0,654557.0,357,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491545736,1826809.00
04/07/2017 02:15,2,0.000,ALERT,212.83,302.37,59.944,1491545703,"274151322000095","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,963426.6,963426.6,357,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491545738,1826810.00
04/07/2017 02:15,2,0.000,ALERT,212.83,301.77,59.954,1491545703,"201051344000988","219011344069620",0.00,3.70,0,296.36,303.58,0.0,0.0,0.000,599654.0,599654.0,355,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491545740,1826811.00
04/07/2017 02:15,2,0.000,ALERT,213.06,301.47,59.959,1491545703,"201051344001025","219011344069620",0.00,3.00,0,298.17,303.88,0.0,0.0,0.000,657961.1,657961.1,358,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491545741,1826812.00
04/07/2017 02:15,2,0.000,ALERT,212.83,302.07,59.901,1491545703,"201051344000458","219011344069620",0.00,4.50,0,299.07,304.48,0.0,0.0,0.000,666814.7,666814.7,354,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491545743,1826813.00
04/07/2017 02:15,2,0.000,ALERT,213.51,302.07,59.938,1491545703,"201051344000853","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,667100.3,667100.3,354,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491545745,1826814.00
04/07/2017 02:15,2,0.000,ALERT,213.51,302.37,59.981,1491545703,"201051344000685","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,658924.2,658924.2,355,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491545747,1826815.00
04/07/2017 02:15,2,0.000,ALERT,213.29,301.77,59.954,1491545703,"201051344000917","219011344069620",0.00,4.50,0,297.57,302.98,0.0,0.0,0.000,655559.6,655559.6,358,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491545749,1826816.00
04/07/2017 02:15,2,0.000,ALERT,213.51,302.68,59.991,1491545703,"201051344001145","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,663395.5,663395.5,356,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491545751,1826817.00
04/07/2017 02:15,2,0.000,ALERT,213.06,301.47,59.938,1491545703,"201051344000651","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,652102.4,652102.4,355,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491545752,1826818.00
04/07/2017 02:15,2,0.000,ALERT,212.38,301.77,59.991,1491545703,"274151322000088","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,874662.1,874662.1,358,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491545754,1826819.00
04/07/2017 02:15,2,0.000,ALERT,213.51,300.87,59.938,1491545703,"274151322000068","219011344069620",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,752544.1,752544.1,378,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491545756,1826820.00
04/07/2017 02:15,2,0.000,ALERT,212.83,302.37,59.928,1491545703,"201051344001135","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,647892.1,647892.1,357,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491545758,1826821.00
04/07/2017 02:15,2,0.000,ALERT,212.83,302.68,59.944,1491545703,"201051344000594","219011344069620",0.00,3.30,0,298.77,304.18,0.0,0.0,0.000,668589.7,668589.7,357,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491545760,1826822.00
04/07/2017 02:15,2,0.000,ALERT,213.29,302.07,59.949,1491545703,"201051344001203","219011344069620",0.00,3.30,0,298.77,305.38,0.0,0.0,0.000,656407.1,656407.1,357,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491545761,1826823.00
04/07/2017 02:15,2,0.000,ALERT,212.61,302.37,59.965,1491545703,"274151322000054","219011344069620",0.00,5.00,0,298.17,303.28,0.0,0.0,0.000,892933.1,892933.1,357,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491545763,1826824.00
04/07/2017 02:15,2,0.000,ALERT,213.06,301.77,59.954,1491545703,"201051344000867","219011344069620",0.00,4.00,0,298.17,304.18,0.0,0.0,0.000,653601.2,653601.2,359,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491545765,1826825.00
04/07/2017 02:15,2,0.000,ALERT,213.29,302.07,59.959,1491545703,"201051344001093","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,655241.1,655241.1,357,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491545767,1826826.00
04/07/2017 02:15,2,0.000,ALERT,212.83,302.07,59.954,1491545703,"201051344000900","219011344069620",0.00,3.70,0,298.47,303.88,0.0,0.0,0.000,674770.8,674770.8,359,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491545769,1826827.00
04/07/2017 02:15,2,0.000,ALERT,213.06,301.47,59.938,1491545703,"201051344000648","219011344069620",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,664354.0,664354.0,356,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491545770,1826828.00
04/07/2017 02:15,2,0.000,ALERT,213.06,302.68,59.944,1491545703,"201051344000569","219011344069620",0.00,3.70,0,299.37,304.78,0.0,0.0,0.000,676995.7,676995.7,355,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491545772,1826829.00
04/07/2017 02:15,2,0.000,ALERT,213.06,302.07,59.954,1491545703,"201051344000983","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,667726.7,667726.7,355,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491545774,1826830.00
04/07/2017 02:15,2,0.000,ALERT,213.06,302.07,59.965,1491545703,"201051344001158","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,653583.5,653583.5,358,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491545776,1826831.00
04/07/2017 02:15,2,0.000,ALERT,213.51,302.68,59.959,1491545703,"201051344000576","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,667569.0,667569.0,359,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491545778,1826832.00
04/07/2017 02:15,2,0.000,ALERT,212.83,300.87,59.949,1491545703,"274151322000087","219011344069620",0.00,5.00,0,297.26,302.68,0.0,0.0,0.000,864878.0,864878.0,361,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491545779,1826833.00
04/07/2017 02:30,2,0.000,ALERT,213.29,302.07,59.912,1491546603,"201051344000645","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,666735.7,666735.7,359,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491546605,1826834.00
04/07/2017 02:30,2,0.000,ALERT,212.83,301.47,59.954,1491546603,"274151322000085","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,890241.3,890241.3,357,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491546607,1826835.00
04/07/2017 02:30,2,0.000,ALERT,213.51,301.77,59.944,1491546603,"201051344000633","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,653182.0,653182.0,360,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491546609,1826836.00
04/07/2017 02:30,2,0.000,ALERT,213.06,302.37,59.954,1491546603,"201051344000469","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,655883.2,655883.2,358,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491546611,1826837.00
04/07/2017 02:30,2,0.000,ALERT,212.83,302.07,59.954,1491546603,"201051344000646","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,649521.7,649521.7,360,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491546613,1826838.00
04/07/2017 02:30,2,0.000,ALERT,212.38,301.17,59.944,1491546603,"274151322000052","219011344069620",0.00,4.00,0,299.07,304.18,0.0,0.0,0.000,921989.7,921989.7,358,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491546614,1826839.00
04/07/2017 02:30,2,0.000,ALERT,213.29,302.37,59.944,1491546603,"201051344000585","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,660359.8,660359.8,360,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491546616,1826840.00
04/07/2017 02:30,2,0.000,ALERT,213.06,302.68,59.949,1491546603,"201051344001230","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,653831.0,653831.0,359,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491546618,1826841.00
04/07/2017 02:30,2,0.000,ALERT,213.51,302.98,59.938,1491546603,"201051344000582","219011344069620",0.00,2.50,0,301.47,304.48,0.0,0.0,0.000,643866.5,643866.5,357,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491546620,1826842.00
04/07/2017 02:30,2,0.000,ALERT,212.83,302.07,59.949,1491546603,"201051344000955","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,662050.4,662050.4,360,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491546622,1826843.00
04/07/2017 02:30,2,0.000,ALERT,212.61,300.87,59.949,1491546603,"274151322000094","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,752251.6,752251.6,378,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491546624,1826844.00
04/07/2017 02:30,2,0.000,ALERT,212.83,302.37,59.959,1491546603,"201051344000579","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,673476.4,673476.4,361,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491546625,1826845.00
04/07/2017 02:30,2,0.000,ALERT,213.06,302.68,59.954,1491546603,"201051344000890","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,655853.0,655853.0,358,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491546627,1826846.00
04/07/2017 02:30,2,0.000,ALERT,213.29,302.07,59.954,1491546603,"201051344000438","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,658777.3,658777.3,358,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491546629,1826847.00
04/07/2017 02:30,2,0.000,ALERT,213.29,301.47,59.949,1491546603,"201051344000417","219011344069620",0.00,3.30,0,299.97,303.28,0.0,0.0,0.000,624535.7,624535.7,359,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491546631,1826848.00
04/07/2017 02:30,2,0.000,ALERT,212.61,301.47,59.954,1491546603,"274151322000083","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,912811.1,912811.1,358,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491546633,1826849.00
04/07/2017 02:30,2,0.000,ALERT,213.51,301.47,59.949,1491546603,"274151322000076","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,972698.8,972698.8,360,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491546635,1826850.00
04/07/2017 02:30,2,0.000,ALERT,212.83,302.98,60.012,1491546603,"201051344000868","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,654557.0,654557.0,359,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491546636,1826851.00
