ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2017 02:30,2,0.000,ALERT,212.83,302.68,59.949,1491546603,"274151322000095","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,963426.6,963426.6,359,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491546638,1826852.00
04/07/2017 02:30,2,0.000,ALERT,212.61,302.07,59.965,1491546603,"201051344000988","219011344069620",0.00,3.30,0,297.87,303.58,0.0,0.0,0.000,599654.0,599654.0,357,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491546640,1826853.00
04/07/2017 02:30,2,0.000,ALERT,213.06,301.47,59.965,1491546603,"201051344001025","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,657961.1,657961.1,360,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491546642,1826854.00
04/07/2017 02:30,2,0.000,ALERT,212.83,302.07,59.959,1491546603,"201051344000458","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,666814.7,666814.7,356,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491546644,1826855.00
04/07/2017 02:30,2,0.000,ALERT,213.29,301.77,59.959,1491546603,"201051344000853","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,667100.3,667100.3,356,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491546645,1826856.00
04/07/2017 02:30,2,0.000,ALERT,213.51,302.37,59.965,1491546603,"201051344000685","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,658924.2,658924.2,357,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491546647,1826857.00
04/07/2017 02:30,2,0.000,ALERT,213.29,302.07,59.954,1491546603,"201051344000917","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,655559.6,655559.6,360,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491546649,1826858.00
04/07/2017 02:30,2,0.000,ALERT,213.51,302.37,59.965,1491546603,"201051344001145","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,663395.5,663395.5,358,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491546651,1826859.00
04/07/2017 02:30,2,0.000,ALERT,213.29,301.47,59.928,1491546603,"201051344000651","219011344069620",0.00,1.50,0,299.97,303.28,0.0,0.0,0.000,652102.4,652102.4,357,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491546652,1826860.00
04/07/2017 02:30,2,0.000,ALERT,212.38,301.77,59.975,1491546603,"274151322000088","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,874662.1,874662.1,360,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491546654,1826861.00
04/07/2017 02:30,2,0.000,ALERT,213.51,300.87,59.965,1491546603,"274151322000068","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,752544.1,752544.1,380,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491546656,1826862.00
04/07/2017 02:30,2,0.000,ALERT,212.83,302.07,59.965,1491546603,"201051344001135","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,647892.1,647892.1,359,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491546658,1826863.00
04/07/2017 02:30,2,0.000,ALERT,212.61,302.68,59.965,1491546603,"201051344000594","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,668589.7,668589.7,359,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491546660,1826864.00
04/07/2017 02:30,2,0.000,ALERT,213.29,301.77,60.002,1491546603,"201051344001203","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,656407.1,656407.1,359,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491546661,1826865.00
04/07/2017 02:30,2,0.000,ALERT,212.38,302.07,59.954,1491546603,"274151322000054","219011344069620",0.00,4.50,0,299.07,304.18,0.0,0.0,0.000,892933.1,892933.1,359,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491546663,1826866.00
04/07/2017 02:30,2,0.000,ALERT,213.06,301.77,59.944,1491546603,"201051344000867","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,653601.2,653601.2,361,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491546665,1826867.00
04/07/2017 02:30,2,0.000,ALERT,213.06,302.07,59.901,1491546603,"201051344001093","219011344069620",0.00,4.00,0,299.97,303.28,0.0,0.0,0.000,655241.1,655241.1,359,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491546667,1826868.00
04/07/2017 02:30,2,0.000,ALERT,212.83,302.37,59.912,1491546603,"201051344000900","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,674770.8,674770.8,361,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491546669,1826869.00
04/07/2017 02:30,2,0.000,ALERT,212.83,301.47,59.959,1491546603,"201051344000648","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,664354.0,664354.0,358,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491546671,1826870.00
04/07/2017 02:30,2,0.000,ALERT,212.83,302.68,59.907,1491546603,"201051344000569","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,676995.7,676995.7,357,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491546673,1826871.00
04/07/2017 02:30,2,0.000,ALERT,212.83,302.37,59.965,1491546603,"201051344000983","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,667726.7,667726.7,357,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491546675,1826872.00
04/07/2017 02:30,2,0.000,ALERT,212.83,302.07,59.949,1491546603,"201051344001158","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,653583.5,653583.5,360,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491546676,1826873.00
04/07/2017 02:30,2,0.000,ALERT,213.29,302.68,59.949,1491546603,"201051344000576","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,667569.0,667569.0,361,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491546678,1826874.00
04/07/2017 02:30,2,0.000,ALERT,212.61,300.57,59.949,1491546603,"274151322000087","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,864878.0,864878.0,363,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491546680,1826875.00
04/07/2017 02:45,2,0.000,ALERT,213.29,301.47,59.954,1491547504,"201051344000645","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,666735.7,666735.7,361,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491547506,1826876.00
04/07/2017 02:45,2,0.000,ALERT,212.83,301.17,59.991,1491547504,"274151322000085","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,890241.3,890241.3,359,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491547507,1826877.00
04/07/2017 02:45,2,0.000,ALERT,213.51,301.47,59.949,1491547504,"201051344000633","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,653182.0,653182.0,362,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491547509,1826878.00
04/07/2017 02:45,2,0.000,ALERT,213.06,301.47,59.922,1491547504,"201051344000469","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,655883.2,655883.2,360,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491547511,1826879.00
04/07/2017 02:45,2,0.000,ALERT,213.06,302.07,59.965,1491547504,"201051344000646","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,649521.7,649521.7,362,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491547513,1826880.00
04/07/2017 02:45,2,0.000,ALERT,212.38,301.47,59.928,1491547504,"274151322000052","219011344069620",0.00,3.70,0,298.47,303.58,0.0,0.0,0.000,921989.7,921989.7,360,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491547514,1826881.00
04/07/2017 02:45,2,0.000,ALERT,213.51,302.68,59.996,1491547504,"201051344000585","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,660359.8,660359.8,362,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491547516,1826882.00
04/07/2017 02:45,2,0.000,ALERT,213.29,302.68,59.938,1491547504,"201051344001230","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,653831.0,653831.0,361,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491547518,1826883.00
04/07/2017 02:45,2,0.000,ALERT,213.96,303.58,59.933,1491547504,"201051344000582","219011344069620",0.00,2.00,0,301.17,304.48,0.0,0.0,0.000,643866.5,643866.5,359,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491547520,1826884.00
04/07/2017 02:45,2,0.000,ALERT,212.83,302.37,59.959,1491547504,"201051344000955","219011344069620",0.00,3.00,0,300.27,303.58,0.0,0.0,0.000,662050.4,662050.4,362,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491547522,1826885.00
04/07/2017 02:45,2,0.000,ALERT,212.61,301.17,59.981,1491547504,"274151322000094","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,752251.6,752251.6,380,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491547523,1826886.00
04/07/2017 02:45,2,0.000,ALERT,212.83,302.37,59.949,1491547504,"201051344000579","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,673476.4,673476.4,363,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491547525,1826887.00
04/07/2017 02:45,2,0.000,ALERT,213.06,302.68,59.986,1491547504,"201051344000890","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,655853.0,655853.0,360,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491547527,1826888.00
04/07/2017 02:45,2,0.000,ALERT,213.29,302.37,59.959,1491547504,"201051344000438","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,658777.3,658777.3,360,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491547529,1826889.00
04/07/2017 02:45,2,0.000,ALERT,213.51,302.07,59.954,1491547504,"201051344000417","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,624535.7,624535.7,361,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491547531,1826890.00
04/07/2017 02:45,2,0.000,ALERT,212.61,301.77,59.944,1491547504,"274151322000083","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,912811.1,912811.1,360,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491547533,1826891.00
04/07/2017 02:45,2,0.000,ALERT,213.29,301.17,59.954,1491547504,"274151322000076","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,972698.8,972698.8,362,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491547535,1826892.00
04/07/2017 02:45,2,0.000,ALERT,212.83,302.07,59.922,1491547504,"201051344000868","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,654557.0,654557.0,361,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491547536,1826893.00
04/07/2017 02:45,2,0.000,ALERT,212.61,302.37,59.949,1491547504,"274151322000095","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,963426.6,963426.6,361,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491547538,1826894.00
04/07/2017 02:45,2,0.000,ALERT,212.61,301.47,59.959,1491547504,"201051344000988","219011344069620",0.00,3.30,0,297.87,303.88,0.0,0.0,0.000,599654.0,599654.0,359,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491547540,1826895.00
04/07/2017 02:45,2,0.000,ALERT,213.06,301.47,59.949,1491547504,"201051344001025","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,657961.1,657961.1,362,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491547542,1826896.00
04/07/2017 02:45,2,0.000,ALERT,212.61,301.47,59.949,1491547504,"201051344000458","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,666814.7,666814.7,358,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491547544,1826897.00
04/07/2017 02:45,2,0.000,ALERT,213.51,301.47,59.912,1491547504,"201051344000853","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,667100.3,667100.3,358,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491547545,1826898.00
04/07/2017 02:45,2,0.000,ALERT,213.51,302.37,59.954,1491547504,"201051344000685","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,658924.2,658924.2,359,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491547547,1826899.00
04/07/2017 02:45,2,0.000,ALERT,213.51,301.77,59.949,1491547504,"201051344000917","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,655559.6,655559.6,362,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491547549,1826900.00
04/07/2017 02:45,2,0.000,ALERT,213.74,302.98,59.938,1491547504,"201051344001145","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,663395.5,663395.5,360,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491547551,1826901.00
04/07/2017 02:45,2,0.000,ALERT,213.51,301.77,59.975,1491547504,"201051344000651","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,652102.4,652102.4,359,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491547553,1826902.00
04/07/2017 02:45,2,0.000,ALERT,212.16,300.57,59.938,1491547504,"274151322000088","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,874662.1,874662.1,362,0,0,0,L,1151911521,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491547554,1826903.00
04/07/2017 02:45,2,0.000,ALERT,213.29,300.57,59.981,1491547504,"274151322000068","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,752544.1,752544.1,382,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491547556,1826904.00
04/07/2017 02:45,2,0.000,ALERT,212.83,302.07,59.944,1491547504,"201051344001135","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,647892.1,647892.1,361,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491547558,1826905.00
04/07/2017 02:45,2,0.000,ALERT,212.61,302.37,60.007,1491547504,"201051344000594","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,668589.7,668589.7,361,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491547560,1826906.00
04/07/2017 02:45,2,0.000,ALERT,213.51,302.07,59.970,1491547504,"201051344001203","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,656407.1,656407.1,361,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491547561,1826907.00
04/07/2017 02:45,2,0.000,ALERT,212.38,300.87,59.938,1491547504,"274151322000054","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,892933.1,892933.1,361,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491547563,1826908.00
04/07/2017 02:45,2,0.000,ALERT,212.83,301.17,59.944,1491547504,"201051344000867","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,653601.2,653601.2,363,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491547565,1826909.00
04/07/2017 02:45,2,0.000,ALERT,213.29,302.37,59.949,1491547504,"201051344001093","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,655241.1,655241.1,361,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491547567,1826910.00
04/07/2017 02:45,2,0.000,ALERT,212.83,301.47,59.981,1491547504,"201051344000900","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,674770.8,674770.8,363,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491547569,1826911.00
04/07/2017 02:45,2,0.000,ALERT,212.83,300.87,59.954,1491547504,"201051344000648","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,664354.0,664354.0,360,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491547571,1826912.00
04/07/2017 02:45,2,0.000,ALERT,212.83,302.07,59.949,1491547504,"201051344000569","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,676995.7,676995.7,359,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491547572,1826913.00
04/07/2017 02:45,2,0.000,ALERT,212.61,301.47,59.949,1491547504,"201051344000983","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,667726.7,667726.7,359,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491547574,1826914.00
04/07/2017 02:45,2,0.000,ALERT,212.83,301.47,59.949,1491547504,"201051344001158","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,653583.5,653583.5,362,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491547576,1826915.00
04/07/2017 02:45,2,0.000,ALERT,213.06,301.77,59.949,1491547504,"201051344000576","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,667569.0,667569.0,363,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491547578,1826916.00
04/07/2017 02:45,2,0.000,ALERT,212.61,299.97,59.938,1491547504,"274151322000087","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,864878.0,864878.0,365,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491547580,1826917.00
04/07/2017 03:00,2,0.000,ALERT,213.29,302.37,60.007,1491548403,"201051344000645","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,666735.7,666735.7,363,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491548405,1826918.00
04/07/2017 03:00,2,0.000,ALERT,212.61,301.47,59.922,1491548403,"274151322000085","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,890241.3,890241.3,361,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491548407,1826919.00
04/07/2017 03:00,2,0.000,ALERT,213.51,301.77,59.965,1491548403,"201051344000633","219011344069620",0.00,2.00,0,298.17,303.58,0.0,0.0,0.000,653182.0,653182.0,364,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491548409,1826920.00
04/07/2017 03:00,2,0.000,ALERT,213.06,302.07,59.970,1491548403,"201051344000469","219011344069620",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,655883.2,655883.2,362,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491548411,1826921.00
04/07/2017 03:00,2,0.000,ALERT,212.83,302.07,59.965,1491548403,"201051344000646","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,649521.7,649521.7,364,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491548413,1826922.00
04/07/2017 03:00,2,0.000,ALERT,212.38,300.57,59.965,1491548403,"274151322000052","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,921989.7,921989.7,362,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491548415,1826923.00
04/07/2017 03:00,2,0.000,ALERT,213.29,302.37,59.970,1491548403,"201051344000585","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,660359.8,660359.8,364,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491548416,1826924.00
04/07/2017 03:00,2,0.000,ALERT,213.29,302.37,59.996,1491548403,"201051344001230","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,653831.0,653831.0,363,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491548418,1826925.00
04/07/2017 03:00,2,0.000,ALERT,213.51,302.98,59.949,1491548403,"201051344000582","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,643866.5,643866.5,361,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491548420,1826926.00
04/07/2017 03:00,2,0.000,ALERT,212.61,302.07,59.975,1491548403,"201051344000955","219011344069620",0.00,2.50,0,300.87,304.18,0.0,0.0,0.000,662050.4,662050.4,364,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491548422,1826927.00
04/07/2017 03:00,2,0.000,ALERT,212.61,301.17,59.996,1491548403,"274151322000094","219011344069620",0.00,3.00,0,298.77,302.07,0.0,0.0,0.000,752251.6,752251.6,382,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491548423,1826928.00
04/07/2017 03:00,2,0.000,ALERT,212.61,302.37,60.023,1491548403,"201051344000579","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,673476.4,673476.4,365,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491548425,1826929.00
04/07/2017 03:00,2,0.000,ALERT,213.06,302.98,59.991,1491548403,"201051344000890","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,655853.0,655853.0,362,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491548427,1826930.00
04/07/2017 03:00,2,0.000,ALERT,213.29,302.07,60.034,1491548403,"201051344000438","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,658777.3,658777.3,362,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491548429,1826931.00
04/07/2017 03:00,2,0.000,ALERT,213.29,301.77,59.996,1491548403,"201051344000417","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,624535.7,624535.7,363,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491548431,1826932.00
04/07/2017 03:00,2,0.000,ALERT,212.83,302.68,60.007,1491548403,"274151322000083","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,912811.1,912811.1,362,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491548432,1826933.00
04/07/2017 03:00,2,0.000,ALERT,213.29,301.47,59.991,1491548403,"274151322000076","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,972698.8,972698.8,364,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491548434,1826934.00
04/07/2017 03:00,2,0.000,ALERT,212.83,302.68,60.002,1491548403,"201051344000868","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,654557.0,654557.0,363,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491548436,1826935.00
04/07/2017 03:00,2,0.000,ALERT,212.61,302.68,59.970,1491548403,"274151322000095","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,963426.6,963426.6,363,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491548438,1826936.00
04/07/2017 03:00,2,0.000,ALERT,212.61,302.07,59.996,1491548403,"201051344000988","219011344069620",0.00,3.00,0,297.26,303.58,0.0,0.0,0.000,599654.0,599654.0,361,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491548440,1826937.00
04/07/2017 03:00,2,0.000,ALERT,213.06,301.47,59.954,1491548403,"201051344001025","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,657961.1,657961.1,364,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491548442,1826938.00
04/07/2017 03:00,2,0.000,ALERT,212.83,302.07,60.039,1491548403,"201051344000458","219011344069620",0.00,4.00,0,299.67,304.78,0.0,0.0,0.000,666814.7,666814.7,360,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491548443,1826939.00
04/07/2017 03:00,2,0.000,ALERT,213.29,301.77,59.991,1491548403,"201051344000853","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,667100.3,667100.3,360,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491548445,1826940.00
04/07/2017 03:00,2,0.000,ALERT,213.29,302.37,59.986,1491548403,"201051344000685","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,658924.2,658924.2,361,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491548447,1826941.00
04/07/2017 03:00,2,0.000,ALERT,213.29,301.77,59.996,1491548403,"201051344000917","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,655559.6,655559.6,364,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491548449,1826942.00
04/07/2017 03:00,2,0.000,ALERT,213.29,302.37,60.012,1491548403,"201051344001145","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,663395.5,663395.5,362,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491548451,1826943.00
04/07/2017 03:00,2,0.000,ALERT,213.29,301.77,60.002,1491548403,"201051344000651","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,652102.4,652102.4,361,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491548452,1826944.00
04/07/2017 03:00,2,0.000,ALERT,212.38,300.87,59.986,1491548403,"274151322000088","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,874662.1,874662.1,364,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491548454,1826945.00
04/07/2017 03:00,2,0.000,ALERT,213.29,300.57,59.986,1491548403,"274151322000068","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,752544.1,752544.1,384,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491548456,1826946.00
04/07/2017 03:00,2,0.000,ALERT,212.83,302.07,60.028,1491548403,"201051344001135","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,647892.1,647892.1,363,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491548458,1826947.00
04/07/2017 03:00,2,0.000,ALERT,212.61,302.68,59.981,1491548403,"201051344000594","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,668589.7,668589.7,363,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491548460,1826948.00
04/07/2017 03:00,2,0.000,ALERT,213.29,302.07,59.986,1491548403,"201051344001203","219011344069620",0.00,2.00,0,300.27,305.38,0.0,0.0,0.000,656407.1,656407.1,363,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491548461,1826949.00
04/07/2017 03:00,2,0.000,ALERT,212.38,302.07,59.981,1491548403,"274151322000054","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,892933.1,892933.1,363,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491548463,1826950.00
04/07/2017 03:00,2,0.000,ALERT,213.06,301.77,59.975,1491548403,"201051344000867","219011344069620",0.00,3.30,0,298.77,304.18,0.0,0.0,0.000,653601.2,653601.2,365,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491548465,1826951.00
04/07/2017 03:00,2,0.000,ALERT,213.06,302.07,59.981,1491548403,"201051344001093","219011344069620",0.00,3.70,0,300.27,303.58,0.0,0.0,0.000,655241.1,655241.1,363,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491548467,1826952.00
04/07/2017 03:00,2,0.000,ALERT,212.83,302.37,59.975,1491548403,"201051344000900","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,674770.8,674770.8,365,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491548469,1826953.00
04/07/2017 03:00,2,0.000,ALERT,213.06,301.47,59.981,1491548403,"201051344000648","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,664354.0,664354.0,362,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491548470,1826954.00
04/07/2017 03:00,2,0.000,ALERT,212.83,302.68,59.991,1491548403,"201051344000569","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,676995.7,676995.7,361,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491548472,1826955.00
04/07/2017 03:00,2,0.000,ALERT,212.83,302.37,59.975,1491548403,"201051344000983","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,667726.7,667726.7,361,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491548474,1826956.00
04/07/2017 03:00,2,0.000,ALERT,212.83,302.07,59.975,1491548403,"201051344001158","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,653583.5,653583.5,364,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491548476,1826957.00
04/07/2017 03:00,2,0.000,ALERT,213.29,302.68,59.965,1491548403,"201051344000576","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,667569.0,667569.0,365,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491548478,1826958.00
04/07/2017 03:00,2,0.000,ALERT,212.83,300.57,59.954,1491548403,"274151322000087","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,864878.0,864878.0,367,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491548479,1826959.00
04/07/2017 03:15,2,0.000,ALERT,213.29,302.07,59.970,1491549303,"201051344000645","219011344069620",0.00,3.30,0,288.25,303.88,0.0,0.0,0.000,666735.7,666735.7,365,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491549305,1826960.00
04/07/2017 03:15,2,0.000,ALERT,212.83,301.77,59.965,1491549303,"274151322000085","219011344069620",0.00,3.00,0,287.65,303.28,0.0,0.0,0.000,890241.3,890241.3,363,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491549307,1826961.00
04/07/2017 03:15,2,0.000,ALERT,213.51,302.07,59.986,1491549303,"201051344000633","219011344069620",0.00,2.00,0,287.05,303.58,0.0,0.0,0.000,653182.0,653182.0,366,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491549309,1826962.00
04/07/2017 03:15,2,0.000,ALERT,213.06,302.37,59.970,1491549303,"201051344000469","219011344069620",0.00,2.00,0,287.65,303.58,0.0,0.0,0.000,655883.2,655883.2,364,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491549310,1826963.00
04/07/2017 03:15,2,0.000,ALERT,213.06,302.68,59.975,1491549303,"201051344000646","219011344069620",0.00,2.00,0,288.55,303.88,0.0,0.0,0.000,649521.7,649521.7,366,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491549312,1826964.00
04/07/2017 03:15,2,0.000,ALERT,212.38,301.77,59.954,1491549303,"274151322000052","219011344069620",0.00,3.30,0,287.65,304.18,0.0,0.0,0.000,921989.7,921989.7,364,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491549314,1826965.00
04/07/2017 03:15,2,0.000,ALERT,213.29,302.68,59.938,1491549303,"201051344000585","219011344069620",0.00,2.50,0,288.85,303.88,0.0,0.0,0.000,660359.8,660359.8,366,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491549316,1826966.00
04/07/2017 03:15,2,0.000,ALERT,213.06,302.68,59.959,1491549303,"201051344001230","219011344069620",0.00,2.50,0,289.15,304.18,0.0,0.0,0.000,653831.0,653831.0,365,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491549318,1826967.00
04/07/2017 03:15,2,0.000,ALERT,213.74,303.58,59.965,1491549303,"201051344000582","219011344069620",0.00,1.50,0,290.05,304.78,0.0,0.0,0.000,643866.5,643866.5,363,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491549319,1826968.00
04/07/2017 03:15,2,0.000,ALERT,212.83,302.68,59.944,1491549303,"201051344000955","219011344069620",0.00,2.50,0,288.85,303.88,0.0,0.0,0.000,662050.4,662050.4,366,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491549321,1826969.00
04/07/2017 03:15,2,0.000,ALERT,212.61,301.17,59.965,1491549303,"274151322000094","219011344069620",0.00,2.50,0,287.35,302.98,0.0,0.0,0.000,752251.6,752251.6,384,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491549323,1826970.00
04/07/2017 03:15,2,0.000,ALERT,212.83,302.68,60.002,1491549303,"201051344000579","219011344069620",0.00,2.50,0,289.15,304.48,0.0,0.0,0.000,673476.4,673476.4,367,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491549325,1826971.00
04/07/2017 03:15,2,0.000,ALERT,213.06,302.98,59.970,1491549303,"201051344000890","219011344069620",0.00,3.00,0,289.45,305.38,0.0,0.0,0.000,655853.0,655853.0,364,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491549327,1826972.00
04/07/2017 03:15,2,0.000,ALERT,213.29,302.37,59.965,1491549303,"201051344000438","219011344069620",0.00,1.50,0,289.15,304.18,0.0,0.0,0.000,658777.3,658777.3,364,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491549328,1826973.00
04/07/2017 03:15,2,0.000,ALERT,213.51,302.07,59.959,1491549303,"201051344000417","219011344069620",0.00,2.00,0,288.55,303.28,0.0,0.0,0.000,624535.7,624535.7,365,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491549330,1826974.00
04/07/2017 03:15,2,0.000,ALERT,212.83,301.77,59.917,1491549303,"274151322000083","219011344069620",0.00,3.00,0,288.25,304.48,0.0,0.0,0.000,912811.1,912811.1,364,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491549332,1826975.00
04/07/2017 03:15,2,0.000,ALERT,213.06,301.77,59.970,1491549303,"274151322000076","219011344069620",0.00,3.30,0,287.65,303.58,0.0,0.0,0.000,972698.8,972698.8,366,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491549334,1826976.00
04/07/2017 03:15,2,0.000,ALERT,212.83,302.68,59.986,1491549303,"201051344000868","219011344069620",0.00,3.00,0,289.15,304.48,0.0,0.0,0.000,654557.0,654557.0,365,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491549335,1826977.00
04/07/2017 03:15,2,0.000,ALERT,212.83,302.37,59.954,1491549303,"274151322000095","219011344069620",0.00,2.50,0,288.55,304.78,0.0,0.0,0.000,963426.6,963426.6,365,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491549337,1826978.00
04/07/2017 03:15,2,0.000,ALERT,212.83,302.07,59.954,1491549303,"201051344000988","219011344069620",0.00,2.50,0,286.14,303.58,0.0,0.0,0.000,599654.0,599654.0,363,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491549339,1826979.00
04/07/2017 03:15,2,0.000,ALERT,213.29,302.07,59.954,1491549303,"201051344001025","219011344069620",0.00,1.50,0,288.25,304.48,0.0,0.0,0.000,657961.1,657961.1,366,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491549341,1826980.00
04/07/2017 03:15,2,0.000,ALERT,212.83,302.07,60.007,1491549303,"201051344000458","219011344069620",0.00,4.00,0,288.55,304.48,0.0,0.0,0.000,666814.7,666814.7,362,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491549343,1826981.00
04/07/2017 03:15,2,0.000,ALERT,213.51,302.07,59.959,1491549303,"201051344000853","219011344069620",0.00,3.00,0,288.55,303.88,0.0,0.0,0.000,667100.3,667100.3,362,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491549345,1826982.00
04/07/2017 03:15,2,0.000,ALERT,213.74,302.68,59.970,1491549303,"201051344000685","219011344069620",0.00,2.50,0,289.15,304.18,0.0,0.0,0.000,658924.2,658924.2,363,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491549347,1826983.00
04/07/2017 03:15,2,0.000,ALERT,213.51,302.37,60.002,1491549303,"201051344000917","219011344069620",0.00,3.70,0,287.95,303.28,0.0,0.0,0.000,655559.6,655559.6,366,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491549348,1826984.00
04/07/2017 03:15,2,0.000,ALERT,213.51,302.98,59.954,1491549303,"201051344001145","219011344069620",0.00,2.50,0,289.15,304.78,0.0,0.0,0.000,663395.5,663395.5,364,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491549350,1826985.00
04/07/2017 03:15,2,0.000,ALERT,213.51,302.07,59.965,1491549303,"201051344000651","219011344069620",0.00,1.00,0,288.25,303.58,0.0,0.0,0.000,652102.4,652102.4,363,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491549352,1826986.00
04/07/2017 03:15,2,0.000,ALERT,212.16,301.77,59.949,1491549303,"274151322000088","219011344069620",0.00,3.70,0,287.65,303.58,0.0,0.0,0.000,874662.1,874662.1,366,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491549354,1826987.00
04/07/2017 03:15,2,0.000,ALERT,213.29,300.87,59.959,1491549303,"274151322000068","219011344069620",0.00,4.00,0,287.35,302.98,0.0,0.0,0.000,752544.1,752544.1,386,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491549355,1826988.00
04/07/2017 03:15,2,0.000,ALERT,213.06,302.68,59.944,1491549303,"201051344001135","219011344069620",0.00,2.00,0,289.15,304.48,0.0,0.0,0.000,647892.1,647892.1,365,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491549357,1826989.00
04/07/2017 03:15,2,0.000,ALERT,212.61,302.68,59.959,1491549303,"201051344000594","219011344069620",0.00,2.50,0,288.25,304.18,0.0,0.0,0.000,668589.7,668589.7,365,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491549359,1826990.00
04/07/2017 03:15,2,0.000,ALERT,213.51,302.37,59.954,1491549303,"201051344001203","219011344069620",0.00,2.00,0,288.55,305.38,0.0,0.0,0.000,656407.1,656407.1,365,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491549361,1826991.00
04/07/2017 03:15,2,0.000,ALERT,212.61,302.37,59.965,1491549303,"274151322000054","219011344069620",0.00,3.70,0,287.95,303.88,0.0,0.0,0.000,892933.1,892933.1,365,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491549363,1826992.00
04/07/2017 03:15,2,0.000,ALERT,213.06,301.47,59.954,1491549303,"201051344000867","219011344069620",0.00,3.30,0,287.65,303.88,0.0,0.0,0.000,653601.2,653601.2,367,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491549364,1826993.00
04/07/2017 03:15,2,0.000,ALERT,213.29,302.68,59.965,1491549303,"201051344001093","219011344069620",0.00,3.30,0,288.85,303.58,0.0,0.0,0.000,655241.1,655241.1,365,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491549366,1826994.00
04/07/2017 03:15,2,0.000,ALERT,212.83,302.37,59.954,1491549303,"201051344000900","219011344069620",0.00,3.00,0,288.25,303.58,0.0,0.0,0.000,674770.8,674770.8,367,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491549368,1826995.00
04/07/2017 03:15,2,0.000,ALERT,213.06,301.47,59.996,1491549303,"201051344000648","219011344069620",0.00,2.00,0,287.95,303.88,0.0,0.0,0.000,664354.0,664354.0,364,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491549370,1826996.00
04/07/2017 03:15,2,0.000,ALERT,212.83,302.68,59.949,1491549303,"201051344000569","219011344069620",0.00,3.30,0,288.85,304.78,0.0,0.0,0.000,676995.7,676995.7,363,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491549372,1826997.00
