ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2017 03:15,2,0.000,ALERT,212.83,302.37,59.954,1491549303,"201051344000983","219011344069620",0.00,3.00,0,288.85,304.18,0.0,0.0,0.000,667726.7,667726.7,363,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491549373,1826998.00
04/07/2017 03:15,2,0.000,ALERT,213.06,302.07,59.944,1491549303,"201051344001158","219011344069620",0.00,1.50,0,288.25,303.28,0.0,0.0,0.000,653583.5,653583.5,366,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491549375,1826999.00
04/07/2017 03:15,2,0.000,ALERT,213.51,302.68,59.959,1491549303,"201051344000576","219011344069620",0.00,3.00,0,288.85,303.88,0.0,0.0,0.000,667569.0,667569.0,367,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491549377,1827000.00
04/07/2017 03:15,2,0.000,ALERT,212.38,300.87,59.954,1491549303,"274151322000087","219011344069620",0.00,3.70,0,286.74,302.98,0.0,0.0,0.000,864878.0,864878.0,369,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491549379,1827001.00
04/07/2017 03:30,2,0.000,ALERT,213.51,302.37,59.949,1491550203,"201051344000645","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,666735.7,666735.7,367,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491550205,1827002.00
04/07/2017 03:30,2,0.000,ALERT,212.83,301.47,59.965,1491550203,"274151322000085","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,890241.3,890241.3,365,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491550207,1827003.00
04/07/2017 03:30,2,0.000,ALERT,213.51,302.07,59.928,1491550203,"201051344000633","219011344069620",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,653182.0,653182.0,368,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491550209,1827004.00
04/07/2017 03:30,2,0.000,ALERT,213.06,302.37,59.965,1491550203,"201051344000469","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,655883.2,655883.2,366,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491550211,1827005.00
04/07/2017 03:30,2,0.000,ALERT,212.83,301.77,59.944,1491550203,"201051344000646","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,649521.7,649521.7,368,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491550213,1827006.00
04/07/2017 03:30,2,0.000,ALERT,212.38,302.07,59.949,1491550203,"274151322000052","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,921989.7,921989.7,366,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491550215,1827007.00
04/07/2017 03:30,2,0.000,ALERT,213.29,302.07,59.938,1491550203,"201051344000585","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,660359.8,660359.8,368,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491550216,1827008.00
04/07/2017 03:30,2,0.000,ALERT,213.06,302.37,59.938,1491550203,"201051344001230","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,653831.0,653831.0,367,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491550218,1827009.00
04/07/2017 03:30,2,0.000,ALERT,213.74,302.98,59.944,1491550203,"201051344000582","219011344069620",0.00,1.50,0,301.47,305.08,0.0,0.0,0.000,643866.5,643866.5,365,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491550220,1827010.00
04/07/2017 03:30,2,0.000,ALERT,212.83,302.07,59.933,1491550203,"201051344000955","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,662050.4,662050.4,368,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491550222,1827011.00
04/07/2017 03:30,2,0.000,ALERT,212.38,300.57,59.928,1491550203,"274151322000094","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,752251.6,752251.6,386,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491550224,1827012.00
04/07/2017 03:30,2,0.000,ALERT,212.83,302.68,59.944,1491550203,"201051344000579","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,673476.4,673476.4,369,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491550225,1827013.00
04/07/2017 03:30,2,0.000,ALERT,213.06,302.37,59.949,1491550203,"201051344000890","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,655853.0,655853.0,366,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491550227,1827014.00
04/07/2017 03:30,2,0.000,ALERT,213.29,301.77,59.981,1491550203,"201051344000438","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,658777.3,658777.3,366,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491550229,1827015.00
04/07/2017 03:30,2,0.000,ALERT,213.29,301.47,59.970,1491550203,"201051344000417","219011344069620",0.00,2.00,0,300.27,303.58,0.0,0.0,0.000,624535.7,624535.7,367,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491550231,1827016.00
04/07/2017 03:30,2,0.000,ALERT,212.61,301.77,59.938,1491550203,"274151322000083","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,912811.1,912811.1,366,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491550233,1827017.00
04/07/2017 03:30,2,0.000,ALERT,213.06,301.17,59.944,1491550203,"274151322000076","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,972698.8,972698.8,368,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491550235,1827018.00
04/07/2017 03:30,2,0.000,ALERT,212.83,302.98,59.959,1491550203,"201051344000868","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,654557.0,654557.0,367,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491550236,1827019.00
04/07/2017 03:30,2,0.000,ALERT,212.38,302.37,59.944,1491550203,"274151322000095","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,963426.6,963426.6,367,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491550238,1827020.00
04/07/2017 03:30,2,0.000,ALERT,212.61,302.37,59.954,1491550203,"201051344000988","219011344069620",0.00,2.50,0,297.87,303.58,0.0,0.0,0.000,599654.0,599654.0,365,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491550240,1827021.00
04/07/2017 03:30,2,0.000,ALERT,213.06,301.47,59.959,1491550203,"201051344001025","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,657961.1,657961.1,368,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491550242,1827022.00
04/07/2017 03:30,2,0.000,ALERT,212.61,302.07,59.907,1491550203,"201051344000458","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,666814.7,666814.7,364,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491550244,1827023.00
04/07/2017 03:30,2,0.000,ALERT,213.51,302.07,59.954,1491550203,"201051344000853","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,667100.3,667100.3,364,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491550246,1827024.00
04/07/2017 03:30,2,0.000,ALERT,213.51,302.07,59.917,1491550203,"201051344000685","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,658924.2,658924.2,365,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491550247,1827025.00
04/07/2017 03:30,2,0.000,ALERT,213.29,301.77,59.959,1491550203,"201051344000917","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,655559.6,655559.6,368,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491550249,1827026.00
04/07/2017 03:30,2,0.000,ALERT,213.51,302.68,59.959,1491550203,"201051344001145","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,663395.5,663395.5,366,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491550251,1827027.00
04/07/2017 03:30,2,0.000,ALERT,213.29,301.47,59.959,1491550203,"201051344000651","219011344069620",0.00,0.50,0,300.27,303.58,0.0,0.0,0.000,652102.4,652102.4,365,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491550253,1827028.00
04/07/2017 03:30,2,0.000,ALERT,212.16,300.87,59.996,1491550203,"274151322000088","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,874662.1,874662.1,368,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491550254,1827029.00
04/07/2017 03:30,2,0.000,ALERT,213.29,300.87,59.949,1491550203,"274151322000068","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,752544.1,752544.1,388,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491550256,1827030.00
04/07/2017 03:30,2,0.000,ALERT,212.83,302.07,59.959,1491550203,"201051344001135","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,647892.1,647892.1,367,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491550258,1827031.00
04/07/2017 03:30,2,0.000,ALERT,212.61,302.98,59.944,1491550203,"201051344000594","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,668589.7,668589.7,367,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491550260,1827032.00
04/07/2017 03:30,2,0.000,ALERT,213.29,301.77,60.002,1491550203,"201051344001203","219011344069620",0.00,2.00,0,300.57,305.98,0.0,0.0,0.000,656407.1,656407.1,367,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491550262,1827033.00
04/07/2017 03:30,2,0.000,ALERT,212.38,301.77,59.959,1491550203,"274151322000054","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,892933.1,892933.1,367,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491550264,1827034.00
04/07/2017 03:30,2,0.000,ALERT,213.06,301.77,59.970,1491550203,"201051344000867","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,653601.2,653601.2,369,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491550265,1827035.00
04/07/2017 03:30,2,0.000,ALERT,213.06,302.37,59.975,1491550203,"201051344001093","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,655241.1,655241.1,367,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491550267,1827036.00
04/07/2017 03:30,2,0.000,ALERT,212.61,302.37,59.965,1491550203,"201051344000900","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,674770.8,674770.8,369,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491550269,1827037.00
04/07/2017 03:30,2,0.000,ALERT,213.06,302.07,59.975,1491550203,"201051344000648","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,664354.0,664354.0,366,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491550271,1827038.00
04/07/2017 03:30,2,0.000,ALERT,213.06,302.98,59.981,1491550203,"201051344000569","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,676995.7,676995.7,365,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491550273,1827039.00
04/07/2017 03:30,2,0.000,ALERT,212.83,302.37,59.996,1491550203,"201051344000983","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,667726.7,667726.7,365,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491550274,1827040.00
04/07/2017 03:30,2,0.000,ALERT,213.06,302.37,59.949,1491550203,"201051344001158","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,653583.5,653583.5,368,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491550276,1827041.00
04/07/2017 03:30,2,0.000,ALERT,213.51,303.28,59.981,1491550203,"201051344000576","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,667569.0,667569.0,369,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491550278,1827042.00
04/07/2017 03:30,2,0.000,ALERT,212.61,300.57,59.981,1491550203,"274151322000087","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,864878.0,864878.0,371,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491550280,1827043.00
04/07/2017 03:45,2,0.000,ALERT,213.06,301.47,59.954,1491551103,"201051344000645","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,666735.7,666735.7,369,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491551105,1827044.00
04/07/2017 03:45,2,0.000,ALERT,212.61,301.47,59.949,1491551103,"274151322000085","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,890241.3,890241.3,367,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491551107,1827045.00
04/07/2017 03:45,2,0.000,ALERT,213.51,301.47,59.991,1491551103,"201051344000633","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,653182.0,653182.0,370,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491551109,1827046.00
04/07/2017 03:45,2,0.000,ALERT,212.83,301.77,59.996,1491551103,"201051344000469","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,655883.2,655883.2,368,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491551110,1827047.00
04/07/2017 03:45,2,0.000,ALERT,213.06,301.77,59.917,1491551103,"201051344000646","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,649521.7,649521.7,370,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491551112,1827048.00
04/07/2017 03:45,2,0.000,ALERT,212.38,302.07,59.954,1491551103,"274151322000052","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,921989.7,921989.7,368,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491551114,1827049.00
04/07/2017 03:45,2,0.000,ALERT,213.29,302.07,59.965,1491551103,"201051344000585","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,660359.8,660359.8,370,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491551116,1827050.00
04/07/2017 03:45,2,0.000,ALERT,213.06,302.37,59.959,1491551103,"201051344001230","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,653831.0,653831.0,369,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491551117,1827051.00
04/07/2017 03:45,2,0.000,ALERT,213.74,303.28,59.965,1491551103,"201051344000582","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,643866.5,643866.5,367,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491551119,1827052.00
04/07/2017 03:45,2,0.000,ALERT,212.83,302.37,59.965,1491551103,"201051344000955","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,662050.4,662050.4,370,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491551121,1827053.00
04/07/2017 03:45,2,0.000,ALERT,212.61,300.57,59.965,1491551103,"274151322000094","219011344069620",0.00,2.50,0,299.07,302.37,0.0,0.0,0.000,752251.6,752251.6,388,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491551123,1827054.00
04/07/2017 03:45,2,0.000,ALERT,212.61,302.37,59.970,1491551103,"201051344000579","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,673476.4,673476.4,371,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491551125,1827055.00
04/07/2017 03:45,2,0.000,ALERT,213.06,302.68,59.965,1491551103,"201051344000890","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,655853.0,655853.0,368,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491551127,1827056.00
04/07/2017 03:45,2,0.000,ALERT,213.29,302.07,59.991,1491551103,"201051344000438","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,658777.3,658777.3,368,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491551129,1827057.00
04/07/2017 03:45,2,0.000,ALERT,213.51,301.77,59.975,1491551103,"201051344000417","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,624535.7,624535.7,369,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491551130,1827058.00
04/07/2017 03:45,2,0.000,ALERT,212.38,301.17,59.965,1491551103,"274151322000083","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,912811.1,912811.1,368,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491551132,1827059.00
04/07/2017 03:45,2,0.000,ALERT,213.29,301.17,59.991,1491551103,"274151322000076","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,972698.8,972698.8,370,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491551134,1827060.00
04/07/2017 03:45,2,0.000,ALERT,212.61,302.37,59.986,1491551103,"201051344000868","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,654557.0,654557.0,369,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491551136,1827061.00
04/07/2017 03:45,2,0.000,ALERT,212.38,302.37,59.959,1491551103,"274151322000095","219011344069620",0.00,2.00,0,300.57,303.88,0.0,0.0,0.000,963426.6,963426.6,369,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491551137,1827062.00
04/07/2017 03:45,2,0.000,ALERT,212.38,301.77,60.028,1491551103,"201051344000988","219011344069620",0.00,3.00,0,297.87,303.58,0.0,0.0,0.000,599654.0,599654.0,367,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491551139,1827063.00
04/07/2017 03:45,2,0.000,ALERT,213.06,301.77,59.981,1491551103,"201051344001025","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,657961.1,657961.1,370,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491551141,1827064.00
04/07/2017 03:45,2,0.000,ALERT,212.38,301.77,59.975,1491551103,"201051344000458","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,666814.7,666814.7,366,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491551143,1827065.00
04/07/2017 03:45,2,0.000,ALERT,213.06,301.47,59.986,1491551103,"201051344000853","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,667100.3,667100.3,366,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491551145,1827066.00
04/07/2017 03:45,2,0.000,ALERT,213.51,302.68,60.002,1491551103,"201051344000685","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,658924.2,658924.2,367,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491551146,1827067.00
04/07/2017 03:45,2,0.000,ALERT,213.29,301.77,60.028,1491551103,"201051344000917","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,655559.6,655559.6,370,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491551148,1827068.00
04/07/2017 03:45,2,0.000,ALERT,213.29,302.68,59.944,1491551103,"201051344001145","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,663395.5,663395.5,368,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491551150,1827069.00
04/07/2017 03:45,2,0.000,ALERT,213.29,302.07,59.991,1491551103,"201051344000651","219011344069620",0.00,0.50,0,299.97,303.28,0.0,0.0,0.000,652102.4,652102.4,367,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491551152,1827070.00
04/07/2017 03:45,2,0.000,ALERT,212.16,301.17,59.975,1491551103,"274151322000088","219011344069620",0.00,3.30,0,299.37,302.68,0.0,0.0,0.000,874662.1,874662.1,370,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491551154,1827071.00
04/07/2017 03:45,2,0.000,ALERT,213.06,300.87,59.986,1491551103,"274151322000068","219011344069620",0.00,3.70,0,299.07,302.07,0.0,0.0,0.000,752544.1,752544.1,390,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491551155,1827072.00
04/07/2017 03:45,2,0.000,ALERT,213.06,302.68,59.986,1491551103,"201051344001135","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,647892.1,647892.1,369,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491551157,1827073.00
04/07/2017 03:45,2,0.000,ALERT,212.38,302.37,60.007,1491551103,"201051344000594","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,668589.7,668589.7,369,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491551159,1827074.00
04/07/2017 03:45,2,0.000,ALERT,213.29,302.07,60.018,1491551103,"201051344001203","219011344069620",0.00,1.50,0,300.27,305.68,0.0,0.0,0.000,656407.1,656407.1,369,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491551161,1827075.00
04/07/2017 03:45,2,0.000,ALERT,212.16,301.77,59.970,1491551103,"274151322000054","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,892933.1,892933.1,369,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491551163,1827076.00
04/07/2017 03:45,2,0.000,ALERT,212.83,301.47,59.986,1491551103,"201051344000867","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,653601.2,653601.2,371,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491551165,1827077.00
04/07/2017 03:45,2,0.000,ALERT,213.06,302.37,59.986,1491551103,"201051344001093","219011344069620",0.00,3.00,0,300.57,303.58,0.0,0.0,0.000,655241.1,655241.1,369,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491551166,1827078.00
04/07/2017 03:45,2,0.000,ALERT,212.61,302.07,60.002,1491551103,"201051344000900","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,674770.8,674770.8,371,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491551168,1827079.00
04/07/2017 03:45,2,0.000,ALERT,212.83,301.47,59.959,1491551103,"201051344000648","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,664354.0,664354.0,368,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491551170,1827080.00
04/07/2017 03:45,2,0.000,ALERT,212.83,302.68,60.023,1491551103,"201051344000569","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,676995.7,676995.7,367,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491551172,1827081.00
04/07/2017 03:45,2,0.000,ALERT,212.61,302.37,59.975,1491551103,"201051344000983","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,667726.7,667726.7,367,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491551174,1827082.00
04/07/2017 03:45,2,0.000,ALERT,212.83,302.07,59.991,1491551103,"201051344001158","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,653583.5,653583.5,370,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491551175,1827083.00
04/07/2017 03:45,2,0.000,ALERT,213.29,302.68,59.986,1491551103,"201051344000576","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,667569.0,667569.0,371,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491551177,1827084.00
04/07/2017 03:45,2,0.000,ALERT,212.83,300.87,59.986,1491551103,"274151322000087","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,864878.0,864878.0,373,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491551179,1827085.00
04/07/2017 04:00,2,0.000,ALERT,213.29,302.07,59.954,1491552003,"201051344000645","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,666735.7,666735.7,371,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552005,1827086.00
04/07/2017 04:00,2,0.000,ALERT,212.83,301.77,59.970,1491552003,"274151322000085","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,890241.3,890241.3,369,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552007,1827087.00
04/07/2017 04:00,2,0.000,ALERT,213.51,302.07,59.954,1491552003,"201051344000633","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,653182.0,653182.0,372,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552008,1827088.00
04/07/2017 04:00,2,0.000,ALERT,213.06,302.07,59.954,1491552003,"201051344000469","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,655883.2,655883.2,370,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552010,1827089.00
04/07/2017 04:00,2,0.000,ALERT,213.06,302.37,59.965,1491552003,"201051344000646","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,649521.7,649521.7,372,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552012,1827090.00
04/07/2017 04:00,2,0.000,ALERT,212.61,302.68,59.959,1491552003,"274151322000052","219011344069620",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,921989.7,921989.7,370,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552014,1827091.00
04/07/2017 04:00,2,0.000,ALERT,213.29,302.07,59.975,1491552003,"201051344000585","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,660359.8,660359.8,372,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552015,1827092.00
04/07/2017 04:00,2,0.000,ALERT,213.29,302.37,59.938,1491552003,"201051344001230","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,653831.0,653831.0,371,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552017,1827093.00
04/07/2017 04:00,2,0.000,ALERT,213.74,302.98,59.981,1491552003,"201051344000582","219011344069620",0.00,1.00,0,301.47,304.78,0.0,0.0,0.000,643866.5,643866.5,369,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552019,1827094.00
04/07/2017 04:00,2,0.000,ALERT,212.83,302.07,59.965,1491552003,"201051344000955","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,662050.4,662050.4,372,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552021,1827095.00
04/07/2017 04:00,2,0.000,ALERT,212.83,300.87,59.959,1491552003,"274151322000094","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,752251.6,752251.6,390,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552023,1827096.00
04/07/2017 04:00,2,0.000,ALERT,213.06,302.68,59.965,1491552003,"201051344000579","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,673476.4,673476.4,373,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491552024,1827097.00
04/07/2017 04:00,2,0.000,ALERT,213.06,302.37,59.954,1491552003,"201051344000890","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,655853.0,655853.0,370,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552026,1827098.00
04/07/2017 04:00,2,0.000,ALERT,213.29,301.77,59.954,1491552003,"201051344000438","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,658777.3,658777.3,370,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552028,1827099.00
04/07/2017 04:00,2,0.000,ALERT,213.51,301.77,59.959,1491552003,"201051344000417","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,624535.7,624535.7,371,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552030,1827100.00
04/07/2017 04:00,2,0.000,ALERT,212.83,302.07,59.970,1491552003,"274151322000083","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,912811.1,912811.1,370,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552032,1827101.00
04/07/2017 04:00,2,0.000,ALERT,213.51,301.47,59.959,1491552003,"274151322000076","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,972698.8,972698.8,372,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552034,1827102.00
04/07/2017 04:00,2,0.000,ALERT,212.83,302.68,59.965,1491552003,"201051344000868","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,654557.0,654557.0,371,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552035,1827103.00
04/07/2017 04:00,2,0.000,ALERT,212.83,302.68,59.949,1491552003,"274151322000095","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,963426.6,963426.6,371,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491552037,1827104.00
04/07/2017 04:00,2,0.000,ALERT,212.83,302.37,59.981,1491552003,"201051344000988","219011344069620",0.00,3.00,0,297.26,303.28,0.0,0.0,0.000,599654.0,599654.0,369,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552039,1827105.00
04/07/2017 04:00,2,0.000,ALERT,213.06,301.47,59.959,1491552003,"201051344001025","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,657961.1,657961.1,372,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552041,1827106.00
04/07/2017 04:00,2,0.000,ALERT,212.83,302.37,59.970,1491552003,"201051344000458","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,666814.7,666814.7,368,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491552043,1827107.00
04/07/2017 04:00,2,0.000,ALERT,213.51,302.37,59.959,1491552003,"201051344000853","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,667100.3,667100.3,368,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552044,1827108.00
04/07/2017 04:00,2,0.000,ALERT,213.51,302.37,59.922,1491552003,"201051344000685","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,658924.2,658924.2,369,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552046,1827109.00
04/07/2017 04:00,2,0.000,ALERT,213.51,301.77,59.917,1491552003,"201051344000917","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,655559.6,655559.6,372,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552048,1827110.00
04/07/2017 04:00,2,0.000,ALERT,213.51,302.37,59.938,1491552003,"201051344001145","219011344069620",0.00,2.00,0,301.17,304.78,0.0,0.0,0.000,663395.5,663395.5,370,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491552050,1827111.00
04/07/2017 04:00,2,0.000,ALERT,213.29,301.47,59.954,1491552003,"201051344000651","219011344069620",0.00,0.50,0,300.27,303.58,0.0,0.0,0.000,652102.4,652102.4,369,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552052,1827112.00
04/07/2017 04:00,2,0.000,ALERT,212.38,301.47,59.965,1491552003,"274151322000088","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,874662.1,874662.1,372,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552053,1827113.00
04/07/2017 04:00,2,0.000,ALERT,213.51,300.87,59.965,1491552003,"274151322000068","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,752544.1,752544.1,392,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552055,1827114.00
04/07/2017 04:00,2,0.000,ALERT,212.83,302.37,59.949,1491552003,"201051344001135","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,647892.1,647892.1,371,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552057,1827115.00
04/07/2017 04:00,2,0.000,ALERT,212.61,303.28,59.965,1491552003,"201051344000594","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,668589.7,668589.7,371,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552059,1827116.00
04/07/2017 04:00,2,0.000,ALERT,213.51,302.07,59.949,1491552003,"201051344001203","219011344069620",0.00,1.50,0,300.57,305.68,0.0,0.0,0.000,656407.1,656407.1,371,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552060,1827117.00
04/07/2017 04:00,2,0.000,ALERT,212.38,301.77,59.949,1491552003,"274151322000054","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,892933.1,892933.1,371,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552062,1827118.00
04/07/2017 04:00,2,0.000,ALERT,213.29,302.07,59.959,1491552003,"201051344000867","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,653601.2,653601.2,373,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552064,1827119.00
04/07/2017 04:00,2,0.000,ALERT,213.29,302.07,59.996,1491552003,"201051344001093","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,655241.1,655241.1,371,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552066,1827120.00
04/07/2017 04:00,2,0.000,ALERT,212.83,302.37,59.986,1491552003,"201051344000900","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,674770.8,674770.8,373,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491552068,1827121.00
04/07/2017 04:00,2,0.000,ALERT,213.06,301.77,59.959,1491552003,"201051344000648","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,664354.0,664354.0,370,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552070,1827122.00
04/07/2017 04:00,2,0.000,ALERT,213.06,302.98,59.970,1491552003,"201051344000569","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,676995.7,676995.7,369,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491552071,1827123.00
04/07/2017 04:00,2,0.000,ALERT,212.83,302.37,59.954,1491552003,"201051344000983","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,667726.7,667726.7,369,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552073,1827124.00
04/07/2017 04:00,2,0.000,ALERT,213.06,302.07,59.938,1491552003,"201051344001158","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,653583.5,653583.5,372,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491552075,1827125.00
04/07/2017 04:00,2,0.000,ALERT,213.51,302.68,59.907,1491552003,"201051344000576","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,667569.0,667569.0,373,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552077,1827126.00
04/07/2017 04:00,2,0.000,ALERT,212.83,300.87,59.944,1491552003,"274151322000087","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,864878.0,864878.0,375,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552079,1827127.00
04/07/2017 04:15,2,0.000,ALERT,213.29,301.47,59.965,1491552903,"201051344000645","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,666735.7,666735.7,373,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552905,1827128.00
04/07/2017 04:15,2,0.000,ALERT,212.38,300.57,59.954,1491552903,"274151322000085","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,890241.3,890241.3,371,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491552907,1827129.00
04/07/2017 04:15,2,0.000,ALERT,213.29,300.87,59.970,1491552903,"201051344000633","219011344069620",0.00,2.00,0,298.47,304.18,0.0,0.0,0.000,653182.0,653182.0,374,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552908,1827130.00
04/07/2017 04:15,2,0.000,ALERT,212.83,301.17,59.959,1491552903,"201051344000469","219011344069620",0.00,2.00,0,299.07,304.18,0.0,0.0,0.000,655883.2,655883.2,372,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491552910,1827131.00
04/07/2017 04:15,2,0.000,ALERT,212.61,302.07,59.944,1491552903,"201051344000646","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,649521.7,649521.7,374,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552912,1827132.00
04/07/2017 04:15,2,0.000,ALERT,212.16,300.27,59.944,1491552903,"274151322000052","219011344069620",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,921989.7,921989.7,372,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552914,1827133.00
04/07/2017 04:15,2,0.000,ALERT,212.83,302.07,59.928,1491552903,"201051344000585","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,660359.8,660359.8,374,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552916,1827134.00
04/07/2017 04:15,2,0.000,ALERT,212.61,302.07,59.959,1491552903,"201051344001230","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,653831.0,653831.0,373,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491552918,1827135.00
04/07/2017 04:15,2,0.000,ALERT,213.51,302.98,59.970,1491552903,"201051344000582","219011344069620",0.00,1.00,0,301.17,304.48,0.0,0.0,0.000,643866.5,643866.5,371,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552919,1827136.00
04/07/2017 04:15,2,0.000,ALERT,212.38,302.07,59.949,1491552903,"201051344000955","219011344069620",0.00,2.00,0,300.27,303.58,0.0,0.0,0.000,662050.4,662050.4,374,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552921,1827137.00
04/07/2017 04:15,2,0.000,ALERT,212.38,300.27,59.959,1491552903,"274151322000094","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,752251.6,752251.6,392,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552923,1827138.00
04/07/2017 04:15,2,0.000,ALERT,212.61,301.77,59.944,1491552903,"201051344000579","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,673476.4,673476.4,375,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491552925,1827139.00
04/07/2017 04:15,2,0.000,ALERT,212.61,302.68,59.928,1491552903,"201051344000890","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,655853.0,655853.0,372,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552926,1827140.00
04/07/2017 04:15,2,0.000,ALERT,212.83,302.07,59.907,1491552903,"201051344000438","219011344069620",0.00,1.00,0,300.57,303.88,0.0,0.0,0.000,658777.3,658777.3,372,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491552928,1827141.00
04/07/2017 04:15,2,0.000,ALERT,213.06,301.77,59.949,1491552903,"201051344000417","219011344069620",0.00,1.50,0,299.97,303.28,0.0,0.0,0.000,624535.7,624535.7,373,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552930,1827142.00
04/07/2017 04:15,2,0.000,ALERT,212.38,300.57,59.912,1491552903,"274151322000083","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,912811.1,912811.1,372,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491552932,1827143.00
