ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2017 04:15,2,0.000,ALERT,213.06,300.87,59.944,1491552903,"274151322000076","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,972698.8,972698.8,374,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552934,1827144.00
04/07/2017 04:15,2,0.000,ALERT,212.38,301.77,59.912,1491552903,"201051344000868","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,654557.0,654557.0,373,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552936,1827145.00
04/07/2017 04:15,2,0.000,ALERT,212.38,301.47,59.954,1491552903,"274151322000095","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,963426.6,963426.6,373,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552937,1827146.00
04/07/2017 04:15,2,0.000,ALERT,212.38,300.87,59.954,1491552903,"201051344000988","219011344069620",0.00,3.00,0,297.57,304.18,0.0,0.0,0.000,599654.0,599654.0,371,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552939,1827147.00
04/07/2017 04:15,2,0.000,ALERT,212.61,301.17,59.944,1491552903,"201051344001025","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,657961.1,657961.1,374,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491552941,1827148.00
04/07/2017 04:15,2,0.000,ALERT,212.38,301.17,59.944,1491552903,"201051344000458","219011344069620",0.00,4.00,0,299.97,305.08,0.0,0.0,0.000,666814.7,666814.7,370,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552943,1827149.00
04/07/2017 04:15,2,0.000,ALERT,213.06,301.17,59.954,1491552903,"201051344000853","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,667100.3,667100.3,370,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552944,1827150.00
04/07/2017 04:15,2,0.000,ALERT,213.29,302.37,59.949,1491552903,"201051344000685","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,658924.2,658924.2,371,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552946,1827151.00
04/07/2017 04:15,2,0.000,ALERT,213.06,301.77,59.922,1491552903,"201051344000917","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,655559.6,655559.6,374,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552948,1827152.00
04/07/2017 04:15,2,0.000,ALERT,212.38,301.17,59.965,1491552903,"201051344001145","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,663395.5,663395.5,372,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552950,1827153.00
04/07/2017 04:15,2,0.000,ALERT,212.83,301.47,59.944,1491552903,"201051344000651","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,652102.4,652102.4,371,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552952,1827154.00
04/07/2017 04:15,2,0.000,ALERT,211.93,300.57,59.975,1491552903,"274151322000088","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,874662.1,874662.1,374,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552953,1827155.00
04/07/2017 04:15,2,0.000,ALERT,212.83,299.37,59.954,1491552903,"274151322000068","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,752544.1,752544.1,394,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552955,1827156.00
04/07/2017 04:15,2,0.000,ALERT,212.61,302.07,59.959,1491552903,"201051344001135","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,647892.1,647892.1,373,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552957,1827157.00
04/07/2017 04:15,2,0.000,ALERT,212.38,301.77,59.954,1491552903,"201051344000594","219011344069620",0.00,2.00,0,299.37,304.78,0.0,0.0,0.000,668589.7,668589.7,373,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552959,1827158.00
04/07/2017 04:15,2,0.000,ALERT,212.83,301.47,59.986,1491552903,"201051344001203","219011344069620",0.00,1.50,0,300.27,305.38,0.0,0.0,0.000,656407.1,656407.1,373,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552961,1827159.00
04/07/2017 04:15,2,0.000,ALERT,212.16,300.27,59.949,1491552903,"274151322000054","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,892933.1,892933.1,373,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552962,1827160.00
04/07/2017 04:15,2,0.000,ALERT,212.83,300.87,59.965,1491552903,"201051344000867","219011344069620",0.00,3.30,0,299.07,304.78,0.0,0.0,0.000,653601.2,653601.2,375,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552964,1827161.00
04/07/2017 04:15,2,0.000,ALERT,212.61,301.77,59.965,1491552903,"201051344001093","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,655241.1,655241.1,373,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552966,1827162.00
04/07/2017 04:15,2,0.000,ALERT,212.38,301.17,59.954,1491552903,"201051344000900","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,674770.8,674770.8,375,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552968,1827163.00
04/07/2017 04:15,2,0.000,ALERT,212.61,300.27,59.959,1491552903,"201051344000648","219011344069620",0.00,1.50,0,299.07,304.48,0.0,0.0,0.000,664354.0,664354.0,372,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552970,1827164.00
04/07/2017 04:15,2,0.000,ALERT,212.61,301.47,59.965,1491552903,"201051344000569","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,676995.7,676995.7,371,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491552971,1827165.00
04/07/2017 04:15,2,0.000,ALERT,212.61,301.17,59.959,1491552903,"201051344000983","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,667726.7,667726.7,371,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552973,1827166.00
04/07/2017 04:15,2,0.000,ALERT,212.61,300.87,59.975,1491552903,"201051344001158","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,653583.5,653583.5,374,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552975,1827167.00
04/07/2017 04:15,2,0.000,ALERT,213.06,301.77,59.965,1491552903,"201051344000576","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,667569.0,667569.0,375,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552977,1827168.00
04/07/2017 04:15,2,0.000,ALERT,212.38,299.37,59.959,1491552903,"274151322000087","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,864878.0,864878.0,377,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491552978,1827169.00
04/07/2017 04:30,2,0.000,ALERT,213.06,300.87,59.975,1491553804,"201051344000645","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,666735.7,666735.7,375,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491553806,1827170.00
04/07/2017 04:30,2,0.000,ALERT,212.38,300.87,59.965,1491553804,"274151322000085","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,890241.3,890241.3,373,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491553808,1827171.00
04/07/2017 04:30,2,0.000,ALERT,213.06,300.57,59.975,1491553804,"201051344000633","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,653182.0,653182.0,376,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491553810,1827172.00
04/07/2017 04:30,2,0.000,ALERT,212.61,300.87,59.959,1491553804,"201051344000469","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,655883.2,655883.2,374,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491553812,1827173.00
04/07/2017 04:30,2,0.000,ALERT,212.83,302.07,59.949,1491553804,"201051344000646","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,649521.7,649521.7,376,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491553813,1827174.00
04/07/2017 04:30,2,0.000,ALERT,211.93,301.47,59.970,1491553804,"274151322000052","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,921989.7,921989.7,374,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491553815,1827175.00
04/07/2017 04:30,2,0.000,ALERT,213.06,302.37,59.959,1491553804,"201051344000585","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,660359.8,660359.8,376,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491553817,1827176.00
04/07/2017 04:30,2,0.000,ALERT,213.06,302.68,59.959,1491553804,"201051344001230","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,653831.0,653831.0,375,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491553819,1827177.00
04/07/2017 04:30,2,0.000,ALERT,213.51,303.28,59.928,1491553804,"201051344000582","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,643866.5,643866.5,373,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491553820,1827178.00
04/07/2017 04:30,2,0.000,ALERT,212.61,302.37,59.954,1491553804,"201051344000955","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,662050.4,662050.4,376,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491553822,1827179.00
04/07/2017 04:30,2,0.000,ALERT,212.38,300.57,59.933,1491553804,"274151322000094","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,752251.6,752251.6,394,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491553824,1827180.00
04/07/2017 04:30,2,0.000,ALERT,212.38,301.47,59.917,1491553804,"201051344000579","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,673476.4,673476.4,377,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491553826,1827181.00
04/07/2017 04:30,2,0.000,ALERT,212.83,302.68,59.959,1491553804,"201051344000890","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,655853.0,655853.0,374,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491553828,1827182.00
04/07/2017 04:30,2,0.000,ALERT,213.29,302.37,59.949,1491553804,"201051344000438","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,658777.3,658777.3,374,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491553830,1827183.00
04/07/2017 04:30,2,0.000,ALERT,213.29,301.77,60.002,1491553804,"201051344000417","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,624535.7,624535.7,375,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491553832,1827184.00
04/07/2017 04:30,2,0.000,ALERT,212.38,300.57,59.944,1491553804,"274151322000083","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,912811.1,912811.1,374,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491553833,1827185.00
04/07/2017 04:30,2,0.000,ALERT,213.06,300.87,59.959,1491553804,"274151322000076","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,972698.8,972698.8,376,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491553835,1827186.00
04/07/2017 04:30,2,0.000,ALERT,212.38,301.47,59.949,1491553804,"201051344000868","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,654557.0,654557.0,375,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491553837,1827187.00
04/07/2017 04:30,2,0.000,ALERT,212.16,301.77,59.949,1491553804,"274151322000095","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,963426.6,963426.6,375,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491553839,1827188.00
04/07/2017 04:30,2,0.000,ALERT,212.16,300.87,59.949,1491553804,"201051344000988","219011344069620",0.00,3.00,0,296.66,302.68,0.0,0.0,0.000,599654.0,599654.0,373,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491553841,1827189.00
04/07/2017 04:30,2,0.000,ALERT,212.83,301.47,59.901,1491553804,"201051344001025","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,657961.1,657961.1,376,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491553842,1827190.00
04/07/2017 04:30,2,0.000,ALERT,212.38,300.87,59.949,1491553804,"201051344000458","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,666814.7,666814.7,372,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491553844,1827191.00
04/07/2017 04:30,2,0.000,ALERT,213.06,300.87,59.986,1491553804,"201051344000853","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,667100.3,667100.3,372,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491553846,1827192.00
04/07/2017 04:30,2,0.000,ALERT,213.29,302.37,59.959,1491553804,"201051344000685","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,658924.2,658924.2,373,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491553848,1827193.00
04/07/2017 04:30,2,0.000,ALERT,213.29,301.77,59.959,1491553804,"201051344000917","219011344069620",0.00,3.30,0,297.87,303.28,0.0,0.0,0.000,655559.6,655559.6,376,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491553850,1827194.00
04/07/2017 04:30,2,0.000,ALERT,213.51,302.68,59.954,1491553804,"201051344001145","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,663395.5,663395.5,374,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491553851,1827195.00
04/07/2017 04:30,2,0.000,ALERT,213.06,301.47,59.965,1491553804,"201051344000651","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,652102.4,652102.4,373,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491553853,1827196.00
04/07/2017 04:30,2,0.000,ALERT,212.16,300.27,59.965,1491553804,"274151322000088","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,874662.1,874662.1,376,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491553855,1827197.00
04/07/2017 04:30,2,0.000,ALERT,213.06,299.97,59.965,1491553804,"274151322000068","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,752544.1,752544.1,396,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491553857,1827198.00
04/07/2017 04:30,2,0.000,ALERT,212.61,302.37,59.975,1491553804,"201051344001135","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,647892.1,647892.1,375,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491553859,1827199.00
04/07/2017 04:30,2,0.000,ALERT,212.16,301.77,59.986,1491553804,"201051344000594","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,668589.7,668589.7,375,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491553860,1827200.00
04/07/2017 04:30,2,0.000,ALERT,213.06,302.07,59.986,1491553804,"201051344001203","219011344069620",0.00,1.50,0,299.97,305.38,0.0,0.0,0.000,656407.1,656407.1,375,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491553862,1827201.00
04/07/2017 04:30,2,0.000,ALERT,212.38,300.57,59.986,1491553804,"274151322000054","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,892933.1,892933.1,375,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491553864,1827202.00
04/07/2017 04:30,2,0.000,ALERT,212.83,300.57,59.991,1491553804,"201051344000867","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,653601.2,653601.2,377,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491553866,1827203.00
04/07/2017 04:30,2,0.000,ALERT,213.06,302.07,59.981,1491553804,"201051344001093","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,655241.1,655241.1,375,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491553867,1827204.00
04/07/2017 04:30,2,0.000,ALERT,212.38,301.17,59.991,1491553804,"201051344000900","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,674770.8,674770.8,377,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491553869,1827205.00
04/07/2017 04:30,2,0.000,ALERT,212.83,300.57,59.981,1491553804,"201051344000648","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,664354.0,664354.0,374,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491553871,1827206.00
04/07/2017 04:30,2,0.000,ALERT,212.61,301.77,59.996,1491553804,"201051344000569","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,676995.7,676995.7,373,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491553873,1827207.00
04/07/2017 04:30,2,0.000,ALERT,212.61,301.77,60.002,1491553804,"201051344000983","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,667726.7,667726.7,373,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491553875,1827208.00
04/07/2017 04:30,2,0.000,ALERT,212.61,301.17,60.002,1491553804,"201051344001158","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,653583.5,653583.5,376,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491553877,1827209.00
04/07/2017 04:30,2,0.000,ALERT,213.06,301.77,60.002,1491553804,"201051344000576","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,667569.0,667569.0,377,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491553878,1827210.00
04/07/2017 04:30,2,0.000,ALERT,212.38,300.87,60.002,1491553804,"274151322000087","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,864878.0,864878.0,379,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491553880,1827211.00
04/07/2017 04:45,2,0.000,ALERT,213.06,301.77,59.970,1491554703,"201051344000645","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,666735.7,666735.7,377,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491554705,1827212.00
04/07/2017 04:45,2,0.000,ALERT,212.38,301.47,59.970,1491554703,"274151322000085","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,890241.3,890241.3,375,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491554706,1827213.00
04/07/2017 04:45,2,0.000,ALERT,213.06,301.47,59.986,1491554703,"201051344000633","219011344069620",0.00,2.00,0,297.57,302.98,0.0,0.0,0.000,653182.0,653182.0,378,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491554708,1827214.00
04/07/2017 04:45,2,0.000,ALERT,212.61,301.77,59.986,1491554703,"201051344000469","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,655883.2,655883.2,376,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491554710,1827215.00
04/07/2017 04:45,2,0.000,ALERT,212.61,302.07,59.954,1491554703,"201051344000646","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,649521.7,649521.7,378,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491554712,1827216.00
04/07/2017 04:45,2,0.000,ALERT,211.93,301.17,59.944,1491554703,"274151322000052","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,921989.7,921989.7,376,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491554714,1827217.00
04/07/2017 04:45,2,0.000,ALERT,213.06,302.07,59.975,1491554703,"201051344000585","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,660359.8,660359.8,378,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491554716,1827218.00
04/07/2017 04:45,2,0.000,ALERT,212.83,302.07,59.970,1491554703,"201051344001230","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,653831.0,653831.0,377,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491554717,1827219.00
04/07/2017 04:45,2,0.000,ALERT,213.51,302.68,59.975,1491554703,"201051344000582","219011344069620",0.00,1.00,0,301.17,304.48,0.0,0.0,0.000,643866.5,643866.5,375,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491554719,1827220.00
04/07/2017 04:45,2,0.000,ALERT,212.61,302.07,59.991,1491554703,"201051344000955","219011344069620",0.00,1.50,0,300.57,303.88,0.0,0.0,0.000,662050.4,662050.4,378,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491554721,1827221.00
04/07/2017 04:45,2,0.000,ALERT,212.38,300.57,59.954,1491554703,"274151322000094","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,752251.6,752251.6,396,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491554723,1827222.00
04/07/2017 04:45,2,0.000,ALERT,212.61,302.37,59.975,1491554703,"201051344000579","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,673476.4,673476.4,379,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491554725,1827223.00
04/07/2017 04:45,2,0.000,ALERT,212.61,302.07,59.975,1491554703,"201051344000890","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,655853.0,655853.0,376,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491554726,1827224.00
04/07/2017 04:45,2,0.000,ALERT,212.83,301.77,59.975,1491554703,"201051344000438","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,658777.3,658777.3,376,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491554728,1827225.00
04/07/2017 04:45,2,0.000,ALERT,213.06,301.17,59.986,1491554703,"201051344000417","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,624535.7,624535.7,377,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491554730,1827226.00
04/07/2017 04:45,2,0.000,ALERT,212.38,301.77,59.970,1491554703,"274151322000083","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,912811.1,912811.1,376,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491554732,1827227.00
04/07/2017 04:45,2,0.000,ALERT,212.61,301.47,59.965,1491554703,"274151322000076","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,972698.8,972698.8,378,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491554734,1827228.00
04/07/2017 04:45,2,0.000,ALERT,212.61,302.37,59.938,1491554703,"201051344000868","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,654557.0,654557.0,377,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491554735,1827229.00
04/07/2017 04:45,2,0.000,ALERT,212.38,302.07,59.970,1491554703,"274151322000095","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,963426.6,963426.6,377,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491554737,1827230.00
04/07/2017 04:45,2,0.000,ALERT,212.38,301.47,59.986,1491554703,"201051344000988","219011344069620",0.00,2.50,0,296.66,303.28,0.0,0.0,0.000,599654.0,599654.0,375,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491554739,1827231.00
04/07/2017 04:45,2,0.000,ALERT,212.83,301.17,59.981,1491554703,"201051344001025","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,657961.1,657961.1,378,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491554741,1827232.00
04/07/2017 04:45,2,0.000,ALERT,212.38,301.47,59.981,1491554703,"201051344000458","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,666814.7,666814.7,374,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491554742,1827233.00
04/07/2017 04:45,2,0.000,ALERT,213.06,301.47,59.986,1491554703,"201051344000853","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,667100.3,667100.3,374,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491554744,1827234.00
04/07/2017 04:45,2,0.000,ALERT,213.29,301.77,59.986,1491554703,"201051344000685","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,658924.2,658924.2,375,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491554746,1827235.00
04/07/2017 04:45,2,0.000,ALERT,213.06,301.17,59.975,1491554703,"201051344000917","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,655559.6,655559.6,378,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491554748,1827236.00
04/07/2017 04:45,2,0.000,ALERT,213.29,302.07,59.975,1491554703,"201051344001145","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,663395.5,663395.5,376,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491554750,1827237.00
04/07/2017 04:45,2,0.000,ALERT,213.06,301.17,59.970,1491554703,"201051344000651","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,652102.4,652102.4,375,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491554752,1827238.00
04/07/2017 04:45,2,0.000,ALERT,211.93,301.17,59.938,1491554703,"274151322000088","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,874662.1,874662.1,378,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491554754,1827239.00
04/07/2017 04:45,2,0.000,ALERT,212.61,300.27,59.965,1491554703,"274151322000068","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,752544.1,752544.1,398,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491554755,1827240.00
04/07/2017 04:45,2,0.000,ALERT,212.61,302.07,59.970,1491554703,"201051344001135","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,647892.1,647892.1,377,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491554757,1827241.00
04/07/2017 04:45,2,0.000,ALERT,211.93,302.07,59.975,1491554703,"201051344000594","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,668589.7,668589.7,377,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491554759,1827242.00
04/07/2017 04:45,2,0.000,ALERT,213.06,301.77,59.970,1491554703,"201051344001203","219011344069620",0.00,1.50,0,300.27,305.38,0.0,0.0,0.000,656407.1,656407.1,377,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491554761,1827243.00
04/07/2017 04:45,2,0.000,ALERT,212.38,301.47,59.959,1491554703,"274151322000054","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,892933.1,892933.1,377,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491554763,1827244.00
04/07/2017 04:45,2,0.000,ALERT,212.83,301.17,59.965,1491554703,"201051344000867","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,653601.2,653601.2,379,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491554764,1827245.00
04/07/2017 04:45,2,0.000,ALERT,213.06,301.77,59.965,1491554703,"201051344001093","219011344069620",0.00,2.50,0,300.27,303.58,0.0,0.0,0.000,655241.1,655241.1,377,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491554766,1827246.00
04/07/2017 04:45,2,0.000,ALERT,212.38,301.77,59.933,1491554703,"201051344000900","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,674770.8,674770.8,379,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491554768,1827247.00
04/07/2017 04:45,2,0.000,ALERT,212.61,300.87,59.944,1491554703,"201051344000648","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,664354.0,664354.0,376,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491554770,1827248.00
04/07/2017 04:45,2,0.000,ALERT,212.61,302.07,59.954,1491554703,"201051344000569","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,676995.7,676995.7,375,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491554771,1827249.00
04/07/2017 04:45,2,0.000,ALERT,212.61,301.77,59.891,1491554703,"201051344000983","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,667726.7,667726.7,375,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491554773,1827250.00
04/07/2017 04:45,2,0.000,ALERT,212.61,301.47,59.949,1491554703,"201051344001158","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,653583.5,653583.5,378,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491554775,1827251.00
04/07/2017 04:45,2,0.000,ALERT,213.06,302.37,59.949,1491554703,"201051344000576","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,667569.0,667569.0,379,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491554777,1827252.00
04/07/2017 04:45,2,0.000,ALERT,212.38,300.27,59.944,1491554703,"274151322000087","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,864878.0,864878.0,381,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491554779,1827253.00
04/07/2017 05:00,2,0.000,ALERT,212.61,301.17,59.986,1491555603,"201051344000645","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,666735.7,666735.7,379,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491555605,1827254.00
04/07/2017 05:00,2,0.000,ALERT,212.38,300.87,59.970,1491555603,"274151322000085","219011344069620",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,890241.3,890241.3,377,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491555607,1827255.00
04/07/2017 05:00,2,0.000,ALERT,212.83,300.87,59.991,1491555603,"201051344000633","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,653182.0,653182.0,380,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491555609,1827256.00
04/07/2017 05:00,2,0.000,ALERT,212.38,301.17,59.996,1491555603,"201051344000469","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,655883.2,655883.2,378,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491555611,1827257.00
04/07/2017 05:00,2,0.000,ALERT,212.38,301.17,59.954,1491555603,"201051344000646","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,649521.7,649521.7,380,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491555613,1827258.00
04/07/2017 05:00,2,0.000,ALERT,211.93,300.27,60.007,1491555603,"274151322000052","219011344069620",0.00,2.00,0,298.77,304.78,0.0,0.0,0.000,921989.7,921989.7,378,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491555614,1827259.00
04/07/2017 05:00,2,0.000,ALERT,212.83,301.17,59.981,1491555603,"201051344000585","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,660359.8,660359.8,380,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491555616,1827260.00
04/07/2017 05:00,2,0.000,ALERT,212.61,301.47,59.996,1491555603,"201051344001230","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,653831.0,653831.0,379,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491555618,1827261.00
04/07/2017 05:00,2,0.000,ALERT,213.29,302.07,59.991,1491555603,"201051344000582","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,643866.5,643866.5,377,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491555620,1827262.00
04/07/2017 05:00,2,0.000,ALERT,212.38,301.47,59.991,1491555603,"201051344000955","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,662050.4,662050.4,380,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491555621,1827263.00
04/07/2017 05:00,2,0.000,ALERT,212.38,300.27,59.991,1491555603,"274151322000094","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,752251.6,752251.6,398,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491555623,1827264.00
04/07/2017 05:00,2,0.000,ALERT,212.16,301.77,59.965,1491555603,"201051344000579","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,673476.4,673476.4,381,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491555625,1827265.00
04/07/2017 05:00,2,0.000,ALERT,212.61,301.77,60.007,1491555603,"201051344000890","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,655853.0,655853.0,378,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491555627,1827266.00
04/07/2017 05:00,2,0.000,ALERT,212.83,301.17,59.981,1491555603,"201051344000438","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,658777.3,658777.3,378,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491555629,1827267.00
04/07/2017 05:00,2,0.000,ALERT,212.83,300.87,60.007,1491555603,"201051344000417","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,624535.7,624535.7,379,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491555630,1827268.00
04/07/2017 05:00,2,0.000,ALERT,212.16,301.47,60.002,1491555603,"274151322000083","219011344069620",0.00,2.00,0,299.37,304.78,0.0,0.0,0.000,912811.1,912811.1,378,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491555632,1827269.00
04/07/2017 05:00,2,0.000,ALERT,212.83,301.47,59.986,1491555603,"274151322000076","219011344069620",0.00,2.00,0,299.07,304.18,0.0,0.0,0.000,972698.8,972698.8,380,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491555634,1827270.00
04/07/2017 05:00,2,0.000,ALERT,212.16,302.07,60.002,1491555603,"201051344000868","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,654557.0,654557.0,379,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491555636,1827271.00
04/07/2017 05:00,2,0.000,ALERT,212.16,302.07,59.991,1491555603,"274151322000095","219011344069620",0.00,1.50,0,299.97,305.08,0.0,0.0,0.000,963426.6,963426.6,379,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491555638,1827272.00
04/07/2017 05:00,2,0.000,ALERT,212.16,301.47,60.002,1491555603,"201051344000988","219011344069620",0.00,2.50,0,297.26,302.98,0.0,0.0,0.000,599654.0,599654.0,377,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491555639,1827273.00
04/07/2017 05:00,2,0.000,ALERT,212.38,300.27,59.996,1491555603,"201051344001025","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,657961.1,657961.1,380,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491555641,1827274.00
04/07/2017 05:00,2,0.000,ALERT,212.38,301.77,59.991,1491555603,"201051344000458","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,666814.7,666814.7,376,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491555643,1827275.00
04/07/2017 05:00,2,0.000,ALERT,212.83,301.47,59.991,1491555603,"201051344000853","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,667100.3,667100.3,376,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491555645,1827276.00
04/07/2017 05:00,2,0.000,ALERT,213.06,301.47,59.991,1491555603,"201051344000685","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,658924.2,658924.2,377,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491555647,1827277.00
04/07/2017 05:00,2,0.000,ALERT,212.83,300.87,59.991,1491555603,"201051344000917","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,655559.6,655559.6,380,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491555648,1827278.00
04/07/2017 05:00,2,0.000,ALERT,213.06,301.77,59.996,1491555603,"201051344001145","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,663395.5,663395.5,378,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491555650,1827279.00
04/07/2017 05:00,2,0.000,ALERT,212.83,300.57,60.034,1491555603,"201051344000651","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,652102.4,652102.4,377,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491555652,1827280.00
04/07/2017 05:00,2,0.000,ALERT,211.93,301.17,59.986,1491555603,"274151322000088","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,874662.1,874662.1,380,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491555654,1827281.00
04/07/2017 05:00,2,0.000,ALERT,212.83,300.27,59.981,1491555603,"274151322000068","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,752544.1,752544.1,400,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491555656,1827282.00
04/07/2017 05:00,2,0.000,ALERT,212.38,301.17,59.991,1491555603,"201051344001135","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,647892.1,647892.1,379,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491555657,1827283.00
04/07/2017 05:00,2,0.000,ALERT,212.16,302.07,59.991,1491555603,"201051344000594","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,668589.7,668589.7,379,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491555659,1827284.00
04/07/2017 05:00,2,0.000,ALERT,212.83,300.87,59.986,1491555603,"201051344001203","219011344069620",0.00,1.50,0,299.67,305.08,0.0,0.0,0.000,656407.1,656407.1,379,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491555661,1827285.00
04/07/2017 05:00,2,0.000,ALERT,212.16,301.77,59.991,1491555603,"274151322000054","219011344069620",0.00,3.00,0,298.77,304.48,0.0,0.0,0.000,892933.1,892933.1,379,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491555663,1827286.00
04/07/2017 05:00,2,0.000,ALERT,212.61,300.87,60.007,1491555603,"201051344000867","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,653601.2,653601.2,381,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491555665,1827287.00
04/07/2017 05:00,2,0.000,ALERT,212.61,301.17,59.986,1491555603,"201051344001093","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,655241.1,655241.1,379,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491555666,1827288.00
04/07/2017 05:00,2,0.000,ALERT,212.38,301.77,59.981,1491555603,"201051344000900","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,674770.8,674770.8,381,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491555668,1827289.00
