ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2017 05:00,2,0.000,ALERT,212.38,300.57,59.965,1491555603,"201051344000648","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,664354.0,664354.0,378,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491555670,1827290.00
04/07/2017 05:00,2,0.000,ALERT,212.38,302.07,59.975,1491555603,"201051344000569","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,676995.7,676995.7,377,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491555672,1827291.00
04/07/2017 05:00,2,0.000,ALERT,212.38,301.77,59.949,1491555603,"201051344000983","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,667726.7,667726.7,377,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491555674,1827292.00
04/07/2017 05:00,2,0.000,ALERT,212.38,301.17,59.981,1491555603,"201051344001158","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,653583.5,653583.5,380,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491555676,1827293.00
04/07/2017 05:00,2,0.000,ALERT,212.83,302.07,59.981,1491555603,"201051344000576","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,667569.0,667569.0,381,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491555677,1827294.00
04/07/2017 05:00,2,0.000,ALERT,212.38,300.57,59.959,1491555603,"274151322000087","219011344069620",0.00,3.00,0,297.87,303.58,0.0,0.0,0.000,864878.0,864878.0,383,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491555679,1827295.00
04/07/2017 05:15,2,0.000,ALERT,212.38,300.87,59.991,1491556503,"201051344000645","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,666735.7,666735.7,381,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491556505,1827296.00
04/07/2017 05:15,2,0.000,ALERT,212.16,300.87,60.028,1491556503,"274151322000085","219011344069620",0.00,2.00,0,299.07,302.37,0.0,0.0,0.000,890241.3,890241.3,379,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491556507,1827297.00
04/07/2017 05:15,2,0.000,ALERT,212.83,300.87,59.996,1491556503,"201051344000633","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,653182.0,653182.0,382,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491556508,1827298.00
04/07/2017 05:15,2,0.000,ALERT,212.16,300.87,60.002,1491556503,"201051344000469","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,655883.2,655883.2,380,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491556510,1827299.00
04/07/2017 05:15,2,0.000,ALERT,211.70,300.27,60.002,1491556503,"201051344000646","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,649521.7,649521.7,382,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491556512,1827300.00
04/07/2017 05:15,2,0.000,ALERT,211.93,300.57,60.018,1491556503,"274151322000052","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,921989.7,921989.7,380,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491556514,1827301.00
04/07/2017 05:15,2,0.000,ALERT,211.93,300.27,59.996,1491556503,"201051344000585","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,660359.8,660359.8,382,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491556515,1827302.00
04/07/2017 05:15,2,0.000,ALERT,211.93,300.87,60.007,1491556503,"201051344001230","219011344069620",0.00,1.50,0,299.37,302.68,0.0,0.0,0.000,653831.0,653831.0,381,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491556517,1827303.00
04/07/2017 05:15,2,0.000,ALERT,212.38,301.17,59.996,1491556503,"201051344000582","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,643866.5,643866.5,379,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491556519,1827304.00
04/07/2017 05:15,2,0.000,ALERT,211.70,300.27,59.996,1491556503,"201051344000955","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,662050.4,662050.4,382,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491556521,1827305.00
04/07/2017 05:15,2,0.000,ALERT,212.16,300.27,60.007,1491556503,"274151322000094","219011344069620",0.00,1.00,0,298.77,301.77,0.0,0.0,0.000,752251.6,752251.6,400,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491556523,1827306.00
04/07/2017 05:15,2,0.000,ALERT,212.16,301.77,60.007,1491556503,"201051344000579","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,673476.4,673476.4,383,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491556524,1827307.00
04/07/2017 05:15,2,0.000,ALERT,211.70,300.87,60.002,1491556503,"201051344000890","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,655853.0,655853.0,380,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491556526,1827308.00
04/07/2017 05:15,2,0.000,ALERT,212.16,300.27,60.039,1491556503,"201051344000438","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,658777.3,658777.3,380,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491556528,1827309.00
04/07/2017 05:15,2,0.000,ALERT,212.16,299.67,60.012,1491556503,"201051344000417","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,624535.7,624535.7,381,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491556530,1827310.00
04/07/2017 05:15,2,0.000,ALERT,211.93,301.47,60.012,1491556503,"274151322000083","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,912811.1,912811.1,380,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491556532,1827311.00
04/07/2017 05:15,2,0.000,ALERT,212.16,300.27,59.996,1491556503,"274151322000076","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,972698.8,972698.8,382,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491556534,1827312.00
04/07/2017 05:15,2,0.000,ALERT,211.70,301.17,60.018,1491556503,"201051344000868","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,654557.0,654557.0,381,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491556536,1827313.00
04/07/2017 05:15,2,0.000,ALERT,211.70,301.77,60.012,1491556503,"274151322000095","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,963426.6,963426.6,381,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491556537,1827314.00
04/07/2017 05:15,2,0.000,ALERT,211.70,300.57,59.970,1491556503,"201051344000988","219011344069620",0.00,2.50,0,296.96,302.98,0.0,0.0,0.000,599654.0,599654.0,379,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491556539,1827315.00
04/07/2017 05:15,2,0.000,ALERT,211.70,299.37,59.981,1491556503,"201051344001025","219011344069620",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,657961.1,657961.1,382,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491556541,1827316.00
04/07/2017 05:15,2,0.000,ALERT,211.48,300.57,60.012,1491556503,"201051344000458","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,666814.7,666814.7,378,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491556543,1827317.00
04/07/2017 05:15,2,0.000,ALERT,212.16,300.57,60.012,1491556503,"201051344000853","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,667100.3,667100.3,378,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491556545,1827318.00
04/07/2017 05:15,2,0.000,ALERT,212.16,300.27,60.012,1491556503,"201051344000685","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,658924.2,658924.2,379,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491556547,1827319.00
04/07/2017 05:15,2,0.000,ALERT,211.93,299.67,60.012,1491556503,"201051344000917","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,655559.6,655559.6,382,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491556548,1827320.00
04/07/2017 05:15,2,0.000,ALERT,211.93,300.27,59.991,1491556503,"201051344001145","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,663395.5,663395.5,380,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491556550,1827321.00
04/07/2017 05:15,2,0.000,ALERT,211.93,299.37,60.039,1491556503,"201051344000651","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,652102.4,652102.4,379,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491556552,1827322.00
04/07/2017 05:15,2,0.000,ALERT,211.25,299.97,60.007,1491556503,"274151322000088","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,874662.1,874662.1,382,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491556554,1827323.00
04/07/2017 05:15,2,0.000,ALERT,212.38,299.67,60.002,1491556503,"274151322000068","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,752544.1,752544.1,402,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491556556,1827324.00
04/07/2017 05:15,2,0.000,ALERT,211.48,299.97,60.023,1491556503,"201051344001135","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,647892.1,647892.1,381,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491556557,1827325.00
04/07/2017 05:15,2,0.000,ALERT,211.48,301.17,60.018,1491556503,"201051344000594","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,668589.7,668589.7,381,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491556559,1827326.00
04/07/2017 05:15,2,0.000,ALERT,211.93,299.67,60.034,1491556503,"201051344001203","219011344069620",0.00,1.00,0,298.47,304.18,0.0,0.0,0.000,656407.1,656407.1,381,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491556561,1827327.00
04/07/2017 05:15,2,0.000,ALERT,211.48,300.57,60.007,1491556503,"274151322000054","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,892933.1,892933.1,381,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491556563,1827328.00
04/07/2017 05:15,2,0.000,ALERT,211.93,299.97,60.012,1491556503,"201051344000867","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,653601.2,653601.2,383,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491556565,1827329.00
04/07/2017 05:15,2,0.000,ALERT,211.70,299.97,60.023,1491556503,"201051344001093","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,655241.1,655241.1,381,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491556566,1827330.00
04/07/2017 05:15,2,0.000,ALERT,211.48,300.27,60.018,1491556503,"201051344000900","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,674770.8,674770.8,383,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491556568,1827331.00
04/07/2017 05:15,2,0.000,ALERT,211.70,299.67,60.023,1491556503,"201051344000648","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,664354.0,664354.0,380,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491556570,1827332.00
04/07/2017 05:15,2,0.000,ALERT,211.70,300.87,60.012,1491556503,"201051344000569","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,676995.7,676995.7,379,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491556572,1827333.00
04/07/2017 05:15,2,0.000,ALERT,211.70,300.57,60.023,1491556503,"201051344000983","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,667726.7,667726.7,379,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491556573,1827334.00
04/07/2017 05:15,2,0.000,ALERT,211.70,300.27,60.028,1491556503,"201051344001158","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,653583.5,653583.5,382,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491556575,1827335.00
04/07/2017 05:15,2,0.000,ALERT,211.93,300.57,60.012,1491556503,"201051344000576","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,667569.0,667569.0,383,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491556577,1827336.00
04/07/2017 05:15,2,0.000,ALERT,211.70,299.07,59.981,1491556503,"274151322000087","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,864878.0,864878.0,385,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491556579,1827337.00
04/07/2017 05:30,2,0.000,ALERT,211.70,299.37,59.986,1491557403,"201051344000645","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,666735.7,666735.7,383,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491557405,1827338.00
04/07/2017 05:30,2,0.000,ALERT,211.48,299.67,59.991,1491557403,"274151322000085","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,890241.3,890241.3,381,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491557407,1827339.00
04/07/2017 05:30,2,0.000,ALERT,211.93,299.37,59.991,1491557403,"201051344000633","219011344069620",0.00,1.00,0,296.66,302.37,0.0,0.0,0.000,653182.0,653182.0,384,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491557409,1827340.00
04/07/2017 05:30,2,0.000,ALERT,211.48,299.67,59.986,1491557403,"201051344000469","219011344069620",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,655883.2,655883.2,382,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491557411,1827341.00
04/07/2017 05:30,2,0.000,ALERT,211.48,299.67,59.975,1491557403,"201051344000646","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,649521.7,649521.7,384,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491557412,1827342.00
04/07/2017 05:30,2,0.000,ALERT,211.03,299.37,60.002,1491557403,"274151322000052","219011344069620",0.00,1.50,0,297.26,302.68,0.0,0.0,0.000,921989.7,921989.7,382,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491557414,1827343.00
04/07/2017 05:30,2,0.000,ALERT,211.70,299.67,59.981,1491557403,"201051344000585","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,660359.8,660359.8,384,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491557416,1827344.00
04/07/2017 05:30,2,0.000,ALERT,211.70,299.97,59.981,1491557403,"201051344001230","219011344069620",0.00,1.50,0,298.77,302.07,0.0,0.0,0.000,653831.0,653831.0,383,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491557418,1827345.00
04/07/2017 05:30,2,0.000,ALERT,212.16,300.57,60.012,1491557403,"201051344000582","219011344069620",0.00,1.00,0,299.37,302.68,0.0,0.0,0.000,643866.5,643866.5,381,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491557420,1827346.00
04/07/2017 05:30,2,0.000,ALERT,211.25,299.37,59.981,1491557403,"201051344000955","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,662050.4,662050.4,384,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491557421,1827347.00
04/07/2017 05:30,2,0.000,ALERT,210.12,296.96,59.986,1491557403,"274151322000094","219011344069620",0.00,1.00,0,295.76,301.47,0.0,0.0,0.000,752251.6,752251.6,402,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491557423,1827348.00
04/07/2017 05:30,2,0.000,ALERT,210.35,298.47,59.991,1491557403,"201051344000579","219011344069620",0.00,1.50,0,296.96,303.28,0.0,0.0,0.000,673476.4,673476.4,385,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491557425,1827349.00
04/07/2017 05:30,2,0.000,ALERT,210.80,298.47,59.986,1491557403,"201051344000890","219011344069620",0.00,1.50,0,296.66,302.98,0.0,0.0,0.000,655853.0,655853.0,382,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491557427,1827350.00
04/07/2017 05:30,2,0.000,ALERT,211.93,299.67,59.965,1491557403,"201051344000438","219011344069620",0.00,1.00,0,296.36,302.37,0.0,0.0,0.000,658777.3,658777.3,382,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491557429,1827351.00
04/07/2017 05:30,2,0.000,ALERT,211.70,298.77,60.007,1491557403,"201051344000417","219011344069620",0.00,1.00,0,295.76,301.47,0.0,0.0,0.000,624535.7,624535.7,383,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491557431,1827352.00
04/07/2017 05:30,2,0.000,ALERT,211.25,299.07,59.986,1491557403,"274151322000083","219011344069620",0.00,1.50,0,296.36,302.37,0.0,0.0,0.000,912811.1,912811.1,382,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491557432,1827353.00
04/07/2017 05:30,2,0.000,ALERT,211.70,299.07,59.965,1491557403,"274151322000076","219011344069620",0.00,2.00,0,296.36,302.07,0.0,0.0,0.000,972698.8,972698.8,384,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491557434,1827354.00
04/07/2017 05:30,2,0.000,ALERT,211.03,299.97,59.970,1491557403,"201051344000868","219011344069620",0.00,2.00,0,296.96,302.98,0.0,0.0,0.000,654557.0,654557.0,383,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491557436,1827355.00
04/07/2017 05:30,2,0.000,ALERT,211.25,300.27,59.959,1491557403,"274151322000095","219011344069620",0.00,1.00,0,297.26,302.98,0.0,0.0,0.000,963426.6,963426.6,383,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491557438,1827356.00
04/07/2017 05:30,2,0.000,ALERT,211.03,299.07,59.933,1491557403,"201051344000988","219011344069620",0.00,2.00,0,293.96,302.07,0.0,0.0,0.000,599654.0,599654.0,381,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491557439,1827357.00
04/07/2017 05:30,2,0.000,ALERT,211.25,298.47,59.970,1491557403,"201051344001025","219011344069620",0.00,0.50,0,295.46,302.37,0.0,0.0,0.000,657961.1,657961.1,384,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491557441,1827358.00
04/07/2017 05:30,2,0.000,ALERT,211.03,299.37,59.954,1491557403,"201051344000458","219011344069620",0.00,3.30,0,296.36,302.98,0.0,0.0,0.000,666814.7,666814.7,380,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491557443,1827359.00
04/07/2017 05:30,2,0.000,ALERT,211.70,299.37,59.917,1491557403,"201051344000853","219011344069620",0.00,2.00,0,296.36,302.37,0.0,0.0,0.000,667100.3,667100.3,380,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491557445,1827360.00
04/07/2017 05:30,2,0.000,ALERT,211.70,299.07,59.970,1491557403,"201051344000685","219011344069620",0.00,1.50,0,296.06,302.07,0.0,0.0,0.000,658924.2,658924.2,381,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491557447,1827361.00
04/07/2017 05:30,2,0.000,ALERT,211.70,298.77,59.965,1491557403,"201051344000917","219011344069620",0.00,3.00,0,294.86,301.17,0.0,0.0,0.000,655559.6,655559.6,384,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491557449,1827362.00
04/07/2017 05:30,2,0.000,ALERT,211.70,299.37,59.965,1491557403,"201051344001145","219011344069620",0.00,1.50,0,296.66,302.68,0.0,0.0,0.000,663395.5,663395.5,382,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491557450,1827363.00
04/07/2017 05:30,2,0.000,ALERT,211.48,298.47,59.965,1491557403,"201051344000651","219011344069620",0.00,0.00,0,295.76,301.47,0.0,0.0,0.000,652102.4,652102.4,381,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491557452,1827364.00
04/07/2017 05:30,2,0.000,ALERT,210.57,299.07,59.986,1491557403,"274151322000088","219011344069620",0.00,2.00,0,295.76,301.47,0.0,0.0,0.000,874662.1,874662.1,384,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491557454,1827365.00
04/07/2017 05:30,2,0.000,ALERT,211.70,298.47,59.959,1491557403,"274151322000068","219011344069620",0.00,2.50,0,295.76,300.87,0.0,0.0,0.000,752544.1,752544.1,404,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491557456,1827366.00
04/07/2017 05:30,2,0.000,ALERT,211.25,299.07,59.959,1491557403,"201051344001135","219011344069620",0.00,1.00,0,296.36,302.37,0.0,0.0,0.000,647892.1,647892.1,383,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491557458,1827367.00
04/07/2017 05:30,2,0.000,ALERT,210.80,299.67,59.965,1491557403,"201051344000594","219011344069620",0.00,1.00,0,296.06,302.68,0.0,0.0,0.000,668589.7,668589.7,383,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491557459,1827368.00
04/07/2017 05:30,2,0.000,ALERT,211.48,298.77,59.954,1491557403,"201051344001203","219011344069620",0.00,1.00,0,296.06,303.58,0.0,0.0,0.000,656407.1,656407.1,383,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491557461,1827369.00
04/07/2017 05:30,2,0.000,ALERT,210.80,299.37,59.959,1491557403,"274151322000054","219011344069620",0.00,2.50,0,296.06,302.07,0.0,0.0,0.000,892933.1,892933.1,383,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491557463,1827370.00
04/07/2017 05:30,2,0.000,ALERT,211.25,298.47,59.965,1491557403,"201051344000867","219011344069620",0.00,2.50,0,295.76,302.37,0.0,0.0,0.000,653601.2,653601.2,385,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491557465,1827371.00
04/07/2017 05:30,2,0.000,ALERT,211.48,299.07,59.959,1491557403,"201051344001093","219011344069620",0.00,2.50,0,296.06,301.47,0.0,0.0,0.000,655241.1,655241.1,383,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491557467,1827372.00
04/07/2017 05:30,2,0.000,ALERT,211.03,299.07,59.970,1491557403,"201051344000900","219011344069620",0.00,2.00,0,295.76,302.07,0.0,0.0,0.000,674770.8,674770.8,385,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491557468,1827373.00
04/07/2017 05:30,2,0.000,ALERT,211.25,298.47,59.959,1491557403,"201051344000648","219011344069620",0.00,1.00,0,295.76,302.07,0.0,0.0,0.000,664354.0,664354.0,382,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491557470,1827374.00
04/07/2017 05:30,2,0.000,ALERT,210.80,299.37,59.986,1491557403,"201051344000569","219011344069620",0.00,2.00,0,296.96,302.98,0.0,0.0,0.000,676995.7,676995.7,381,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491557472,1827375.00
04/07/2017 05:30,2,0.000,ALERT,211.03,299.07,59.959,1491557403,"201051344000983","219011344069620",0.00,2.00,0,296.66,302.68,0.0,0.0,0.000,667726.7,667726.7,381,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491557474,1827376.00
04/07/2017 05:30,2,0.000,ALERT,211.25,299.07,59.959,1491557403,"201051344001158","219011344069620",0.00,1.00,0,295.76,301.77,0.0,0.0,0.000,653583.5,653583.5,384,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491557476,1827377.00
04/07/2017 05:30,2,0.000,ALERT,211.48,299.67,59.959,1491557403,"201051344000576","219011344069620",0.00,2.00,0,296.36,302.37,0.0,0.0,0.000,667569.0,667569.0,385,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491557477,1827378.00
04/07/2017 05:30,2,0.000,ALERT,211.48,298.77,59.970,1491557403,"274151322000087","219011344069620",0.00,2.50,0,295.16,301.17,0.0,0.0,0.000,864878.0,864878.0,387,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491557479,1827379.00
04/07/2017 05:45,2,0.000,ALERT,211.25,298.77,60.007,1491558303,"201051344000645","219011344069620",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,666735.7,666735.7,385,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491558305,1827380.00
04/07/2017 05:45,2,0.000,ALERT,210.80,298.77,59.981,1491558303,"274151322000085","219011344069620",0.00,1.50,0,296.06,301.17,0.0,0.0,0.000,890241.3,890241.3,383,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491558307,1827381.00
04/07/2017 05:45,2,0.000,ALERT,211.48,298.77,59.996,1491558303,"201051344000633","219011344069620",0.00,1.00,0,294.56,300.87,0.0,0.0,0.000,653182.0,653182.0,386,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491558309,1827382.00
04/07/2017 05:45,2,0.000,ALERT,211.03,299.07,59.965,1491558303,"201051344000469","219011344069620",0.00,1.00,0,295.46,300.87,0.0,0.0,0.000,655883.2,655883.2,384,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491558311,1827383.00
04/07/2017 05:45,2,0.000,ALERT,210.80,298.47,59.996,1491558303,"201051344000646","219011344069620",0.00,1.00,0,295.76,300.87,0.0,0.0,0.000,649521.7,649521.7,386,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491558313,1827384.00
04/07/2017 05:45,2,0.000,ALERT,210.35,299.37,59.996,1491558303,"274151322000052","219011344069620",0.00,1.50,0,296.06,301.47,0.0,0.0,0.000,921989.7,921989.7,384,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491558314,1827385.00
04/07/2017 05:45,2,0.000,ALERT,211.03,299.07,59.996,1491558303,"201051344000585","219011344069620",0.00,1.50,0,295.46,301.17,0.0,0.0,0.000,660359.8,660359.8,386,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491558316,1827386.00
04/07/2017 05:45,2,0.000,ALERT,210.80,299.07,59.954,1491558303,"201051344001230","219011344069620",0.00,1.00,0,296.36,301.47,0.0,0.0,0.000,653831.0,653831.0,385,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491558318,1827387.00
04/07/2017 05:45,2,0.000,ALERT,211.48,299.67,60.002,1491558303,"201051344000582","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,643866.5,643866.5,383,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491558320,1827388.00
04/07/2017 05:45,2,0.000,ALERT,210.57,298.77,60.002,1491558303,"201051344000955","219011344069620",0.00,1.50,0,295.16,301.17,0.0,0.0,0.000,662050.4,662050.4,386,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491558322,1827389.00
04/07/2017 05:45,2,0.000,ALERT,210.80,297.57,60.034,1491558303,"274151322000094","219011344069620",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,752251.6,752251.6,404,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491558323,1827390.00
04/07/2017 05:45,2,0.000,ALERT,210.80,299.37,60.007,1491558303,"201051344000579","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,673476.4,673476.4,387,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491558325,1827391.00
04/07/2017 05:45,2,0.000,ALERT,210.80,299.07,60.007,1491558303,"201051344000890","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,655853.0,655853.0,384,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491558327,1827392.00
04/07/2017 05:45,2,0.000,ALERT,211.03,298.77,60.028,1491558303,"201051344000438","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,658777.3,658777.3,384,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491558329,1827393.00
04/07/2017 05:45,2,0.000,ALERT,211.25,298.17,60.018,1491558303,"201051344000417","219011344069620",0.00,1.00,0,296.96,300.27,0.0,0.0,0.000,624535.7,624535.7,385,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491558330,1827394.00
04/07/2017 05:45,2,0.000,ALERT,210.80,299.07,60.002,1491558303,"274151322000083","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,912811.1,912811.1,384,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491558332,1827395.00
04/07/2017 05:45,2,0.000,ALERT,211.25,298.47,59.996,1491558303,"274151322000076","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,972698.8,972698.8,386,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491558334,1827396.00
04/07/2017 05:45,2,0.000,ALERT,210.80,299.37,60.002,1491558303,"201051344000868","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,654557.0,654557.0,385,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491558336,1827397.00
04/07/2017 05:45,2,0.000,ALERT,210.57,299.37,60.007,1491558303,"274151322000095","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,963426.6,963426.6,385,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491558338,1827398.00
04/07/2017 05:45,2,0.000,ALERT,210.57,298.47,60.007,1491558303,"201051344000988","219011344069620",0.00,2.00,0,294.86,300.87,0.0,0.0,0.000,599654.0,599654.0,383,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491558340,1827399.00
04/07/2017 05:45,2,0.000,ALERT,210.80,298.17,60.002,1491558303,"201051344001025","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,657961.1,657961.1,386,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491558341,1827400.00
04/07/2017 05:45,2,0.000,ALERT,210.80,299.07,59.959,1491558303,"201051344000458","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,666814.7,666814.7,382,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491558343,1827401.00
04/07/2017 05:45,2,0.000,ALERT,211.25,298.77,59.954,1491558303,"201051344000853","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,667100.3,667100.3,382,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491558345,1827402.00
04/07/2017 05:45,2,0.000,ALERT,211.25,299.07,59.991,1491558303,"201051344000685","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,658924.2,658924.2,383,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491558347,1827403.00
04/07/2017 05:45,2,0.000,ALERT,211.03,298.17,60.034,1491558303,"201051344000917","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,655559.6,655559.6,386,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491558349,1827404.00
04/07/2017 05:45,2,0.000,ALERT,211.03,299.07,59.991,1491558303,"201051344001145","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,663395.5,663395.5,384,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491558350,1827405.00
04/07/2017 05:45,2,0.000,ALERT,211.03,298.17,59.991,1491558303,"201051344000651","219011344069620",0.00,0.00,0,296.96,300.27,0.0,0.0,0.000,652102.4,652102.4,383,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491558352,1827406.00
04/07/2017 05:45,2,0.000,ALERT,210.57,297.87,59.991,1491558303,"274151322000088","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,874662.1,874662.1,386,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491558354,1827407.00
04/07/2017 05:45,2,0.000,ALERT,211.48,297.57,60.023,1491558303,"274151322000068","219011344069620",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,752544.1,752544.1,406,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491558356,1827408.00
04/07/2017 05:45,2,0.000,ALERT,210.80,299.37,59.986,1491558303,"201051344001135","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,647892.1,647892.1,385,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491558357,1827409.00
04/07/2017 05:45,2,0.000,ALERT,211.25,300.57,60.012,1491558303,"201051344000594","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,668589.7,668589.7,385,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491558359,1827410.00
04/07/2017 05:45,2,0.000,ALERT,211.25,298.77,59.981,1491558303,"201051344001203","219011344069620",0.00,1.00,0,297.26,302.68,0.0,0.0,0.000,656407.1,656407.1,385,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491558361,1827411.00
04/07/2017 05:45,2,0.000,ALERT,210.57,298.17,59.996,1491558303,"274151322000054","219011344069620",0.00,2.50,0,296.06,301.17,0.0,0.0,0.000,892933.1,892933.1,385,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491558363,1827412.00
04/07/2017 05:45,2,0.000,ALERT,211.93,299.67,59.996,1491558303,"201051344000867","219011344069620",0.00,2.50,0,296.36,301.47,0.0,0.0,0.000,653601.2,653601.2,387,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491558365,1827413.00
04/07/2017 05:45,2,0.000,ALERT,210.80,298.77,59.959,1491558303,"201051344001093","219011344069620",0.00,2.50,0,297.26,300.57,0.0,0.0,0.000,655241.1,655241.1,385,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491558366,1827414.00
04/07/2017 05:45,2,0.000,ALERT,211.48,299.97,59.975,1491558303,"201051344000900","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,674770.8,674770.8,387,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491558368,1827415.00
04/07/2017 05:45,2,0.000,ALERT,211.70,299.37,59.986,1491558303,"201051344000648","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,664354.0,664354.0,384,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491558370,1827416.00
04/07/2017 05:45,2,0.000,ALERT,211.70,300.57,59.991,1491558303,"201051344000569","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,676995.7,676995.7,383,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491558372,1827417.00
04/07/2017 05:45,2,0.000,ALERT,211.48,299.97,59.986,1491558303,"201051344000983","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,667726.7,667726.7,383,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491558374,1827418.00
04/07/2017 05:45,2,0.000,ALERT,211.48,299.67,59.991,1491558303,"201051344001158","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,653583.5,653583.5,386,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491558376,1827419.00
04/07/2017 05:45,2,0.000,ALERT,211.93,300.27,59.986,1491558303,"201051344000576","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,667569.0,667569.0,387,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491558378,1827420.00
04/07/2017 05:45,2,0.000,ALERT,210.57,297.26,60.002,1491558303,"274151322000087","219011344069620",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,864878.0,864878.0,389,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491558379,1827421.00
04/07/2017 06:00,2,0.000,ALERT,211.93,299.07,59.944,1491559203,"201051344000645","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,666735.7,666735.7,387,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491559205,1827422.00
04/07/2017 06:00,2,0.000,ALERT,210.80,297.87,59.975,1491559203,"274151322000085","219011344069620",0.00,2.00,0,295.16,299.97,0.0,0.0,0.000,890241.3,890241.3,385,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491559207,1827423.00
04/07/2017 06:00,2,0.000,ALERT,211.93,299.07,59.944,1491559203,"201051344000633","219011344069620",0.00,1.00,0,295.46,300.87,0.0,0.0,0.000,653182.0,653182.0,388,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491559209,1827424.00
04/07/2017 06:00,2,0.000,ALERT,211.48,299.37,59.922,1491559203,"201051344000469","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,655883.2,655883.2,386,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491559211,1827425.00
04/07/2017 06:00,2,0.000,ALERT,210.35,298.47,59.949,1491559203,"201051344000646","219011344069620",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,649521.7,649521.7,388,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491559213,1827426.00
04/07/2017 06:00,2,0.000,ALERT,210.35,298.77,59.933,1491559203,"274151322000052","219011344069620",0.00,1.50,0,294.86,300.57,0.0,0.0,0.000,921989.7,921989.7,386,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491559214,1827427.00
04/07/2017 06:00,2,0.000,ALERT,210.80,298.77,59.938,1491559203,"201051344000585","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,660359.8,660359.8,388,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491559216,1827428.00
04/07/2017 06:00,2,0.000,ALERT,210.80,299.07,59.938,1491559203,"201051344001230","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,653831.0,653831.0,387,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491559218,1827429.00
04/07/2017 06:00,2,0.000,ALERT,211.25,299.67,59.928,1491559203,"201051344000582","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,643866.5,643866.5,385,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491559220,1827430.00
04/07/2017 06:00,2,0.000,ALERT,210.35,298.77,59.944,1491559203,"201051344000955","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,662050.4,662050.4,388,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491559221,1827431.00
04/07/2017 06:00,2,0.000,ALERT,210.80,297.57,59.928,1491559203,"274151322000094","219011344069620",0.00,1.00,0,294.56,299.67,0.0,0.0,0.000,752251.6,752251.6,406,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491559223,1827432.00
04/07/2017 06:00,2,0.000,ALERT,211.25,299.97,59.944,1491559203,"201051344000579","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,673476.4,673476.4,389,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491559225,1827433.00
04/07/2017 06:00,2,0.000,ALERT,210.57,299.07,59.944,1491559203,"201051344000890","219011344069620",0.00,1.50,0,297.26,302.68,0.0,0.0,0.000,655853.0,655853.0,386,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491559227,1827434.00
04/07/2017 06:00,2,0.000,ALERT,210.80,298.77,59.938,1491559203,"201051344000438","219011344069620",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,658777.3,658777.3,386,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491559229,1827435.00
