ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2017 06:00,2,0.000,ALERT,211.03,298.17,59.896,1491559203,"201051344000417","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,624535.7,624535.7,387,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491559231,1827436.00
04/07/2017 06:00,2,0.000,ALERT,210.80,299.07,59.954,1491559203,"274151322000083","219011344069620",0.00,1.50,0,295.46,300.87,0.0,0.0,0.000,912811.1,912811.1,386,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491559233,1827437.00
04/07/2017 06:00,2,0.000,ALERT,211.25,298.17,59.938,1491559203,"274151322000076","219011344069620",0.00,1.50,0,295.16,300.27,0.0,0.0,0.000,972698.8,972698.8,388,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491559235,1827438.00
04/07/2017 06:00,2,0.000,ALERT,211.48,300.27,59.965,1491559203,"201051344000868","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,654557.0,654557.0,387,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491559237,1827439.00
04/07/2017 06:00,2,0.000,ALERT,210.80,299.07,59.922,1491559203,"274151322000095","219011344069620",0.00,1.00,0,296.36,301.47,0.0,0.0,0.000,963426.6,963426.6,387,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491559239,1827440.00
04/07/2017 06:00,2,0.000,ALERT,211.25,299.07,59.944,1491559203,"201051344000988","219011344069620",0.00,1.50,0,294.56,300.87,0.0,0.0,0.000,599654.0,599654.0,385,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491559240,1827441.00
04/07/2017 06:00,2,0.000,ALERT,210.57,297.57,59.938,1491559203,"201051344001025","219011344069620",0.00,0.50,0,296.36,302.07,0.0,0.0,0.000,657961.1,657961.1,388,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491559242,1827442.00
04/07/2017 06:00,2,0.000,ALERT,211.25,299.37,59.944,1491559203,"201051344000458","219011344069620",0.00,3.00,0,296.96,302.07,0.0,0.0,0.000,666814.7,666814.7,384,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491559244,1827443.00
04/07/2017 06:00,2,0.000,ALERT,211.93,299.37,59.938,1491559203,"201051344000853","219011344069620",0.00,1.50,0,296.36,301.47,0.0,0.0,0.000,667100.3,667100.3,384,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491559246,1827444.00
04/07/2017 06:00,2,0.000,ALERT,211.03,298.47,59.938,1491559203,"201051344000685","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,658924.2,658924.2,385,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491559247,1827445.00
04/07/2017 06:00,2,0.000,ALERT,210.80,297.87,59.949,1491559203,"201051344000917","219011344069620",0.00,3.00,0,295.46,300.57,0.0,0.0,0.000,655559.6,655559.6,388,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491559249,1827446.00
04/07/2017 06:00,2,0.000,ALERT,211.03,298.77,59.938,1491559203,"201051344001145","219011344069620",0.00,1.50,0,297.26,302.37,0.0,0.0,0.000,663395.5,663395.5,386,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491559251,1827447.00
04/07/2017 06:00,2,0.000,ALERT,210.57,297.57,59.944,1491559203,"201051344000651","219011344069620",0.00,0.00,0,296.06,301.17,0.0,0.0,0.000,652102.4,652102.4,385,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491559253,1827448.00
04/07/2017 06:00,2,0.000,ALERT,210.12,298.17,59.912,1491559203,"274151322000088","219011344069620",0.00,2.00,0,294.86,300.27,0.0,0.0,0.000,874662.1,874662.1,388,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491559255,1827449.00
04/07/2017 06:00,2,0.000,ALERT,211.25,297.26,59.938,1491559203,"274151322000068","219011344069620",0.00,2.50,0,294.56,299.37,0.0,0.0,0.000,752544.1,752544.1,408,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491559256,1827450.00
04/07/2017 06:00,2,0.000,ALERT,210.35,298.47,59.912,1491559203,"201051344001135","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,647892.1,647892.1,387,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491559258,1827451.00
04/07/2017 06:00,2,0.000,ALERT,211.03,299.97,59.938,1491559203,"201051344000594","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,668589.7,668589.7,387,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491559260,1827452.00
04/07/2017 06:00,2,0.000,ALERT,210.80,298.17,59.970,1491559203,"201051344001203","219011344069620",0.00,1.00,0,296.96,303.28,0.0,0.0,0.000,656407.1,656407.1,387,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491559262,1827453.00
04/07/2017 06:00,2,0.000,ALERT,210.35,297.87,59.896,1491559203,"274151322000054","219011344069620",0.00,2.50,0,294.86,300.57,0.0,0.0,0.000,892933.1,892933.1,387,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491559264,1827454.00
04/07/2017 06:00,2,0.000,ALERT,211.48,298.77,59.938,1491559203,"201051344000867","219011344069620",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,653601.2,653601.2,389,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491559265,1827455.00
04/07/2017 06:00,2,0.000,ALERT,210.57,298.47,59.938,1491559203,"201051344001093","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,655241.1,655241.1,387,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491559267,1827456.00
04/07/2017 06:00,2,0.000,ALERT,211.25,299.37,59.938,1491559203,"201051344000900","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,674770.8,674770.8,389,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491559269,1827457.00
04/07/2017 06:00,2,0.000,ALERT,211.48,298.47,59.896,1491559203,"201051344000648","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,664354.0,664354.0,386,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491559271,1827458.00
04/07/2017 06:00,2,0.000,ALERT,211.48,299.97,59.938,1491559203,"201051344000569","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,676995.7,676995.7,385,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491559273,1827459.00
04/07/2017 06:00,2,0.000,ALERT,211.25,299.37,59.965,1491559203,"201051344000983","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,667726.7,667726.7,385,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491559274,1827460.00
04/07/2017 06:00,2,0.000,ALERT,211.25,298.77,59.944,1491559203,"201051344001158","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,653583.5,653583.5,388,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491559276,1827461.00
04/07/2017 06:00,2,0.000,ALERT,211.70,299.67,59.928,1491559203,"201051344000576","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,667569.0,667569.0,389,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491559278,1827462.00
04/07/2017 06:00,2,0.000,ALERT,210.57,297.26,59.933,1491559203,"274151322000087","219011344069620",0.00,2.50,0,294.26,299.67,0.0,0.0,0.000,864878.0,864878.0,391,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491559280,1827463.00
04/07/2017 06:15,2,0.000,ALERT,211.48,298.47,59.996,1491560103,"201051344000645","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,666735.7,666735.7,389,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491560105,1827464.00
04/07/2017 06:15,2,0.000,ALERT,210.35,297.57,59.996,1491560103,"274151322000085","219011344069620",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,890241.3,890241.3,387,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491560107,1827465.00
04/07/2017 06:15,2,0.000,ALERT,211.70,298.47,60.002,1491560103,"201051344000633","219011344069620",0.00,1.00,0,295.16,300.57,0.0,0.0,0.000,653182.0,653182.0,390,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491560109,1827466.00
04/07/2017 06:15,2,0.000,ALERT,211.25,298.47,59.991,1491560103,"201051344000469","219011344069620",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,655883.2,655883.2,388,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491560111,1827467.00
04/07/2017 06:15,2,0.000,ALERT,210.80,299.07,59.965,1491560103,"201051344000646","219011344069620",0.00,0.50,0,295.76,300.87,0.0,0.0,0.000,649521.7,649521.7,390,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491560112,1827468.00
04/07/2017 06:15,2,0.000,ALERT,209.90,296.96,59.991,1491560103,"274151322000052","219011344069620",0.00,1.00,0,295.16,299.97,0.0,0.0,0.000,921989.7,921989.7,388,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491560114,1827469.00
04/07/2017 06:15,2,0.000,ALERT,211.25,299.67,60.012,1491560103,"201051344000585","219011344069620",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,660359.8,660359.8,390,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491560116,1827470.00
04/07/2017 06:15,2,0.000,ALERT,211.25,299.97,60.028,1491560103,"201051344001230","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,653831.0,653831.0,389,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491560118,1827471.00
04/07/2017 06:15,2,0.000,ALERT,211.93,300.87,60.018,1491560103,"201051344000582","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,643866.5,643866.5,387,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491560119,1827472.00
04/07/2017 06:15,2,0.000,ALERT,210.80,299.67,59.981,1491560103,"201051344000955","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,662050.4,662050.4,390,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491560121,1827473.00
04/07/2017 06:15,2,0.000,ALERT,210.12,296.36,59.991,1491560103,"274151322000094","219011344069620",0.00,1.00,0,294.86,299.37,0.0,0.0,0.000,752251.6,752251.6,408,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491560123,1827474.00
04/07/2017 06:15,2,0.000,ALERT,211.25,299.07,60.002,1491560103,"201051344000579","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,673476.4,673476.4,391,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491560125,1827475.00
04/07/2017 06:15,2,0.000,ALERT,211.25,299.97,59.986,1491560103,"201051344000890","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,655853.0,655853.0,388,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491560127,1827476.00
04/07/2017 06:15,2,0.000,ALERT,211.25,299.37,59.996,1491560103,"201051344000438","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,658777.3,658777.3,388,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491560128,1827477.00
04/07/2017 06:15,2,0.000,ALERT,211.25,299.07,59.996,1491560103,"201051344000417","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,624535.7,624535.7,389,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491560130,1827478.00
04/07/2017 06:15,2,0.000,ALERT,210.35,297.26,59.986,1491560103,"274151322000083","219011344069620",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,912811.1,912811.1,388,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491560132,1827479.00
04/07/2017 06:15,2,0.000,ALERT,210.80,296.96,59.986,1491560103,"274151322000076","219011344069620",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,972698.8,972698.8,390,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491560134,1827480.00
04/07/2017 06:15,2,0.000,ALERT,211.03,299.07,60.002,1491560103,"201051344000868","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,654557.0,654557.0,389,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491560136,1827481.00
04/07/2017 06:15,2,0.000,ALERT,210.12,298.17,59.986,1491560103,"274151322000095","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,963426.6,963426.6,389,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491560137,1827482.00
04/07/2017 06:15,2,0.000,ALERT,211.03,298.47,59.986,1491560103,"201051344000988","219011344069620",0.00,2.00,0,294.26,300.87,0.0,0.0,0.000,599654.0,599654.0,387,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491560139,1827483.00
04/07/2017 06:15,2,0.000,ALERT,211.25,298.77,60.002,1491560103,"201051344001025","219011344069620",0.00,0.50,0,295.76,301.47,0.0,0.0,0.000,657961.1,657961.1,390,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491560141,1827484.00
04/07/2017 06:15,2,0.000,ALERT,211.03,298.77,60.012,1491560103,"201051344000458","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,666814.7,666814.7,386,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491560143,1827485.00
04/07/2017 06:15,2,0.000,ALERT,211.70,298.47,59.975,1491560103,"201051344000853","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,667100.3,667100.3,386,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491560145,1827486.00
04/07/2017 06:15,2,0.000,ALERT,211.48,299.67,60.002,1491560103,"201051344000685","219011344069620",0.00,1.50,0,295.76,300.87,0.0,0.0,0.000,658924.2,658924.2,387,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491560146,1827487.00
04/07/2017 06:15,2,0.000,ALERT,211.48,299.37,59.996,1491560103,"201051344000917","219011344069620",0.00,2.50,0,295.16,300.27,0.0,0.0,0.000,655559.6,655559.6,390,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491560148,1827488.00
04/07/2017 06:15,2,0.000,ALERT,211.48,299.97,59.965,1491560103,"201051344001145","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,663395.5,663395.5,388,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491560150,1827489.00
04/07/2017 06:15,2,0.000,ALERT,211.25,298.77,60.007,1491560103,"201051344000651","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,652102.4,652102.4,387,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491560152,1827490.00
04/07/2017 06:15,2,0.000,ALERT,209.90,296.66,59.991,1491560103,"274151322000088","219011344069620",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,874662.1,874662.1,390,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491560154,1827491.00
04/07/2017 06:15,2,0.000,ALERT,210.80,296.66,59.986,1491560103,"274151322000068","219011344069620",0.00,2.00,0,294.56,298.77,0.0,0.0,0.000,752544.1,752544.1,410,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491560155,1827492.00
04/07/2017 06:15,2,0.000,ALERT,211.03,299.67,60.002,1491560103,"201051344001135","219011344069620",0.00,1.00,0,296.36,301.47,0.0,0.0,0.000,647892.1,647892.1,389,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491560157,1827493.00
04/07/2017 06:15,2,0.000,ALERT,210.80,299.37,59.996,1491560103,"201051344000594","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,668589.7,668589.7,389,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491560159,1827494.00
04/07/2017 06:15,2,0.000,ALERT,211.25,299.37,60.012,1491560103,"201051344001203","219011344069620",0.00,1.00,0,296.36,302.68,0.0,0.0,0.000,656407.1,656407.1,389,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491560161,1827495.00
04/07/2017 06:15,2,0.000,ALERT,209.90,297.57,59.996,1491560103,"274151322000054","219011344069620",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,892933.1,892933.1,389,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491560163,1827496.00
04/07/2017 06:15,2,0.000,ALERT,211.25,298.17,60.002,1491560103,"201051344000867","219011344069620",0.00,2.50,0,296.06,300.87,0.0,0.0,0.000,653601.2,653601.2,391,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491560164,1827497.00
04/07/2017 06:15,2,0.000,ALERT,211.03,299.37,60.012,1491560103,"201051344001093","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,655241.1,655241.1,389,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491560166,1827498.00
04/07/2017 06:15,2,0.000,ALERT,211.03,298.77,60.002,1491560103,"201051344000900","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,674770.8,674770.8,391,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491560168,1827499.00
04/07/2017 06:15,2,0.000,ALERT,211.25,297.87,59.996,1491560103,"201051344000648","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,664354.0,664354.0,388,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491560170,1827500.00
04/07/2017 06:15,2,0.000,ALERT,211.25,299.37,59.970,1491560103,"201051344000569","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,676995.7,676995.7,387,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491560172,1827501.00
04/07/2017 06:15,2,0.000,ALERT,211.25,299.07,60.002,1491560103,"201051344000983","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,667726.7,667726.7,387,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491560173,1827502.00
04/07/2017 06:15,2,0.000,ALERT,211.25,298.47,60.002,1491560103,"201051344001158","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,653583.5,653583.5,390,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491560175,1827503.00
04/07/2017 06:15,2,0.000,ALERT,211.48,299.07,60.002,1491560103,"201051344000576","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,667569.0,667569.0,391,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491560177,1827504.00
04/07/2017 06:15,2,0.000,ALERT,210.12,296.36,59.996,1491560103,"274151322000087","219011344069620",0.00,2.50,0,294.26,298.77,0.0,0.0,0.000,864878.0,864878.0,393,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491560179,1827505.00
04/07/2017 06:30,2,0.000,ALERT,211.70,298.77,59.975,1491561003,"201051344000645","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,666735.7,666735.7,391,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561005,1827506.00
04/07/2017 06:30,2,0.000,ALERT,210.57,297.57,59.970,1491561003,"274151322000085","219011344069620",0.00,1.50,0,295.16,299.97,0.0,0.0,0.000,890241.3,890241.3,389,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561007,1827507.00
04/07/2017 06:30,2,0.000,ALERT,211.93,298.77,59.975,1491561003,"201051344000633","219011344069620",0.00,1.00,0,295.16,300.27,0.0,0.0,0.000,653182.0,653182.0,392,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561009,1827508.00
04/07/2017 06:30,2,0.000,ALERT,211.48,298.77,59.922,1491561003,"201051344000469","219011344069620",0.00,0.50,0,295.76,300.27,0.0,0.0,0.000,655883.2,655883.2,390,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561011,1827509.00
04/07/2017 06:30,2,0.000,ALERT,211.25,299.07,60.007,1491561003,"201051344000646","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,649521.7,649521.7,392,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491561013,1827510.00
04/07/2017 06:30,2,0.000,ALERT,210.35,297.57,59.954,1491561003,"274151322000052","219011344069620",0.00,1.00,0,294.86,299.97,0.0,0.0,0.000,921989.7,921989.7,390,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561014,1827511.00
04/07/2017 06:30,2,0.000,ALERT,211.70,299.67,59.954,1491561003,"201051344000585","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,660359.8,660359.8,392,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561016,1827512.00
04/07/2017 06:30,2,0.000,ALERT,211.25,299.67,59.965,1491561003,"201051344001230","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,653831.0,653831.0,391,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561018,1827513.00
04/07/2017 06:30,2,0.000,ALERT,212.16,300.57,59.975,1491561003,"201051344000582","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,643866.5,643866.5,389,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561020,1827514.00
04/07/2017 06:30,2,0.000,ALERT,211.25,299.67,59.965,1491561003,"201051344000955","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,662050.4,662050.4,392,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491561022,1827515.00
04/07/2017 06:30,2,0.000,ALERT,210.35,296.66,59.959,1491561003,"274151322000094","219011344069620",0.00,0.50,0,294.86,299.07,0.0,0.0,0.000,752251.6,752251.6,410,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561023,1827516.00
04/07/2017 06:30,2,0.000,ALERT,211.48,299.97,60.007,1491561003,"201051344000579","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,673476.4,673476.4,393,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561025,1827517.00
04/07/2017 06:30,2,0.000,ALERT,211.25,299.97,59.975,1491561003,"201051344000890","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,655853.0,655853.0,390,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491561027,1827518.00
04/07/2017 06:30,2,0.000,ALERT,211.48,299.37,59.965,1491561003,"201051344000438","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,658777.3,658777.3,390,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561029,1827519.00
04/07/2017 06:30,2,0.000,ALERT,211.70,299.07,59.965,1491561003,"201051344000417","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,624535.7,624535.7,391,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491561030,1827520.00
04/07/2017 06:30,2,0.000,ALERT,210.35,298.17,59.965,1491561003,"274151322000083","219011344069620",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,912811.1,912811.1,390,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561032,1827521.00
04/07/2017 06:30,2,0.000,ALERT,211.03,297.57,59.938,1491561003,"274151322000076","219011344069620",0.00,1.00,0,295.16,300.27,0.0,0.0,0.000,972698.8,972698.8,392,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561034,1827522.00
04/07/2017 06:30,2,0.000,ALERT,211.25,299.67,59.975,1491561003,"201051344000868","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,654557.0,654557.0,391,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561036,1827523.00
04/07/2017 06:30,2,0.000,ALERT,210.35,298.77,59.959,1491561003,"274151322000095","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,963426.6,963426.6,391,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491561038,1827524.00
04/07/2017 06:30,2,0.000,ALERT,211.03,298.77,59.975,1491561003,"201051344000988","219011344069620",0.00,1.50,0,294.56,300.57,0.0,0.0,0.000,599654.0,599654.0,389,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561039,1827525.00
04/07/2017 06:30,2,0.000,ALERT,211.48,298.77,60.007,1491561003,"201051344001025","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,657961.1,657961.1,392,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561041,1827526.00
04/07/2017 06:30,2,0.000,ALERT,211.03,298.77,59.970,1491561003,"201051344000458","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,666814.7,666814.7,388,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561043,1827527.00
04/07/2017 06:30,2,0.000,ALERT,211.70,298.47,59.949,1491561003,"201051344000853","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,667100.3,667100.3,388,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561045,1827528.00
04/07/2017 06:30,2,0.000,ALERT,211.93,299.67,59.986,1491561003,"201051344000685","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,658924.2,658924.2,389,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561047,1827529.00
04/07/2017 06:30,2,0.000,ALERT,211.70,299.37,59.981,1491561003,"201051344000917","219011344069620",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,655559.6,655559.6,392,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561048,1827530.00
04/07/2017 06:30,2,0.000,ALERT,211.70,299.67,59.938,1491561003,"201051344001145","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,663395.5,663395.5,390,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561050,1827531.00
04/07/2017 06:30,2,0.000,ALERT,211.70,298.77,59.965,1491561003,"201051344000651","219011344069620",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,652102.4,652102.4,389,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491561052,1827532.00
04/07/2017 06:30,2,0.000,ALERT,210.12,297.26,59.954,1491561003,"274151322000088","219011344069620",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,874662.1,874662.1,392,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561054,1827533.00
04/07/2017 06:30,2,0.000,ALERT,211.03,297.26,59.959,1491561003,"274151322000068","219011344069620",0.00,2.00,0,294.86,298.77,0.0,0.0,0.000,752544.1,752544.1,412,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561056,1827534.00
04/07/2017 06:30,2,0.000,ALERT,211.25,299.37,59.970,1491561003,"201051344001135","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,647892.1,647892.1,391,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561057,1827535.00
04/07/2017 06:30,2,0.000,ALERT,210.80,299.07,59.981,1491561003,"201051344000594","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,668589.7,668589.7,391,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561059,1827536.00
04/07/2017 06:30,2,0.000,ALERT,211.48,299.37,59.949,1491561003,"201051344001203","219011344069620",0.00,0.50,0,297.57,302.98,0.0,0.0,0.000,656407.1,656407.1,391,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491561061,1827537.00
04/07/2017 06:30,2,0.000,ALERT,210.35,297.57,59.970,1491561003,"274151322000054","219011344069620",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,892933.1,892933.1,391,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561063,1827538.00
04/07/2017 06:30,2,0.000,ALERT,211.48,298.17,59.970,1491561003,"201051344000867","219011344069620",0.00,1.50,0,295.76,300.87,0.0,0.0,0.000,653601.2,653601.2,393,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491561065,1827539.00
04/07/2017 06:30,2,0.000,ALERT,211.48,299.37,59.949,1491561003,"201051344001093","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,655241.1,655241.1,391,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561066,1827540.00
04/07/2017 06:30,2,0.000,ALERT,211.25,298.77,59.970,1491561003,"201051344000900","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,674770.8,674770.8,393,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491561068,1827541.00
04/07/2017 06:30,2,0.000,ALERT,211.25,297.87,59.965,1491561003,"201051344000648","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,664354.0,664354.0,390,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491561070,1827542.00
04/07/2017 06:30,2,0.000,ALERT,211.25,299.07,59.928,1491561003,"201051344000569","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,676995.7,676995.7,389,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561072,1827543.00
04/07/2017 06:30,2,0.000,ALERT,211.25,298.47,59.965,1491561003,"201051344000983","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,667726.7,667726.7,389,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491561074,1827544.00
04/07/2017 06:30,2,0.000,ALERT,211.25,298.47,59.965,1491561003,"201051344001158","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,653583.5,653583.5,392,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561076,1827545.00
04/07/2017 06:30,2,0.000,ALERT,211.70,299.07,59.965,1491561003,"201051344000576","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,667569.0,667569.0,393,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561078,1827546.00
04/07/2017 06:30,2,0.000,ALERT,210.35,296.66,59.954,1491561003,"274151322000087","219011344069620",0.00,2.00,0,294.56,298.77,0.0,0.0,0.000,864878.0,864878.0,395,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491561079,1827547.00
04/07/2017 06:45,2,0.000,ALERT,211.93,299.07,59.986,1491561903,"201051344000645","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,666735.7,666735.7,393,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561905,1827548.00
04/07/2017 06:45,2,0.000,ALERT,210.57,297.26,59.986,1491561903,"274151322000085","219011344069620",0.00,1.50,0,294.86,300.57,0.0,0.0,0.000,890241.3,890241.3,391,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561907,1827549.00
04/07/2017 06:45,2,0.000,ALERT,212.16,298.77,59.996,1491561903,"201051344000633","219011344069620",0.00,0.50,0,295.16,300.57,0.0,0.0,0.000,653182.0,653182.0,394,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491561909,1827550.00
04/07/2017 06:45,2,0.000,ALERT,211.70,299.07,59.986,1491561903,"201051344000469","219011344069620",0.00,0.50,0,295.76,300.87,0.0,0.0,0.000,655883.2,655883.2,392,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561911,1827551.00
04/07/2017 06:45,2,0.000,ALERT,211.25,299.07,59.986,1491561903,"201051344000646","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,649521.7,649521.7,394,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561913,1827552.00
04/07/2017 06:45,2,0.000,ALERT,209.90,297.87,59.949,1491561903,"274151322000052","219011344069620",0.00,1.00,0,294.86,300.27,0.0,0.0,0.000,921989.7,921989.7,392,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491561914,1827553.00
04/07/2017 06:45,2,0.000,ALERT,211.03,298.77,59.975,1491561903,"201051344000585","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,660359.8,660359.8,394,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561916,1827554.00
04/07/2017 06:45,2,0.000,ALERT,211.25,299.37,59.991,1491561903,"201051344001230","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,653831.0,653831.0,393,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561918,1827555.00
04/07/2017 06:45,2,0.000,ALERT,211.70,299.97,59.986,1491561903,"201051344000582","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,643866.5,643866.5,391,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561920,1827556.00
04/07/2017 06:45,2,0.000,ALERT,211.03,299.37,59.981,1491561903,"201051344000955","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,662050.4,662050.4,394,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561921,1827557.00
04/07/2017 06:45,2,0.000,ALERT,210.12,296.66,59.986,1491561903,"274151322000094","219011344069620",0.00,0.50,0,294.56,299.97,0.0,0.0,0.000,752251.6,752251.6,412,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561923,1827558.00
04/07/2017 06:45,2,0.000,ALERT,211.48,299.97,59.981,1491561903,"201051344000579","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,673476.4,673476.4,395,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491561925,1827559.00
04/07/2017 06:45,2,0.000,ALERT,211.03,299.67,59.991,1491561903,"201051344000890","219011344069620",0.00,1.00,0,297.26,302.68,0.0,0.0,0.000,655853.0,655853.0,392,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561927,1827560.00
04/07/2017 06:45,2,0.000,ALERT,211.48,299.07,59.996,1491561903,"201051344000438","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,658777.3,658777.3,392,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491561929,1827561.00
04/07/2017 06:45,2,0.000,ALERT,211.48,298.47,60.002,1491561903,"201051344000417","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,624535.7,624535.7,393,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561931,1827562.00
04/07/2017 06:45,2,0.000,ALERT,210.35,297.87,59.986,1491561903,"274151322000083","219011344069620",0.00,1.00,0,295.46,300.57,0.0,0.0,0.000,912811.1,912811.1,392,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491561933,1827563.00
04/07/2017 06:45,2,0.000,ALERT,211.03,296.96,59.981,1491561903,"274151322000076","219011344069620",0.00,1.00,0,294.86,300.57,0.0,0.0,0.000,972698.8,972698.8,394,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561934,1827564.00
04/07/2017 06:45,2,0.000,ALERT,211.25,299.67,59.986,1491561903,"201051344000868","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,654557.0,654557.0,393,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491561936,1827565.00
04/07/2017 06:45,2,0.000,ALERT,210.12,298.17,59.986,1491561903,"274151322000095","219011344069620",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,963426.6,963426.6,393,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491561938,1827566.00
04/07/2017 06:45,2,0.000,ALERT,211.25,298.77,59.991,1491561903,"201051344000988","219011344069620",0.00,1.50,0,294.26,300.57,0.0,0.0,0.000,599654.0,599654.0,391,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491561940,1827567.00
04/07/2017 06:45,2,0.000,ALERT,211.25,298.47,59.996,1491561903,"201051344001025","219011344069620",0.00,0.00,0,296.06,301.77,0.0,0.0,0.000,657961.1,657961.1,394,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561942,1827568.00
04/07/2017 06:45,2,0.000,ALERT,211.25,299.37,59.986,1491561903,"201051344000458","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,666814.7,666814.7,390,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561943,1827569.00
04/07/2017 06:45,2,0.000,ALERT,211.25,298.17,59.986,1491561903,"201051344000853","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,667100.3,667100.3,390,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561945,1827570.00
04/07/2017 06:45,2,0.000,ALERT,211.70,299.07,59.949,1491561903,"201051344000685","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,658924.2,658924.2,391,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561947,1827571.00
04/07/2017 06:45,2,0.000,ALERT,211.48,298.77,59.981,1491561903,"201051344000917","219011344069620",0.00,2.50,0,295.46,300.57,0.0,0.0,0.000,655559.6,655559.6,394,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561949,1827572.00
04/07/2017 06:45,2,0.000,ALERT,211.48,299.37,59.986,1491561903,"201051344001145","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,663395.5,663395.5,392,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561950,1827573.00
04/07/2017 06:45,2,0.000,ALERT,211.25,298.47,59.991,1491561903,"201051344000651","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,652102.4,652102.4,391,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561952,1827574.00
04/07/2017 06:45,2,0.000,ALERT,209.90,297.26,59.970,1491561903,"274151322000088","219011344069620",0.00,1.50,0,294.86,299.67,0.0,0.0,0.000,874662.1,874662.1,394,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561954,1827575.00
04/07/2017 06:45,2,0.000,ALERT,210.80,296.36,59.986,1491561903,"274151322000068","219011344069620",0.00,2.00,0,294.26,299.37,0.0,0.0,0.000,752544.1,752544.1,414,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561956,1827576.00
04/07/2017 06:45,2,0.000,ALERT,210.80,299.07,59.938,1491561903,"201051344001135","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,647892.1,647892.1,393,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561958,1827577.00
04/07/2017 06:45,2,0.000,ALERT,210.80,299.37,59.975,1491561903,"201051344000594","219011344069620",0.00,0.50,0,296.36,301.47,0.0,0.0,0.000,668589.7,668589.7,393,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561959,1827578.00
04/07/2017 06:45,2,0.000,ALERT,211.03,298.77,60.002,1491561903,"201051344001203","219011344069620",0.00,0.50,0,296.66,302.98,0.0,0.0,0.000,656407.1,656407.1,393,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561961,1827579.00
04/07/2017 06:45,2,0.000,ALERT,209.90,297.26,59.970,1491561903,"274151322000054","219011344069620",0.00,2.00,0,294.86,300.27,0.0,0.0,0.000,892933.1,892933.1,393,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561963,1827580.00
04/07/2017 06:45,2,0.000,ALERT,211.48,298.47,59.981,1491561903,"201051344000867","219011344069620",0.00,2.00,0,296.06,301.17,0.0,0.0,0.000,653601.2,653601.2,395,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561965,1827581.00
