ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2017 06:45,2,0.000,ALERT,211.03,299.07,59.991,1491561903,"201051344001093","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,655241.1,655241.1,393,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561967,1827582.00
04/07/2017 06:45,2,0.000,ALERT,211.25,299.07,59.991,1491561903,"201051344000900","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,674770.8,674770.8,395,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491561968,1827583.00
04/07/2017 06:45,2,0.000,ALERT,211.48,298.17,59.986,1491561903,"201051344000648","219011344069620",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,664354.0,664354.0,392,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561970,1827584.00
04/07/2017 06:45,2,0.000,ALERT,211.03,299.07,59.991,1491561903,"201051344000569","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,676995.7,676995.7,391,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561972,1827585.00
04/07/2017 06:45,2,0.000,ALERT,211.25,299.07,59.991,1491561903,"201051344000983","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,667726.7,667726.7,391,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561974,1827586.00
04/07/2017 06:45,2,0.000,ALERT,211.25,298.47,59.996,1491561903,"201051344001158","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,653583.5,653583.5,394,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561976,1827587.00
04/07/2017 06:45,2,0.000,ALERT,211.70,299.37,59.991,1491561903,"201051344000576","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,667569.0,667569.0,395,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561978,1827588.00
04/07/2017 06:45,2,0.000,ALERT,210.12,296.06,59.986,1491561903,"274151322000087","219011344069620",0.00,2.00,0,294.26,299.37,0.0,0.0,0.000,864878.0,864878.0,397,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491561979,1827589.00
04/07/2017 07:00,2,0.000,ALERT,211.48,298.77,59.991,1491562803,"201051344000645","219011344069620",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,666735.7,666735.7,395,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491562805,1827590.00
04/07/2017 07:00,2,0.000,ALERT,209.90,296.96,59.996,1491562803,"274151322000085","219011344069620",0.00,1.50,0,294.86,302.68,0.0,0.0,0.000,890241.3,890241.3,393,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491562807,1827591.00
04/07/2017 07:00,2,0.000,ALERT,211.93,298.77,60.039,1491562803,"201051344000633","219011344069620",0.00,0.50,0,295.46,300.27,0.0,0.0,0.000,653182.0,653182.0,396,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491562808,1827592.00
04/07/2017 07:00,2,0.000,ALERT,211.03,298.47,59.986,1491562803,"201051344000469","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,655883.2,655883.2,394,0,0,0,L,1122011218,0,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491562810,1827593.00
04/07/2017 07:00,2,0.000,ALERT,210.57,298.17,59.949,1491562803,"201051344000646","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,649521.7,649521.7,396,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491562812,1827594.00
04/07/2017 07:00,2,0.000,ALERT,209.44,297.57,59.986,1491562803,"274151322000052","219011344069620",0.00,1.00,0,294.56,303.28,0.0,0.0,0.000,921989.7,921989.7,394,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491562814,1827595.00
04/07/2017 07:00,2,0.000,ALERT,211.03,298.77,59.996,1491562803,"201051344000585","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,660359.8,660359.8,396,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491562816,1827596.00
04/07/2017 07:00,2,0.000,ALERT,210.80,299.07,59.981,1491562803,"201051344001230","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,653831.0,653831.0,395,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491562817,1827597.00
04/07/2017 07:00,2,0.000,ALERT,211.48,299.67,59.986,1491562803,"201051344000582","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,643866.5,643866.5,393,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491562819,1827598.00
04/07/2017 07:00,2,0.000,ALERT,210.57,298.77,59.986,1491562803,"201051344000955","219011344069620",0.00,1.00,0,297.26,300.57,0.0,0.0,0.000,662050.4,662050.4,396,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491562821,1827599.00
04/07/2017 07:00,2,0.000,ALERT,209.67,296.06,60.007,1491562803,"274151322000094","219011344069620",0.00,0.50,0,294.26,302.68,0.0,0.0,0.000,752251.6,752251.6,414,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491562823,1827600.00
04/07/2017 07:00,2,0.000,ALERT,211.25,299.37,59.996,1491562803,"201051344000579","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,673476.4,673476.4,397,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491562825,1827601.00
04/07/2017 07:00,2,0.000,ALERT,210.80,299.07,59.965,1491562803,"201051344000890","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,655853.0,655853.0,394,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491562826,1827602.00
04/07/2017 07:00,2,0.000,ALERT,211.25,298.77,59.986,1491562803,"201051344000438","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,658777.3,658777.3,394,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491562828,1827603.00
04/07/2017 07:00,2,0.000,ALERT,211.25,298.47,59.991,1491562803,"201051344000417","219011344069620",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,624535.7,624535.7,395,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491562830,1827604.00
04/07/2017 07:00,2,0.000,ALERT,209.90,296.66,59.970,1491562803,"274151322000083","219011344069620",0.00,1.00,0,295.16,303.88,0.0,0.0,0.000,912811.1,912811.1,394,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491562832,1827605.00
04/07/2017 07:00,2,0.000,ALERT,210.35,296.66,59.959,1491562803,"274151322000076","219011344069620",0.00,1.00,0,294.56,302.98,0.0,0.0,0.000,972698.8,972698.8,396,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491562834,1827606.00
04/07/2017 07:00,2,0.000,ALERT,211.25,299.37,60.028,1491562803,"201051344000868","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,654557.0,654557.0,395,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491562835,1827607.00
04/07/2017 07:00,2,0.000,ALERT,209.90,297.87,60.023,1491562803,"274151322000095","219011344069620",0.00,0.50,0,295.76,304.18,0.0,0.0,0.000,963426.6,963426.6,395,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491562837,1827608.00
04/07/2017 07:00,2,0.000,ALERT,211.03,298.77,59.959,1491562803,"201051344000988","219011344069620",0.00,1.50,0,294.56,300.27,0.0,0.0,0.000,599654.0,599654.0,393,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491562839,1827609.00
04/07/2017 07:00,2,0.000,ALERT,210.80,297.87,60.034,1491562803,"201051344001025","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,657961.1,657961.1,396,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491562841,1827610.00
04/07/2017 07:00,2,0.000,ALERT,211.03,298.77,59.986,1491562803,"201051344000458","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,666814.7,666814.7,392,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491562843,1827611.00
04/07/2017 07:00,2,0.000,ALERT,211.70,298.77,59.986,1491562803,"201051344000853","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,667100.3,667100.3,392,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491562844,1827612.00
04/07/2017 07:00,2,0.000,ALERT,211.48,298.77,59.986,1491562803,"201051344000685","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,658924.2,658924.2,393,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491562846,1827613.00
04/07/2017 07:00,2,0.000,ALERT,211.03,298.17,59.959,1491562803,"201051344000917","219011344069620",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,655559.6,655559.6,396,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491562848,1827614.00
04/07/2017 07:00,2,0.000,ALERT,211.25,298.77,59.981,1491562803,"201051344001145","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,663395.5,663395.5,394,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491562850,1827615.00
04/07/2017 07:00,2,0.000,ALERT,211.03,297.87,59.975,1491562803,"201051344000651","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,652102.4,652102.4,393,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491562852,1827616.00
04/07/2017 07:00,2,0.000,ALERT,209.22,296.06,59.996,1491562803,"274151322000088","219011344069620",0.00,1.50,0,294.26,302.68,0.0,0.0,0.000,874662.1,874662.1,396,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491562853,1827617.00
04/07/2017 07:00,2,0.000,ALERT,210.35,295.76,59.975,1491562803,"274151322000068","219011344069620",0.00,2.00,0,293.96,302.07,0.0,0.0,0.000,752544.1,752544.1,416,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491562855,1827618.00
04/07/2017 07:00,2,0.000,ALERT,210.80,298.77,59.975,1491562803,"201051344001135","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,647892.1,647892.1,395,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491562857,1827619.00
04/07/2017 07:00,2,0.000,ALERT,210.80,299.07,59.991,1491562803,"201051344000594","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,668589.7,668589.7,395,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491562859,1827620.00
04/07/2017 07:00,2,0.000,ALERT,211.25,298.47,59.959,1491562803,"201051344001203","219011344069620",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,656407.1,656407.1,395,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491562861,1827621.00
04/07/2017 07:00,2,0.000,ALERT,209.44,296.96,59.991,1491562803,"274151322000054","219011344069620",0.00,2.00,0,294.56,303.28,0.0,0.0,0.000,892933.1,892933.1,395,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491562862,1827622.00
04/07/2017 07:00,2,0.000,ALERT,211.03,297.87,59.986,1491562803,"201051344000867","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,653601.2,653601.2,397,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491562864,1827623.00
04/07/2017 07:00,2,0.000,ALERT,210.80,298.17,59.986,1491562803,"201051344001093","219011344069620",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,655241.1,655241.1,395,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491562866,1827624.00
04/07/2017 07:00,2,0.000,ALERT,210.80,298.47,59.981,1491562803,"201051344000900","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,674770.8,674770.8,397,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491562868,1827625.00
04/07/2017 07:00,2,0.000,ALERT,211.25,298.17,59.986,1491562803,"201051344000648","219011344069620",0.00,0.00,0,295.76,300.87,0.0,0.0,0.000,664354.0,664354.0,394,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491562870,1827626.00
04/07/2017 07:00,2,0.000,ALERT,211.25,299.07,59.996,1491562803,"201051344000569","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,676995.7,676995.7,393,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491562871,1827627.00
04/07/2017 07:00,2,0.000,ALERT,211.03,298.77,59.944,1491562803,"201051344000983","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,667726.7,667726.7,393,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491562873,1827628.00
04/07/2017 07:00,2,0.000,ALERT,211.25,298.47,59.986,1491562803,"201051344001158","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,653583.5,653583.5,396,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491562875,1827629.00
04/07/2017 07:00,2,0.000,ALERT,211.48,299.07,59.981,1491562803,"201051344000576","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,667569.0,667569.0,397,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491562877,1827630.00
04/07/2017 07:00,2,0.000,ALERT,209.67,295.16,59.975,1491562803,"274151322000087","219011344069620",0.00,2.00,0,293.66,302.37,0.0,0.0,0.000,864878.0,864878.0,399,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491562879,1827631.00
04/07/2017 07:15,2,0.000,ALERT,211.93,299.37,59.965,1491563703,"201051344000645","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,666735.7,666735.7,397,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491563705,1827632.00
04/07/2017 07:15,2,0.018,ALERT,210.12,296.66,59.959,1491563703,"274151322000085","219011344069620",28.75,1.00,0,294.56,298.47,0.0,0.0,0.000,890241.3,890241.3,395,0,0,0,L,1151911521,0,121.10,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1491563707,1827633.00
04/07/2017 07:15,2,0.000,ALERT,211.93,299.07,59.970,1491563703,"201051344000633","219011344069620",0.00,0.50,0,294.86,299.97,0.0,0.0,0.000,653182.0,653182.0,398,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491563709,1827634.00
04/07/2017 07:15,2,0.000,ALERT,211.48,299.07,59.959,1491563703,"201051344000469","219011344069620",0.00,0.50,0,295.76,300.27,0.0,0.0,0.000,655883.2,655883.2,396,0,0,0,L,1122011218,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491563711,1827635.00
04/07/2017 07:15,2,0.000,ALERT,211.03,298.77,59.965,1491563703,"201051344000646","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,649521.7,649521.7,398,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491563712,1827636.00
04/07/2017 07:15,2,0.041,ALERT,209.90,297.26,59.949,1491563703,"274151322000052","219011344069620",29.04,1.00,0,294.26,298.77,0.0,0.0,0.000,921989.7,921989.7,396,0,0,0,L,1151911521,0,120.20,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1491563714,1827637.00
04/07/2017 07:15,2,0.000,ALERT,211.25,298.77,59.959,1491563703,"201051344000585","219011344069620",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,660359.8,660359.8,398,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491563716,1827638.00
04/07/2017 07:15,2,0.000,ALERT,211.25,299.07,59.922,1491563703,"201051344001230","219011344069620",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,653831.0,653831.0,397,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491563718,1827639.00
04/07/2017 07:15,2,0.000,ALERT,211.70,299.97,59.959,1491563703,"201051344000582","219011344069620",0.00,0.00,0,297.57,300.87,0.0,0.0,0.000,643866.5,643866.5,395,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491563719,1827640.00
04/07/2017 07:15,2,0.000,ALERT,210.80,298.77,59.949,1491563703,"201051344000955","219011344069620",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,662050.4,662050.4,398,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491563721,1827641.00
04/07/2017 07:15,2,0.000,ALERT,209.90,295.76,59.986,1491563703,"274151322000094","219011344069620",0.00,0.00,0,294.26,297.57,0.0,0.0,0.000,752251.6,752251.6,416,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491563723,1827642.00
04/07/2017 07:15,2,0.000,ALERT,211.48,299.67,59.970,1491563703,"201051344000579","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,673476.4,673476.4,399,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491563725,1827643.00
04/07/2017 07:15,2,0.000,ALERT,211.03,299.07,59.965,1491563703,"201051344000890","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,655853.0,655853.0,396,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491563727,1827644.00
04/07/2017 07:15,2,0.000,ALERT,211.48,298.77,59.970,1491563703,"201051344000438","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,658777.3,658777.3,396,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491563729,1827645.00
04/07/2017 07:15,2,0.000,ALERT,211.48,298.47,59.965,1491563703,"201051344000417","219011344069620",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,624535.7,624535.7,397,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491563730,1827646.00
04/07/2017 07:15,2,0.020,ALERT,209.90,296.66,59.970,1491563703,"274151322000083","219011344069620",28.63,0.50,0,294.86,298.77,0.0,0.0,0.000,912811.1,912811.1,396,0,0,0,L,1151911521,0,120.65,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1491563732,1827647.00
04/07/2017 07:15,2,0.018,ALERT,210.57,296.66,59.986,1491563703,"274151322000076","219011344069620",29.76,1.00,0,294.56,298.77,0.0,0.0,0.000,972698.8,972698.8,398,0,0,0,L,1151911521,0,121.10,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1491563734,1827648.00
04/07/2017 07:15,2,0.000,ALERT,211.25,299.37,59.959,1491563703,"201051344000868","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,654557.0,654557.0,397,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491563736,1827649.00
04/07/2017 07:15,2,0.012,ALERT,209.90,297.26,59.986,1491563703,"274151322000095","219011344069620",28.80,0.00,0,295.76,299.07,0.0,0.0,0.000,963426.6,963426.6,397,0,0,0,L,1151911521,0,121.10,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1491563738,1827650.00
04/07/2017 07:15,2,0.000,ALERT,211.48,299.37,59.949,1491563703,"201051344000988","219011344069620",0.00,1.50,0,294.56,300.27,0.0,0.0,0.000,599654.0,599654.0,395,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491563739,1827651.00
04/07/2017 07:15,2,0.000,ALERT,211.48,298.47,59.975,1491563703,"201051344001025","219011344069620",0.00,0.00,0,296.06,301.17,0.0,0.0,0.000,657961.1,657961.1,398,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491563741,1827652.00
04/07/2017 07:15,2,0.000,ALERT,211.48,299.37,59.970,1491563703,"201051344000458","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,666814.7,666814.7,394,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491563743,1827653.00
04/07/2017 07:15,2,0.000,ALERT,212.16,299.37,59.954,1491563703,"201051344000853","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,667100.3,667100.3,394,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491563745,1827654.00
04/07/2017 07:15,2,0.000,ALERT,211.93,299.37,59.975,1491563703,"201051344000685","219011344069620",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,658924.2,658924.2,395,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491563747,1827655.00
04/07/2017 07:15,2,0.000,ALERT,211.70,299.37,59.975,1491563703,"201051344001145","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,663395.5,663395.5,396,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491563750,1827656.00
04/07/2017 07:15,2,0.000,ALERT,211.70,298.77,59.996,1491563703,"201051344000651","219011344069620",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,652102.4,652102.4,395,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491563752,1827657.00
04/07/2017 07:15,2,0.008,ALERT,208.99,296.06,59.981,1491563703,"274151322000088","219011344069620",27.51,1.50,0,294.26,298.17,0.0,0.0,0.000,874662.1,874662.1,398,0,0,0,L,1151911521,0,120.88,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1491563754,1827658.00
04/07/2017 07:15,2,0.000,ALERT,210.35,295.76,59.991,1491563703,"274151322000068","219011344069620",0.00,2.00,0,293.96,297.26,0.0,0.0,0.000,752544.1,752544.1,418,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491563755,1827659.00
04/07/2017 07:15,2,0.000,ALERT,211.25,299.07,59.996,1491563703,"201051344001135","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,647892.1,647892.1,397,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491563757,1827660.00
04/07/2017 07:15,2,0.000,ALERT,211.25,300.27,59.949,1491563703,"201051344000594","219011344069620",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,668589.7,668589.7,397,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491563759,1827661.00
04/07/2017 07:15,2,0.000,ALERT,211.25,298.47,59.959,1491563703,"201051344001203","219011344069620",0.00,0.50,0,296.66,302.07,0.0,0.0,0.000,656407.1,656407.1,397,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491563761,1827662.00
04/07/2017 07:15,2,0.014,ALERT,209.90,296.66,59.996,1491563703,"274151322000054","219011344069620",29.36,2.00,0,294.56,298.47,0.0,0.0,0.000,892933.1,892933.1,397,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1491563763,1827663.00
04/07/2017 07:15,2,0.000,ALERT,211.70,299.07,60.007,1491563703,"201051344000867","219011344069620",0.00,2.00,0,295.46,301.17,0.0,0.0,0.000,653601.2,653601.2,399,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491563764,1827664.00
04/07/2017 07:15,2,0.000,ALERT,211.25,299.07,59.965,1491563703,"201051344001093","219011344069620",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,655241.1,655241.1,397,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491563766,1827665.00
04/07/2017 07:15,2,0.000,ALERT,211.48,299.67,59.970,1491563703,"201051344000900","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,674770.8,674770.8,399,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491563768,1827666.00
04/07/2017 07:15,2,0.000,ALERT,211.70,298.77,60.012,1491563703,"201051344000648","219011344069620",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,664354.0,664354.0,396,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491563770,1827667.00
04/07/2017 07:15,2,0.000,ALERT,211.70,299.97,60.023,1491563703,"201051344000569","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,676995.7,676995.7,395,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491563772,1827668.00
04/07/2017 07:15,2,0.000,ALERT,211.48,299.37,59.981,1491563703,"201051344000983","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,667726.7,667726.7,395,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491563774,1827669.00
04/07/2017 07:15,2,0.000,ALERT,211.70,299.37,59.991,1491563703,"201051344001158","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,653583.5,653583.5,398,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491563775,1827670.00
04/07/2017 07:15,2,0.000,ALERT,212.16,299.67,60.028,1491563703,"201051344000576","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,667569.0,667569.0,399,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491563777,1827671.00
04/07/2017 07:15,2,0.029,ALERT,210.12,296.36,59.996,1491563703,"274151322000087","219011344069620",28.07,2.00,0,293.66,297.87,0.0,0.0,0.000,864878.0,864878.0,401,0,0,0,L,1151911521,0,120.88,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1491563779,1827672.00
04/07/2017 07:15,2,0.000,ALERT,211.48,298.77,59.986,1491563703,"201051344000917","219011344069620",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,655559.6,655559.6,398,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491563781,1827673.00
04/07/2017 07:30,2,0.195,ALERT,211.70,336.64,60.018,1491564604,"201051344000645","219011344069620",25.43,2.00,0,297.57,354.37,5.0,2.9,0.000,666736.0,666736.0,399,0,0,0,L,1122011218,0,120.88,121.55,0100,-1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1491564606,1827674.00
04/07/2017 07:30,2,0.088,ALERT,210.12,321.31,60.034,1491564604,"274151322000085","219011344069620",26.48,1.00,0,294.26,335.14,2.4,0.4,0.000,890241.3,890241.3,397,0,0,0,L,1151911521,0,121.10,120.88,0100,2,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1491564608,1827675.00
04/07/2017 07:30,2,0.217,ALERT,211.93,329.73,60.028,1491564604,"201051344000633","219011344069620",23.50,0.50,0,295.46,336.34,5.2,3.1,0.000,653182.2,653182.2,400,0,0,0,L,1122011218,0,120.88,121.55,0100,1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1491564609,1827676.00
04/07/2017 07:30,2,0.215,ALERT,211.48,336.34,60.018,1491564604,"201051344000469","219011344069620",27.91,0.50,0,296.36,349.56,6.1,4.0,0.009,655883.6,655883.6,398,0,0,0,L,1122011218,0,120.20,121.78,0100,-2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1491564611,1827677.00
04/07/2017 07:30,2,0.209,ALERT,211.03,331.83,60.007,1491564604,"201051344000646","219011344069620",24.01,0.50,0,296.36,335.14,5.1,3.0,0.000,649521.9,649521.9,400,0,0,0,L,1122011218,0,121.55,120.42,0100,-2,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1491564613,1827678.00
04/07/2017 07:30,2,0.113,ALERT,209.67,340.25,59.991,1491564604,"274151322000052","219011344069620",28.49,1.50,0,294.26,341.75,3.3,1.2,0.000,921989.7,921989.7,398,0,0,0,L,1151911521,0,120.20,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1491564615,1827679.00
04/07/2017 07:30,2,0.195,ALERT,211.25,329.13,59.991,1491564604,"201051344000585","219011344069620",23.91,1.50,0,295.76,344.45,4.8,2.7,0.000,660360.0,660360.0,400,0,0,0,L,1122011218,0,120.88,120.88,0100,-2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1491564617,1827680.00
04/07/2017 07:30,2,0.191,ALERT,211.25,300.57,60.012,1491564604,"201051344001230","219011344069620",21.03,1.00,0,296.96,301.47,4.1,2.0,0.000,653831.1,653831.1,399,0,0,0,L,1122011218,0,121.33,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1491564618,1827681.00
04/07/2017 07:30,2,0.213,ALERT,211.70,333.93,60.007,1491564604,"201051344000582","219011344069620",24.15,0.50,0,297.87,335.14,5.2,3.1,0.000,643866.8,643866.8,397,0,0,0,L,1122011218,0,121.33,120.88,0100,-1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1491564620,1827682.00
04/07/2017 07:30,2,0.219,ALERT,210.80,335.74,59.986,1491564604,"201051344000955","219011344069620",27.65,1.00,0,296.96,347.46,6.1,4.0,0.009,662050.8,662050.8,400,0,0,0,L,1122011218,0,120.88,120.65,0100,-1,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1491564622,1827683.00
04/07/2017 07:30,2,0.000,ALERT,210.12,296.36,60.007,1491564604,"274151322000094","219011344069620",42.94,0.50,0,294.56,407.27,0.0,0.0,0.000,752251.6,752251.6,418,0,0,0,L,1151911521,0,120.20,121.55,0002,-1,0,0,0,0,0,0,136,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1491564624,1827684.00
04/07/2017 07:30,2,0.221,ALERT,211.48,335.74,60.018,1491564604,"201051344000579","219011344069620",27.83,1.50,0,297.87,350.47,6.3,4.1,0.004,673476.8,673476.8,401,0,0,0,L,1122011218,0,120.42,121.10,0100,-2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1491564626,1827685.00
04/07/2017 07:30,2,0.203,ALERT,211.03,336.04,60.007,1491564604,"201051344000890","219011344069620",27.61,1.50,0,297.26,349.86,5.7,3.6,0.000,655853.3,655853.3,398,0,0,0,L,1122011218,0,121.55,119.97,0100,1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1491564628,1827686.00
04/07/2017 07:30,2,0.219,ALERT,211.48,336.94,60.023,1491564604,"201051344000438","219011344069620",28.45,0.50,0,296.96,354.37,6.3,4.2,0.009,658777.7,658777.7,398,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1491564630,1827687.00
04/07/2017 07:30,2,0.275,ALERT,211.48,337.24,60.018,1491564604,"201051344000417","219011344069620",23.95,1.00,0,296.36,354.07,6.7,4.5,0.000,624536.2,624536.2,399,0,0,0,L,1122011218,0,121.10,120.65,0100,-1,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1491564631,1827688.00
04/07/2017 07:30,2,0.094,ALERT,209.90,328.22,60.012,1491564604,"274151322000083","219011344069620",25.80,1.00,0,294.86,334.84,2.4,0.4,0.000,912811.1,912811.1,398,0,0,0,L,1151911521,0,120.65,121.10,0100,-2,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1491564633,1827689.00
04/07/2017 07:30,2,0.104,ALERT,210.35,335.44,60.002,1491564604,"274151322000076","219011344069620",27.91,1.50,0,294.56,346.56,3.0,1.0,0.004,972698.8,972698.8,400,0,0,0,L,1151911521,0,120.88,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1491564635,1827690.00
04/07/2017 07:30,2,0.182,ALERT,211.25,335.74,60.012,1491564604,"201051344000868","219011344069620",27.31,1.50,0,297.57,350.77,5.1,3.0,0.009,654557.3,654557.3,399,0,0,0,L,1122011218,0,120.20,121.55,0100,-1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1491564637,1827691.00
04/07/2017 07:30,2,0.082,ALERT,209.90,327.02,59.981,1491564604,"274151322000095","219011344069620",27.87,0.50,0,295.76,334.24,2.3,0.3,0.000,963426.6,963426.6,399,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1491564639,1827692.00
04/07/2017 07:30,2,0.131,ALERT,211.03,300.27,60.002,1491564604,"201051344000988","219011344069620",20.93,1.50,0,294.56,301.77,2.8,0.8,0.000,599654.1,599654.1,397,0,0,0,L,1122011218,0,119.97,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1491564640,1827693.00
04/07/2017 07:30,2,0.188,ALERT,211.03,335.74,60.012,1491564604,"201051344001025","219011344069620",27.06,0.50,0,296.66,350.47,5.2,3.1,0.000,657961.4,657961.4,400,0,0,0,L,1122011218,0,120.88,120.42,0100,-2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1491564642,1827694.00
04/07/2017 07:30,2,0.199,ALERT,211.48,335.74,60.007,1491564604,"201051344000458","219011344069620",27.69,3.00,0,297.57,348.06,5.6,3.5,0.004,666815.0,666815.0,396,0,0,0,L,1122011218,0,120.42,121.33,0100,-1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1491564644,1827695.00
04/07/2017 07:30,2,0.182,ALERT,211.93,337.84,60.012,1491564604,"201051344000853","219011344069620",26.72,1.50,0,297.26,352.27,5.0,2.9,0.000,667100.5,667100.5,396,0,0,0,L,1122011218,0,120.88,121.55,0100,1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1491564646,1827696.00
04/07/2017 07:30,2,0.221,ALERT,211.70,332.43,60.002,1491564604,"201051344000685","219011344069620",22.98,1.00,0,297.26,336.34,5.2,3.0,0.000,658924.4,658924.4,397,0,0,0,L,1122011218,0,122.23,120.42,0100,-2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1491564648,1827697.00
04/07/2017 07:30,2,0.164,ALERT,211.48,332.13,60.007,1491564604,"201051344000917","219011344069620",25.80,2.50,0,296.06,335.74,4.3,2.3,0.000,655559.8,655559.8,400,0,0,0,L,1122011218,0,121.33,120.88,0100,-1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1491564650,1827698.00
04/07/2017 07:30,2,0.168,ALERT,211.70,331.83,60.007,1491564604,"201051344001145","219011344069620",25.01,1.00,0,297.87,336.64,4.3,2.2,0.000,663395.6,663395.6,398,0,0,0,L,1122011218,0,121.33,120.65,0100,1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1491564651,1827699.00
04/07/2017 07:30,2,0.229,ALERT,211.48,359.18,60.018,1491564604,"201051344000651","219011344069620",25.66,0.00,0,296.66,360.38,6.0,3.9,0.000,652102.8,652102.8,397,0,0,0,L,1122011218,0,121.78,120.42,0100,-1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1491564653,1827700.00
04/07/2017 07:30,2,0.092,ALERT,209.44,334.54,60.002,1491564604,"274151322000088","219011344069620",25.37,2.00,0,294.26,347.76,2.4,0.4,0.000,874662.1,874662.1,400,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1491564655,1827701.00
04/07/2017 07:30,2,0.006,ALERT,210.57,295.76,59.996,1491564604,"274151322000068","219011344069620",43.63,2.00,0,293.66,413.59,0.0,0.0,0.000,752544.1,752544.1,420,0,0,0,L,1151911521,0,120.88,121.55,0002,1,0,0,0,0,0,0,164,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1491564657,1827702.00
04/07/2017 07:30,2,0.182,ALERT,211.03,334.54,60.007,1491564604,"201051344001135","219011344069620",27.15,1.00,0,297.26,351.67,5.0,2.9,0.004,647892.4,647892.4,399,0,0,0,L,1122011218,0,121.10,120.42,0100,0,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1491564659,1827703.00
04/07/2017 07:30,2,0.213,ALERT,211.03,335.44,59.986,1491564604,"201051344000594","219011344069620",25.92,1.00,0,297.26,350.47,5.6,3.5,0.004,668590.0,668590.0,399,0,0,0,L,1122011218,0,120.20,121.10,0100,-2,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1491564660,1827704.00
04/07/2017 07:30,2,0.209,ALERT,211.25,336.34,59.959,1491564604,"201051344001203","219011344069620",24.31,0.50,0,296.66,354.07,5.2,3.1,0.000,656407.3,656407.3,399,0,0,0,L,1122011218,0,121.78,120.20,0100,-1,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1491564662,1827705.00
04/07/2017 07:30,2,0.104,ALERT,209.67,334.24,59.991,1491564604,"274151322000054","219011344069620",27.69,2.50,0,294.56,347.76,2.9,0.9,0.009,892933.1,892933.1,399,0,0,0,L,1151911521,0,120.65,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1491564664,1827706.00
04/07/2017 07:30,2,0.186,ALERT,210.35,333.63,60.002,1491564604,"201051344000867","219011344069620",27.17,2.00,0,296.66,354.97,5.2,3.0,0.004,653601.5,653601.5,401,0,0,0,L,1122011218,0,120.20,120.65,0100,-1,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1491564666,1827707.00
04/07/2017 07:30,2,0.250,ALERT,210.57,349.26,59.991,1491564604,"201051344001093","219011344069620",25.62,2.00,0,296.96,350.17,6.5,4.3,0.000,655241.5,655241.5,399,0,0,0,L,1122011218,0,120.88,119.97,0100,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1491564668,1827708.00
04/07/2017 07:30,2,0.133,ALERT,211.25,336.34,59.991,1491564604,"201051344000900","219011344069620",26.24,1.50,0,297.26,351.97,3.6,1.5,0.009,674770.8,674770.8,401,0,0,0,L,1122011218,0,120.65,121.33,0100,-1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1491564669,1827709.00
04/07/2017 07:30,2,0.209,ALERT,211.25,335.74,60.002,1491564604,"201051344000648","219011344069620",27.21,0.50,0,296.66,349.86,5.7,3.6,0.009,664354.4,664354.4,398,0,0,0,L,1122011218,0,119.97,121.55,0100,-2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1491564671,1827710.00
04/07/2017 07:30,2,0.219,ALERT,211.25,335.74,60.002,1491564604,"201051344000569","219011344069620",25.29,2.00,0,297.87,350.77,5.6,3.5,0.000,676996.0,676996.0,397,0,0,0,L,1122011218,0,119.97,121.55,0100,-1,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1491564673,1827711.00
04/07/2017 07:30,2,0.184,ALERT,211.25,335.74,59.996,1491564604,"201051344000983","219011344069620",27.83,2.00,0,297.57,350.77,5.2,3.1,0.004,667727.0,667727.0,397,0,0,0,L,1122011218,0,120.42,121.10,0100,1,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1491564675,1827712.00
04/07/2017 07:30,2,0.205,ALERT,211.25,335.74,59.970,1491564604,"201051344001158","219011344069620",24.69,0.50,0,296.96,351.07,5.1,3.0,0.000,653583.8,653583.8,400,0,0,0,L,1122011218,0,119.97,121.10,0100,1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1491564677,1827713.00
04/07/2017 07:30,2,0.244,ALERT,211.70,336.94,60.028,1491564604,"201051344000576","219011344069620",24.07,1.50,0,297.26,349.26,6.0,3.9,0.004,667569.3,667569.3,401,0,0,0,L,1122011218,0,120.65,121.33,0100,-2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1491564679,1827714.00
04/07/2017 07:30,2,0.104,ALERT,209.67,325.82,59.986,1491564604,"274151322000087","219011344069620",25.84,2.00,0,293.36,326.72,2.7,0.7,0.000,864878.0,864878.0,403,0,0,0,L,1151911521,0,120.42,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1491564681,1827715.00
04/07/2017 07:45,2,0.361,ACTIVE,212.61,339.34,59.986,1491565503,"201051344000645","219011344069620",29.70,3.00,0,296.96,343.25,10.9,8.6,0.049,666737.3,666737.3,401,0,0,0,L,1122011218,0,121.33,122.01,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491565504,1827716.00
04/07/2017 07:45,2,0.271,ACTIVE,210.57,336.04,59.965,1491565503,"274151322000085","219011344069620",29.28,3.00,0,294.86,344.76,8.1,5.9,0.040,890241.9,890241.9,399,0,0,0,L,1151911521,0,121.55,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491565505,1827717.00
04/07/2017 07:45,2,0.377,ACTIVE,212.83,340.25,59.965,1491565503,"201051344000633","219011344069620",29.82,2.00,0,295.76,345.06,11.4,9.1,0.049,653183.7,653183.7,402,0,0,0,L,1122011218,0,121.55,122.01,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491565506,1827718.00
04/07/2017 07:45,2,0.391,ACTIVE,212.38,338.74,59.970,1491565503,"201051344000469","219011344069620",30.57,2.00,0,296.66,342.95,12.1,9.7,0.062,655885.2,655885.2,400,0,0,0,L,1122011218,0,120.65,122.01,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491565507,1827719.00
04/07/2017 07:45,2,0.299,ACTIVE,211.25,345.66,59.970,1491565503,"201051344000646","219011344069620",31.99,2.00,0,296.96,348.96,9.7,7.5,0.040,649523.1,649523.1,402,0,0,0,L,1122011218,0,121.78,120.65,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491565508,1827720.00
04/07/2017 07:45,2,0.336,ALERT,210.35,344.15,59.970,1491565503,"274151322000052","219011344069620",31.75,3.00,0,295.46,350.77,10.8,8.5,0.057,921990.9,921990.9,400,0,0,0,L,1151911521,0,120.65,121.55,0002,2,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491565510,1827721.00
04/07/2017 07:45,2,0.312,ACTIVE,211.70,338.14,59.970,1491565503,"201051344000585","219011344069620",28.96,2.50,0,296.96,341.75,9.2,7.0,0.035,660361.2,660361.2,402,0,0,0,L,1122011218,0,121.33,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491565510,1827722.00
04/07/2017 07:45,2,0.338,ACTIVE,211.70,337.84,59.970,1491565503,"201051344001230","219011344069620",29.82,2.50,0,298.47,359.48,10.2,8.0,0.044,653832.4,653832.4,401,0,0,0,L,1122011218,0,121.78,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491565511,1827723.00
04/07/2017 07:45,2,0.330,ACTIVE,212.38,338.74,59.981,1491565503,"201051344000582","219011344069620",30.45,1.50,0,298.17,341.75,10.2,7.9,0.044,643868.1,643868.1,399,0,0,0,L,1122011218,0,122.01,121.33,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491565512,1827724.00
04/07/2017 07:45,2,0.416,ACTIVE,211.48,337.84,59.975,1491565503,"201051344000955","219011344069620",30.65,2.50,0,297.87,355.58,12.9,10.5,0.057,662052.5,662052.5,402,0,0,0,L,1122011218,0,121.10,120.88,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491565513,1827725.00
04/07/2017 07:45,2,0.121,ALERT,210.57,335.74,59.959,1491565503,"274151322000094","219011344069620",30.16,2.00,0,292.76,418.39,3.7,1.7,0.018,752251.8,752251.8,420,0,0,0,L,1151911521,0,120.65,122.01,0002,-1,0,0,0,0,0,0,82,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491565515,1827726.00
