ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2017 07:45,2,0.367,ACTIVE,212.38,345.96,59.981,1491565503,"201051344000579","219011344069620",31.97,3.00,0,298.17,349.86,11.9,9.6,0.049,673478.5,673478.5,403,0,0,0,L,1122011218,0,120.88,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491565516,1827727.00
04/07/2017 07:45,2,0.332,ACTIVE,211.70,349.56,59.965,1491565503,"201051344000890","219011344069620",32.42,2.50,0,297.87,353.17,11.0,8.7,0.040,655854.8,655854.8,400,0,0,0,L,1122011218,0,121.78,120.20,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491565517,1827728.00
04/07/2017 07:45,2,0.391,ACTIVE,211.93,340.85,59.970,1491565503,"201051344000438","219011344069620",31.45,2.00,0,297.87,346.86,12.5,10.2,0.053,658779.4,658779.4,400,0,0,0,L,1122011218,0,122.01,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491565518,1827729.00
04/07/2017 07:45,2,0.430,ALERT,211.93,337.54,59.975,1491565503,"201051344000417","219011344069620",20.06,2.00,0,296.96,341.75,8.8,6.5,0.031,624537.8,624537.8,401,0,0,0,L,1122011218,0,121.55,120.88,0002,-0,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491565519,1827730.00
04/07/2017 07:45,2,0.158,ACTIVE,210.57,335.44,59.938,1491565503,"274151322000083","219011344069620",30.38,3.00,0,295.46,343.55,4.9,2.8,0.022,912811.7,912811.7,400,0,0,0,L,1151911521,0,120.65,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491565520,1827731.00
04/07/2017 07:45,2,0.352,ALERT,211.25,345.06,59.959,1491565503,"274151322000076","219011344069620",31.81,3.30,0,294.86,352.27,11.3,9.0,0.066,972700.0,972700.0,402,0,0,0,L,1151911521,0,121.10,121.78,0002,2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491565522,1827732.00
04/07/2017 07:45,2,0.330,ACTIVE,212.16,346.26,59.991,1491565503,"201051344000868","219011344069620",31.99,2.50,0,297.87,349.56,10.7,8.4,0.044,654558.6,654558.6,401,0,0,0,L,1122011218,0,120.88,122.01,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491565523,1827733.00
04/07/2017 07:45,2,0.174,ACTIVE,210.57,335.44,59.975,1491565503,"274151322000095","219011344069620",28.94,2.50,0,296.06,347.46,5.2,3.0,0.027,963427.1,963427.1,401,0,0,0,L,1151911521,0,121.55,121.33,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491565524,1827734.00
04/07/2017 07:45,2,0.137,ACTIVE,211.93,301.17,59.975,1491565503,"201051344000988","219011344069620",22.60,2.00,0,293.96,302.37,3.2,1.1,0.000,599654.3,599654.3,399,0,0,0,L,1122011218,0,120.65,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491565525,1827735.00
04/07/2017 07:45,2,0.328,ACTIVE,211.48,336.64,59.975,1491565503,"201051344001025","219011344069620",30.40,1.50,0,297.26,350.17,10.2,7.9,0.040,657962.7,657962.7,402,0,0,0,L,1122011218,0,121.33,120.65,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491565526,1827736.00
04/07/2017 07:45,2,0.363,ACTIVE,212.16,337.24,59.981,1491565503,"201051344000458","219011344069620",30.26,3.70,0,297.57,341.75,11.2,8.8,0.049,666816.5,666816.5,398,0,0,0,L,1122011218,0,121.10,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491565527,1827737.00
04/07/2017 07:45,2,0.340,ACTIVE,212.83,339.34,59.981,1491565503,"201051344000853","219011344069620",31.05,2.50,0,297.57,344.45,10.7,8.4,0.049,667101.8,667101.8,398,0,0,0,L,1122011218,0,121.55,122.01,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491565528,1827738.00
04/07/2017 07:45,2,0.316,ACTIVE,211.93,343.85,59.970,1491565503,"201051344000685","219011344069620",31.75,2.50,0,297.57,350.47,10.2,8.0,0.044,658925.8,658925.8,399,0,0,0,L,1122011218,0,122.46,120.65,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491565529,1827739.00
04/07/2017 07:45,2,0.295,ALERT,211.93,338.14,59.981,1491565503,"201051344000917","219011344069620",31.09,3.70,0,296.36,342.05,9.3,7.0,0.040,655560.8,655560.8,402,0,0,0,L,1122011218,0,121.55,121.10,0002,0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491565531,1827740.00
04/07/2017 07:45,2,0.297,ACTIVE,211.70,337.54,59.981,1491565503,"201051344001145","219011344069620",30.65,2.00,0,297.87,342.05,9.2,7.0,0.040,663396.7,663396.7,400,0,0,0,L,1122011218,0,121.55,120.65,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491565531,1827741.00
04/07/2017 07:45,2,0.355,ACTIVE,211.70,337.84,59.981,1491565503,"201051344000651","219011344069620",30.40,1.00,0,296.96,359.78,10.9,8.6,0.044,652104.2,652104.2,399,0,0,0,L,1122011218,0,122.01,120.42,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491565532,1827742.00
04/07/2017 07:45,2,0.289,ALERT,210.12,337.84,59.975,1491565503,"274151322000088","219011344069620",31.07,3.30,0,295.16,342.95,9.1,6.9,0.044,874662.9,874662.9,402,0,0,0,L,1151911521,0,121.33,121.10,0002,0,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491565534,1827743.00
04/07/2017 07:45,2,0.215,ALERT,211.25,404.27,59.975,1491565503,"274151322000068","219011344069620",38.07,4.00,0,292.76,419.90,8.3,6.1,0.035,752544.6,752544.6,422,0,0,0,L,1151911521,0,121.33,121.78,0002,3,0,0,0,0,0,0,12,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491565536,1827744.00
04/07/2017 07:45,2,0.297,ACTIVE,211.25,348.66,59.938,1491565503,"201051344001135","219011344069620",32.32,2.50,0,297.57,353.17,9.8,7.5,0.044,647893.7,647893.7,401,0,0,0,L,1122011218,0,121.55,120.65,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491565537,1827745.00
04/07/2017 07:45,2,0.389,ACTIVE,211.70,338.14,59.981,1491565503,"201051344000594","219011344069620",30.18,2.00,0,296.66,356.18,11.9,9.6,0.057,668591.5,668591.5,401,0,0,0,L,1122011218,0,120.65,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491565538,1827746.00
04/07/2017 07:45,2,0.332,ACTIVE,211.48,339.34,59.981,1491565503,"201051344001203","219011344069620",31.39,2.00,0,296.06,346.56,10.6,8.3,0.053,656408.7,656408.7,401,0,0,0,L,1122011218,0,122.01,120.42,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491565539,1827747.00
04/07/2017 07:45,2,0.277,ACTIVE,210.35,336.64,59.970,1491565503,"274151322000054","219011344069620",30.24,4.00,0,306.28,358.88,8.5,6.3,0.044,892933.9,892933.9,401,0,0,0,L,1151911521,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491565540,1827748.00
04/07/2017 07:45,2,0.371,ACTIVE,212.38,337.84,59.970,1491565503,"201051344000867","219011344069620",30.51,3.30,0,294.86,342.95,11.5,9.1,0.053,653602.9,653602.9,403,0,0,0,L,1122011218,0,121.33,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491565541,1827749.00
04/07/2017 07:45,2,0.416,ACTIVE,211.48,338.14,59.949,1491565503,"201051344001093","219011344069620",30.85,3.30,0,297.26,352.27,13.1,10.7,0.057,655243.3,655243.3,401,0,0,0,L,1122011218,0,121.55,120.65,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491565541,1827750.00
04/07/2017 07:45,2,0.311,ACTIVE,212.16,338.74,59.970,1491565503,"201051344000900","219011344069620",29.96,2.50,0,297.26,342.95,9.4,7.2,0.057,674771.8,674771.8,403,0,0,0,L,1122011218,0,121.10,121.55,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491565542,1827751.00
04/07/2017 07:45,2,0.371,ACTIVE,212.16,337.84,59.975,1491565503,"201051344000648","219011344069620",30.89,1.50,0,296.36,344.15,11.7,9.3,0.057,664355.8,664355.8,400,0,0,0,L,1122011218,0,120.65,122.01,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491565543,1827752.00
04/07/2017 07:45,2,0.363,ACTIVE,212.38,338.14,59.986,1491565503,"201051344000569","219011344069620",30.67,3.00,0,297.57,353.77,11.3,9.0,0.053,676997.5,676997.5,399,0,0,0,L,1122011218,0,120.65,122.01,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491565544,1827753.00
04/07/2017 07:45,2,0.346,ACTIVE,211.93,337.84,59.991,1491565503,"201051344000983","219011344069620",30.24,3.00,0,297.26,342.35,10.7,8.4,0.049,667728.3,667728.3,399,0,0,0,L,1122011218,0,120.88,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491565545,1827754.00
04/07/2017 07:45,2,0.365,ACTIVE,212.38,338.74,59.975,1491565503,"201051344001158","219011344069620",29.76,2.00,0,296.96,342.95,11.1,8.7,0.062,653585.1,653585.1,402,0,0,0,L,1122011218,0,120.88,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491565546,1827755.00
04/07/2017 07:45,2,0.383,ACTIVE,212.61,339.65,59.975,1491565503,"201051344000576","219011344069620",30.73,2.50,0,297.26,342.95,12.0,9.6,0.053,667570.9,667570.9,403,0,0,0,L,1122011218,0,121.10,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491565547,1827756.00
04/07/2017 07:45,2,0.262,ALERT,210.57,336.94,59.975,1491565503,"274151322000087","219011344069620",29.32,4.00,0,294.26,344.45,7.8,5.6,0.031,864878.6,864878.6,405,0,0,0,L,1151911521,0,121.10,121.55,0002,3,0,0,0,0,0,0,31,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491565549,1827757.00
04/07/2017 08:00,2,0.695,ACTIVE,212.61,344.15,59.954,1491566404,"201051344000645","219011344069620",31.45,3.70,0,333.03,354.37,22.2,19.5,0.155,666740.7,666740.7,402,0,0,0,L,1122011218,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491566405,1827758.00
04/07/2017 08:00,2,0.590,ACTIVE,210.35,338.74,60.002,1491566404,"274151322000085","219011344069620",30.63,4.00,0,333.33,345.96,18.4,15.8,0.110,890244.5,890244.5,400,0,0,0,L,1151911521,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491566406,1827759.00
04/07/2017 08:00,2,0.713,ACTIVE,212.83,343.85,59.991,1491566404,"201051344000633","219011344069620",31.31,3.00,0,332.13,354.67,22.6,19.9,0.164,653187.2,653187.2,403,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491566407,1827760.00
04/07/2017 08:00,2,0.738,ACTIVE,212.38,346.26,59.991,1491566404,"201051344000469","219011344069620",31.63,2.50,0,330.93,368.20,23.7,21.0,0.159,655888.9,655888.9,401,0,0,0,L,1122011218,0,120.42,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491566408,1827761.00
04/07/2017 08:00,2,0.643,ACTIVE,211.03,339.95,60.002,1491566404,"201051344000646","219011344069620",30.53,3.00,0,333.33,357.68,19.9,17.3,0.137,649526.1,649526.1,403,0,0,0,L,1122011218,0,121.78,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491566409,1827762.00
04/07/2017 08:00,2,0.627,ACTIVE,210.12,354.97,59.965,1491566404,"274151322000052","219011344069620",32.58,4.50,0,332.73,362.19,20.7,18.1,0.133,921994.1,921994.1,402,0,0,0,L,1151911521,0,120.20,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491566410,1827763.00
04/07/2017 08:00,2,0.584,ACTIVE,211.25,339.65,59.996,1491566404,"201051344000585","219011344069620",30.73,3.30,0,331.23,354.37,18.2,15.6,0.115,660363.9,660363.9,403,0,0,0,L,1122011218,0,121.33,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491566411,1827764.00
04/07/2017 08:00,2,0.635,ACTIVE,211.03,345.66,59.975,1491566404,"201051344001230","219011344069620",31.63,3.30,0,330.33,354.67,20.4,17.7,0.137,653835.5,653835.5,402,0,0,0,L,1122011218,0,121.78,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491566412,1827765.00
04/07/2017 08:00,2,0.641,ACTIVE,211.70,340.55,59.996,1491566404,"201051344000582","219011344069620",30.20,2.50,0,332.73,354.67,19.6,17.0,0.128,643871.2,643871.2,400,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491566413,1827766.00
04/07/2017 08:00,2,0.732,ACTIVE,211.03,340.55,59.981,1491566404,"201051344000955","219011344069620",30.95,3.30,0,330.63,355.88,23.0,20.3,0.155,662056.3,662056.3,403,0,0,0,L,1122011218,0,121.33,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491566414,1827767.00
04/07/2017 08:00,2,0.250,ACTIVE,210.35,469.19,59.991,1491566404,"274151322000094","219011344069620",44.87,5.00,0,333.33,471.60,11.5,9.2,0.057,752253.7,752253.7,422,0,0,0,L,1151911521,0,120.20,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491566414,1827768.00
04/07/2017 08:00,2,0.721,ACTIVE,212.38,348.96,60.028,1491566404,"201051344000579","219011344069620",31.99,3.70,0,332.73,363.69,23.4,20.6,0.155,673482.1,673482.1,404,0,0,0,L,1122011218,0,120.88,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491566415,1827769.00
04/07/2017 08:00,2,0.701,ACTIVE,211.03,341.15,60.007,1491566404,"201051344000890","219011344069620",31.19,3.70,0,330.63,358.88,22.2,19.5,0.141,655858.3,655858.3,401,0,0,0,L,1122011218,0,121.78,119.97,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491566416,1827770.00
04/07/2017 08:00,2,0.695,ACTIVE,211.48,343.55,59.991,1491566404,"201051344000438","219011344069620",31.41,3.00,0,332.73,359.78,22.2,19.5,0.150,658783.0,658783.0,401,0,0,0,L,1122011218,0,122.01,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491566417,1827771.00
04/07/2017 08:00,2,0.686,ACTIVE,211.48,339.04,60.044,1491566404,"201051344000417","219011344069620",20.56,3.00,0,332.13,345.96,14.3,11.9,0.088,624540.0,624540.0,403,0,0,0,L,1122011218,0,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491566418,1827772.00
04/07/2017 08:00,2,0.512,ACTIVE,210.35,339.95,59.996,1491566404,"274151322000083","219011344069620",31.33,4.00,0,332.43,381.12,16.3,13.8,0.093,912812.8,912812.8,401,0,0,0,L,1151911521,0,120.65,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491566419,1827773.00
04/07/2017 08:00,2,0.703,ACTIVE,211.25,351.07,59.996,1491566404,"274151322000076","219011344069620",32.01,5.00,0,330.03,359.78,22.8,20.1,0.150,972703.6,972703.6,404,0,0,0,L,1151911521,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491566420,1827774.00
04/07/2017 08:00,2,0.715,ACTIVE,211.93,342.95,59.970,1491566404,"201051344000868","219011344069620",31.29,3.30,0,332.13,355.28,22.6,19.9,0.159,654562.1,654562.1,402,0,0,0,L,1122011218,0,120.20,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491566421,1827775.00
04/07/2017 08:00,2,0.566,ACTIVE,210.35,342.95,60.002,1491566404,"274151322000095","219011344069620",31.67,3.70,0,332.73,356.48,18.1,15.6,0.106,963429.7,963429.7,402,0,0,0,L,1151911521,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491566422,1827776.00
04/07/2017 08:00,2,0.719,ACTIVE,212.38,341.45,59.991,1491566404,"201051344000988","219011344069620",20.32,3.00,0,296.06,348.06,14.8,12.4,0.102,599656.1,599656.1,400,0,0,0,L,1122011218,0,120.65,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491566423,1827777.00
04/07/2017 08:00,2,0.641,ACTIVE,211.93,340.85,59.975,1491566404,"201051344001025","219011344069620",30.53,3.00,0,331.23,355.58,19.8,17.2,0.133,657965.7,657965.7,403,0,0,0,L,1122011218,0,121.33,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491566424,1827778.00
04/07/2017 08:00,2,0.678,ACTIVE,212.16,345.96,60.002,1491566404,"201051344000458","219011344069620",31.73,4.50,0,332.13,357.38,21.8,19.1,0.150,666819.8,666819.8,399,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491566424,1827779.00
04/07/2017 08:00,2,0.674,ACTIVE,212.83,343.55,60.002,1491566404,"201051344000853","219011344069620",31.43,3.30,0,333.63,358.58,21.5,18.8,0.146,667105.1,667105.1,399,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491566425,1827780.00
04/07/2017 08:00,2,0.650,ACTIVE,212.38,342.95,59.975,1491566404,"201051344000685","219011344069620",30.97,3.30,0,334.24,356.78,20.4,17.7,0.141,658928.8,658928.8,400,0,0,0,L,1122011218,0,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491566426,1827781.00
04/07/2017 08:00,2,0.602,ACTIVE,212.38,342.65,60.002,1491566404,"201051344000917","219011344069620",31.33,4.00,0,330.93,350.77,19.1,16.5,0.128,655563.6,655563.6,404,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491566427,1827782.00
04/07/2017 08:00,2,0.580,ACTIVE,212.38,343.85,59.991,1491566404,"201051344001145","219011344069620",31.51,3.30,0,332.43,356.18,18.6,16.0,0.124,663399.4,663399.4,401,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491566428,1827783.00
04/07/2017 08:00,2,0.662,ACTIVE,212.38,342.35,59.996,1491566404,"201051344000651","219011344069620",30.87,2.00,0,331.23,354.67,20.8,18.1,0.133,652107.4,652107.4,400,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491566429,1827784.00
04/07/2017 08:00,2,0.594,ACTIVE,210.12,340.25,60.002,1491566404,"274151322000088","219011344069620",30.24,4.50,0,332.43,347.46,18.2,15.7,0.115,874665.7,874665.7,404,0,0,0,L,1151911521,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491566430,1827785.00
04/07/2017 08:00,2,0.418,ACTIVE,211.03,443.34,59.991,1491566404,"274151322000068","219011344069620",42.14,6.70,0,334.54,458.37,18.0,15.4,0.097,752547.3,752547.3,424,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491566431,1827786.00
04/07/2017 08:00,2,0.631,ACTIVE,212.16,340.85,60.002,1491566404,"201051344001135","219011344069620",31.05,3.30,0,331.83,357.38,19.9,17.3,0.133,647896.6,647896.6,402,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491566432,1827787.00
04/07/2017 08:00,2,0.721,ACTIVE,211.93,345.66,60.002,1491566404,"201051344000594","219011344069620",31.53,3.00,0,330.93,360.69,23.1,20.3,0.159,668595.1,668595.1,402,0,0,0,L,1122011218,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491566433,1827788.00
04/07/2017 08:00,2,0.674,ACTIVE,212.38,341.75,60.002,1491566404,"201051344001203","219011344069620",31.37,3.00,0,333.33,360.99,21.4,18.8,0.141,656411.8,656411.8,402,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491566434,1827789.00
04/07/2017 08:00,2,0.615,ACTIVE,210.12,337.84,59.986,1491566404,"274151322000054","219011344069620",30.91,5.00,0,331.23,346.26,19.3,16.7,0.128,892936.6,892936.6,402,0,0,0,L,1151911521,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491566435,1827790.00
04/07/2017 08:00,2,0.719,ACTIVE,212.38,341.75,59.986,1491566404,"201051344000867","219011344069620",31.21,3.70,0,331.53,355.58,22.8,20.0,0.159,653606.4,653606.4,404,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491566436,1827791.00
04/07/2017 08:00,2,0.773,ACTIVE,212.38,343.25,60.012,1491566404,"201051344001093","219011344069620",31.09,4.00,0,331.53,359.18,24.3,21.6,0.164,655247.2,655247.2,402,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491566436,1827792.00
04/07/2017 08:00,2,0.664,ACTIVE,212.16,344.15,59.996,1491566404,"201051344000900","219011344069620",31.45,3.00,0,331.83,357.68,21.1,18.5,0.155,674774.8,674774.8,404,0,0,0,L,1122011218,0,120.88,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491566437,1827793.00
04/07/2017 08:00,2,0.725,ACTIVE,212.38,342.65,60.002,1491566404,"201051344000648","219011344069620",31.27,2.50,0,332.73,357.68,23.0,20.3,0.159,664359.4,664359.4,401,0,0,0,L,1122011218,0,120.42,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491566438,1827794.00
04/07/2017 08:00,2,0.707,ACTIVE,212.16,342.05,59.959,1491566404,"201051344000569","219011344069620",31.09,3.30,0,332.73,357.98,22.2,19.6,0.159,677000.9,677000.9,400,0,0,0,L,1122011218,0,120.42,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491566439,1827795.00
04/07/2017 08:00,2,0.684,ACTIVE,212.16,342.35,59.986,1491566404,"201051344000983","219011344069620",31.31,3.30,0,331.23,356.78,21.7,19.0,0.159,667731.6,667731.6,400,0,0,0,L,1122011218,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491566440,1827796.00
04/07/2017 08:00,2,0.699,ACTIVE,212.38,344.15,59.991,1491566404,"201051344001158","219011344069620",31.41,3.00,0,331.83,354.07,22.2,19.5,0.164,653588.5,653588.5,403,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491566441,1827797.00
04/07/2017 08:00,2,0.729,ACTIVE,212.83,343.25,60.007,1491566404,"201051344000576","219011344069620",31.01,3.00,0,332.73,354.37,22.9,20.2,0.159,667574.5,667574.5,404,0,0,0,L,1122011218,0,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491566442,1827798.00
04/07/2017 08:00,2,0.572,ACTIVE,210.57,341.75,59.991,1491566404,"274151322000087","219011344069620",30.32,6.00,0,332.13,345.36,17.6,15.1,0.102,864881.0,864881.0,407,0,0,0,L,1151911521,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491566443,1827799.00
04/07/2017 08:15,2,1.184,ACTIVE,213.29,347.46,59.981,1491567303,"201051344000645","219011344069620",31.37,4.50,0,333.63,366.10,37.6,34.4,0.287,666747.4,666747.4,403,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491567304,1827800.00
04/07/2017 08:15,2,1.016,ACTIVE,211.03,342.35,59.975,1491567303,"274151322000085","219011344069620",31.19,5.50,0,330.33,354.07,32.1,29.1,0.208,890250.0,890250.0,401,0,0,0,L,1151911521,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491567305,1827801.00
04/07/2017 08:15,2,1.178,ACTIVE,213.51,350.47,59.959,1491567303,"201051344000633","219011344069620",31.63,4.00,0,332.13,369.70,37.8,34.5,0.305,653193.9,653193.9,404,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491567306,1827802.00
04/07/2017 08:15,2,1.225,ACTIVE,213.06,348.06,59.954,1491567303,"201051344000469","219011344069620",31.39,3.70,0,333.03,369.10,39.0,35.7,0.305,655895.9,655895.9,402,0,0,0,L,1122011218,0,120.88,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491567307,1827803.00
04/07/2017 08:15,2,1.053,ACTIVE,212.38,348.06,59.991,1491567303,"201051344000646","219011344069620",31.49,4.00,0,330.33,364.89,33.6,30.5,0.261,649532.0,649532.0,404,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491567308,1827804.00
04/07/2017 08:15,2,1.059,ACTIVE,210.57,349.26,59.981,1491567303,"274151322000052","219011344069620",31.29,6.30,0,329.73,360.99,33.5,30.4,0.217,922000.0,922000.0,403,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491567309,1827805.00
04/07/2017 08:15,2,0.986,ACTIVE,212.83,349.26,59.986,1491567303,"201051344000585","219011344069620",31.69,5.00,0,330.93,362.79,31.7,28.6,0.234,660369.3,660369.3,404,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491567310,1827806.00
04/07/2017 08:15,2,1.090,ACTIVE,212.61,347.46,59.965,1491567303,"201051344001230","219011344069620",31.45,5.00,0,332.73,364.59,34.8,31.6,0.270,653841.6,653841.6,403,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491567311,1827807.00
04/07/2017 08:15,2,1.037,ACTIVE,213.29,350.77,59.981,1491567303,"201051344000582","219011344069620",31.81,3.70,0,331.53,362.79,33.4,30.3,0.247,643877.0,643877.0,401,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491567312,1827808.00
04/07/2017 08:15,2,1.172,ACTIVE,212.38,349.86,59.975,1491567303,"201051344000955","219011344069620",31.65,4.50,0,330.33,367.60,37.6,34.4,0.287,662063.1,662063.1,404,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491567313,1827809.00
04/07/2017 08:15,2,0.709,ACTIVE,210.80,431.02,59.970,1491567303,"274151322000094","219011344069620",40.73,7.00,0,331.53,473.40,29.4,26.5,0.194,752258.6,752258.6,423,0,0,0,L,1151911521,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491567314,1827810.00
04/07/2017 08:15,2,1.205,ACTIVE,213.29,349.56,59.986,1491567303,"201051344000579","219011344069620",31.63,4.50,0,333.03,369.10,38.6,35.3,0.292,673489.1,673489.1,405,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491567314,1827811.00
04/07/2017 08:15,2,1.152,ACTIVE,212.38,347.76,59.991,1491567303,"201051344000890","219011344069620",31.47,5.00,0,331.23,367.30,36.8,33.6,0.274,655864.9,655864.9,402,0,0,0,L,1122011218,0,122.23,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491567315,1827812.00
04/07/2017 08:15,2,1.129,ACTIVE,212.61,351.67,59.986,1491567303,"201051344000438","219011344069620",31.87,4.00,0,333.03,369.40,36.5,33.3,0.274,658789.5,658789.5,402,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491567316,1827813.00
04/07/2017 08:15,2,1.123,ACTIVE,212.83,343.55,59.981,1491567303,"201051344000417","219011344069620",20.63,3.70,0,330.63,353.17,23.5,20.8,0.168,624544.0,624544.0,404,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491567317,1827814.00
04/07/2017 08:15,2,0.951,ACTIVE,211.25,344.76,59.981,1491567303,"274151322000083","219011344069620",31.15,5.50,0,330.93,356.18,30.0,27.0,0.203,912817.8,912817.8,402,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491567318,1827815.00
04/07/2017 08:15,2,1.143,ACTIVE,211.70,354.07,59.996,1491567303,"274151322000076","219011344069620",31.97,6.70,0,334.24,367.00,37.0,33.7,0.252,972710.1,972710.1,405,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491567319,1827816.00
04/07/2017 08:15,2,1.186,ACTIVE,212.83,349.86,59.981,1491567303,"201051344000868","219011344069620",31.59,4.00,0,332.43,367.90,38.0,34.7,0.292,654568.9,654568.9,403,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491567320,1827817.00
04/07/2017 08:15,2,1.033,ACTIVE,211.03,356.48,59.981,1491567303,"274151322000095","219011344069620",32.01,5.50,0,329.73,364.59,33.5,30.4,0.225,963435.3,963435.3,403,0,0,0,L,1151911521,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491567321,1827818.00
04/07/2017 08:15,2,1.201,ACTIVE,213.06,345.66,59.975,1491567303,"201051344000988","219011344069620",20.79,4.00,0,331.23,357.08,25.3,22.5,0.199,599660.4,599660.4,401,0,0,0,L,1122011218,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491567322,1827819.00
04/07/2017 08:15,2,1.064,ACTIVE,212.83,347.16,59.975,1491567303,"201051344001025","219011344069620",31.51,4.00,0,332.13,366.70,34.0,30.9,0.256,657971.6,657971.6,404,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491567323,1827820.00
04/07/2017 08:15,2,1.160,ACTIVE,213.06,346.86,59.954,1491567303,"201051344000458","219011344069620",31.41,5.50,0,333.63,366.10,36.9,33.7,0.292,666826.3,666826.3,400,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491567323,1827821.00
04/07/2017 08:15,2,1.141,ACTIVE,213.74,351.37,59.975,1491567303,"201051344000853","219011344069620",31.91,4.00,0,334.84,366.70,36.9,33.7,0.287,667111.6,667111.6,400,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491567324,1827822.00
04/07/2017 08:15,2,1.084,ACTIVE,212.83,347.16,60.018,1491567303,"201051344000685","219011344069620",31.37,4.00,0,332.73,365.19,34.5,31.4,0.270,658934.9,658934.9,401,0,0,0,L,1122011218,0,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491567325,1827823.00
04/07/2017 08:15,2,1.041,ACTIVE,213.06,347.46,59.933,1491567303,"201051344000917","219011344069620",31.29,5.50,0,332.43,363.09,33.0,29.9,0.252,655569.4,655569.4,405,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491567326,1827824.00
04/07/2017 08:15,2,1.020,ACTIVE,212.83,346.86,60.002,1491567303,"201051344001145","219011344069620",31.43,4.00,0,332.73,365.49,32.5,29.4,0.247,663405.0,663405.0,402,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491567327,1827825.00
04/07/2017 08:15,2,1.100,ACTIVE,212.83,346.86,59.938,1491567303,"201051344000651","219011344069620",31.35,3.30,0,333.03,365.80,34.9,31.8,0.265,652113.6,652113.6,401,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491567328,1827826.00
04/07/2017 08:15,2,1.039,ACTIVE,210.80,341.15,59.986,1491567303,"274151322000088","219011344069620",30.69,6.30,0,329.73,353.77,32.4,29.3,0.203,874671.2,874671.2,405,0,0,0,L,1151911521,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491567329,1827827.00
04/07/2017 08:15,2,0.719,ACTIVE,211.48,437.33,59.975,1491567303,"274151322000068","219011344069620",40.97,9.00,0,331.23,458.67,29.9,26.9,0.194,752552.5,752552.5,425,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491567330,1827828.00
04/07/2017 08:15,2,1.061,ACTIVE,212.38,347.16,59.975,1491567303,"201051344001135","219011344069620",31.45,4.00,0,332.73,364.29,33.8,30.7,0.261,647902.5,647902.5,403,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491567331,1827829.00
04/07/2017 08:15,2,1.191,ACTIVE,212.38,352.27,59.986,1491567303,"201051344000594","219011344069620",31.79,4.00,0,330.93,368.80,38.4,35.1,0.292,668601.9,668601.9,403,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491567332,1827830.00
04/07/2017 08:15,2,1.117,ACTIVE,213.06,349.26,59.996,1491567303,"201051344001203","219011344069620",31.71,4.00,0,333.63,367.30,35.9,32.7,0.283,656418.2,656418.2,403,0,0,0,L,1122011218,0,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491567333,1827831.00
04/07/2017 08:15,2,1.047,ACTIVE,210.57,343.85,59.970,1491567303,"274151322000054","219011344069620",31.31,6.70,0,329.13,356.78,33.2,30.1,0.221,892942.4,892942.4,403,0,0,0,L,1151911521,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491567334,1827832.00
04/07/2017 08:15,2,1.188,ACTIVE,212.83,349.86,59.975,1491567303,"201051344000867","219011344069620",31.63,5.00,0,332.13,367.90,38.1,34.8,0.292,653613.2,653613.2,405,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491567335,1827833.00
04/07/2017 08:15,2,1.207,ACTIVE,212.61,352.57,59.981,1491567303,"201051344001093","219011344069620",31.91,5.00,0,331.83,367.00,39.1,35.8,0.292,655254.3,655254.3,403,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491567335,1827834.00
04/07/2017 08:15,2,1.150,ACTIVE,212.83,350.77,60.018,1491567303,"201051344000900","219011344069620",31.67,3.70,0,333.93,367.60,36.9,33.7,0.296,674781.3,674781.3,405,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491567336,1827835.00
04/07/2017 08:15,2,1.191,ACTIVE,213.06,348.96,60.018,1491567303,"201051344000648","219011344069620",31.55,3.70,0,333.03,366.70,38.1,34.8,0.296,664366.2,664366.2,402,0,0,0,L,1122011218,0,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491567337,1827836.00
04/07/2017 08:15,2,1.148,ACTIVE,212.83,352.27,59.949,1491567303,"201051344000569","219011344069620",31.87,4.50,0,332.73,368.50,37.1,33.9,0.287,677007.5,677007.5,401,0,0,0,L,1122011218,0,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491567338,1827837.00
04/07/2017 08:15,2,1.152,ACTIVE,212.83,348.36,59.981,1491567303,"201051344000983","219011344069620",31.49,4.50,0,333.63,369.10,36.8,33.5,0.292,667738.1,667738.1,401,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491567339,1827838.00
04/07/2017 08:15,2,1.174,ACTIVE,213.06,350.17,59.970,1491567303,"201051344001158","219011344069620",31.69,3.70,0,333.33,366.10,37.7,34.4,0.305,653595.2,653595.2,404,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491567340,1827839.00
04/07/2017 08:15,2,1.168,ACTIVE,213.51,353.47,60.018,1491567303,"201051344000576","219011344069620",32.01,3.70,0,333.03,367.00,37.9,34.6,0.287,667581.3,667581.3,405,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491567341,1827840.00
04/07/2017 08:15,2,1.006,ACTIVE,211.25,341.75,59.975,1491567303,"274151322000087","219011344069620",30.79,8.00,0,330.33,352.87,31.4,28.4,0.190,864886.4,864886.4,408,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491567342,1827841.00
04/07/2017 08:30,2,1.738,ACTIVE,213.74,354.07,59.938,1491568203,"201051344000645","219011344069620",31.61,6.00,0,335.14,376.92,55.6,51.8,0.446,666758.1,666758.1,404,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491568204,1827842.00
04/07/2017 08:30,2,1.543,ACTIVE,211.48,348.06,59.991,1491568203,"274151322000085","219011344069620",31.13,7.30,0,332.73,361.89,48.6,45.0,0.327,890259.2,890259.2,402,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491568205,1827843.00
04/07/2017 08:30,2,1.740,ACTIVE,213.96,354.07,59.996,1491568203,"201051344000633","219011344069620",31.47,5.50,0,334.84,378.42,55.5,51.7,0.455,653204.7,653204.7,405,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491568206,1827844.00
04/07/2017 08:30,2,1.793,ACTIVE,213.96,354.67,60.023,1491568203,"201051344000469","219011344069620",31.33,4.50,0,333.33,380.52,57.0,53.0,0.464,655906.9,655906.9,403,0,0,0,L,1122011218,0,121.33,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491568207,1827845.00
04/07/2017 08:30,2,1.566,ACTIVE,212.61,352.27,59.991,1491568203,"201051344000646","219011344069620",31.47,5.50,0,333.93,376.92,49.9,46.3,0.407,649541.6,649541.6,405,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491568208,1827846.00
04/07/2017 08:30,2,1.596,ACTIVE,210.57,353.47,59.991,1491568203,"274151322000052","219011344069620",31.27,8.00,0,331.23,364.29,50.5,46.8,0.354,922009.5,922009.5,404,0,0,0,L,1151911521,0,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491568209,1827847.00
04/07/2017 08:30,2,1.475,ACTIVE,213.06,356.78,59.949,1491568203,"201051344000585","219011344069620",32.03,7.00,0,333.93,374.81,47.9,44.3,0.380,660378.4,660378.4,405,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491568210,1827848.00
04/07/2017 08:30,2,1.621,ACTIVE,212.61,351.97,60.002,1491568203,"201051344001230","219011344069620",31.39,7.30,0,333.33,375.41,51.6,47.9,0.424,653851.5,653851.5,404,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491568211,1827849.00
04/07/2017 08:30,2,1.564,ACTIVE,213.29,352.87,59.991,1491568203,"201051344000582","219011344069620",31.39,5.00,0,334.24,373.61,49.8,46.2,0.393,643886.5,643886.5,402,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491568212,1827850.00
04/07/2017 08:30,2,1.699,ACTIVE,212.38,354.97,60.018,1491568203,"201051344000955","219011344069620",31.65,6.30,0,333.63,378.42,54.5,50.7,0.446,662073.6,662073.6,405,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491568212,1827851.00
04/07/2017 08:30,2,1.061,ACTIVE,210.80,451.16,59.986,1491568203,"274151322000094","219011344069620",41.96,9.30,0,334.54,465.28,45.4,41.9,0.301,752267.0,752267.0,424,0,0,0,L,1151911521,0,120.65,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491568213,1827852.00
04/07/2017 08:30,2,1.734,ACTIVE,213.51,357.08,59.991,1491568203,"201051344000579","219011344069620",31.93,6.30,0,334.54,378.72,56.2,52.3,0.451,673500.0,673500.0,406,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491568214,1827853.00
04/07/2017 08:30,2,1.672,ACTIVE,212.38,354.37,59.986,1491568203,"201051344000890","219011344069620",31.67,7.00,0,333.33,377.22,53.6,49.9,0.424,655875.2,655875.2,403,0,0,0,L,1122011218,0,122.23,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491568215,1827854.00
04/07/2017 08:30,2,1.654,ACTIVE,212.83,355.58,59.991,1491568203,"201051344000438","219011344069620",31.77,6.00,0,334.54,379.32,53.3,49.5,0.424,658799.8,658799.8,403,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491568216,1827855.00
04/07/2017 08:30,2,1.670,ACTIVE,213.06,347.76,59.986,1491568203,"201051344000417","219011344069620",20.28,6.00,0,333.33,360.69,34.3,31.2,0.274,624550.5,624550.5,405,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491568217,1827856.00
04/07/2017 08:30,2,1.473,ACTIVE,210.80,347.16,59.991,1491568203,"274151322000083","219011344069620",31.27,7.30,0,333.33,363.09,46.7,43.1,0.331,912826.5,912826.5,403,0,0,0,L,1151911521,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491568218,1827857.00
04/07/2017 08:30,2,1.727,ACTIVE,211.70,362.79,59.954,1491568203,"274151322000076","219011344069620",31.97,8.50,0,333.63,373.61,55.9,52.0,0.384,972720.8,972720.8,406,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491568219,1827858.00
04/07/2017 08:30,2,1.771,ACTIVE,213.29,353.77,59.991,1491568203,"201051344000868","219011344069620",31.13,5.00,0,333.93,377.22,55.9,52.0,0.451,654579.7,654579.7,404,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491568220,1827859.00
04/07/2017 08:30,2,1.609,ACTIVE,210.80,350.77,59.986,1491568203,"274151322000095","219011344069620",31.91,7.30,0,332.43,372.41,52.0,48.3,0.349,963445.1,963445.1,404,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491568221,1827860.00
04/07/2017 08:30,2,1.799,ACTIVE,213.51,350.47,60.007,1491568203,"201051344000988","219011344069620",20.59,5.00,0,333.93,366.10,37.5,34.3,0.301,599667.5,599667.5,402,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491568221,1827861.00
04/07/2017 08:30,2,1.592,ACTIVE,212.61,350.77,59.954,1491568203,"201051344001025","219011344069620",31.35,6.30,0,334.24,375.71,50.6,46.9,0.407,657981.3,657981.3,405,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491568222,1827862.00
04/07/2017 08:30,2,1.715,ACTIVE,213.51,352.87,59.986,1491568203,"201051344000458","219011344069620",31.33,6.70,0,334.54,376.92,54.5,50.7,0.451,666836.8,666836.8,401,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491568223,1827863.00
04/07/2017 08:30,2,1.705,ACTIVE,213.96,355.58,59.991,1491568203,"201051344000853","219011344069620",31.79,5.50,0,336.94,379.32,55.0,51.1,0.446,667122.1,667122.1,401,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491568224,1827864.00
04/07/2017 08:30,2,1.594,ACTIVE,212.83,354.07,60.012,1491568203,"201051344000685","219011344069620",31.65,6.30,0,333.03,376.92,51.1,47.4,0.429,658944.7,658944.7,402,0,0,0,L,1122011218,0,122.68,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491568225,1827865.00
04/07/2017 08:30,2,1.555,ACTIVE,212.83,352.57,60.034,1491568203,"201051344000917","219011344069620",31.53,6.70,0,333.63,374.21,49.7,46.1,0.402,655578.8,655578.8,406,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491568226,1827866.00
04/07/2017 08:30,2,1.531,ACTIVE,212.61,351.97,59.991,1491568203,"201051344001145","219011344069620",31.59,6.00,0,334.84,376.31,49.0,45.4,0.393,663414.3,663414.3,403,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491568227,1827867.00
04/07/2017 08:30,2,1.600,ACTIVE,213.06,354.97,59.986,1491568203,"201051344000651","219011344069620",31.89,5.00,0,334.24,374.81,51.6,47.9,0.411,652123.5,652123.5,402,0,0,0,L,1122011218,0,122.68,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491568228,1827868.00
04/07/2017 08:30,2,1.582,ACTIVE,210.35,345.06,59.986,1491568203,"274151322000088","219011344069620",30.73,8.00,0,332.43,362.19,49.3,45.6,0.331,874680.5,874680.5,406,0,0,0,L,1151911521,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491568229,1827869.00
04/07/2017 08:30,2,1.088,ACTIVE,211.70,439.13,59.965,1491568203,"274151322000068","219011344069620",41.27,11.00,0,331.83,468.29,45.1,41.6,0.292,752561.0,752561.0,426,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491568230,1827870.00
04/07/2017 08:30,2,1.594,ACTIVE,212.61,351.07,59.922,1491568203,"201051344001135","219011344069620",31.23,6.00,0,334.24,375.11,50.5,46.8,0.407,647912.2,647912.2,404,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491568231,1827871.00
