ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2017 08:30,2,1.746,ACTIVE,212.83,355.88,59.959,1491568203,"201051344000594","219011344069620",31.75,6.00,0,333.63,379.32,56.1,52.3,0.451,668612.8,668612.8,404,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491568232,1827872.00
04/07/2017 08:30,2,1.668,ACTIVE,213.06,352.27,59.917,1491568203,"201051344001203","219011344069620",31.41,6.30,0,335.44,377.82,53.1,49.3,0.429,656428.4,656428.4,404,0,0,0,L,1122011218,0,122.68,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491568233,1827873.00
04/07/2017 08:30,2,1.584,ACTIVE,210.57,343.85,60.012,1491568203,"274151322000054","219011344069620",31.03,8.50,0,330.63,364.59,49.7,46.0,0.340,892951.9,892951.9,404,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491568233,1827874.00
04/07/2017 08:30,2,1.742,ACTIVE,213.51,354.07,59.991,1491568203,"201051344000867","219011344069620",31.63,6.30,0,334.24,377.52,55.8,52.0,0.442,653624.0,653624.0,406,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491568234,1827875.00
04/07/2017 08:30,2,1.756,ACTIVE,212.83,354.37,59.975,1491568203,"201051344001093","219011344069620",31.51,7.00,0,333.03,379.92,56.0,52.2,0.433,655265.3,655265.3,404,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491568235,1827876.00
04/07/2017 08:30,2,1.725,ACTIVE,213.51,356.18,59.986,1491568203,"201051344000900","219011344069620",31.73,5.00,0,335.14,380.52,55.5,51.6,0.460,674791.9,674791.9,406,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491568236,1827877.00
04/07/2017 08:30,2,1.752,ACTIVE,213.51,353.17,59.996,1491568203,"201051344000648","219011344069620",31.43,5.00,0,335.44,379.32,55.8,51.9,0.451,664377.0,664377.0,403,0,0,0,L,1122011218,0,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491568237,1827878.00
04/07/2017 08:30,2,1.713,ACTIVE,213.51,354.07,59.981,1491568203,"201051344000569","219011344069620",31.59,5.50,0,334.54,380.82,54.8,51.0,0.442,677018.0,677018.0,402,0,0,0,L,1122011218,0,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491568238,1827879.00
04/07/2017 08:30,2,1.709,ACTIVE,213.51,355.28,59.986,1491568203,"201051344000983","219011344069620",31.65,5.50,0,334.84,381.42,54.8,51.0,0.460,667748.6,667748.6,402,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491568239,1827880.00
04/07/2017 08:30,2,1.758,ACTIVE,213.74,354.67,59.996,1491568203,"201051344001158","219011344069620",31.31,5.00,0,335.74,378.12,55.8,51.9,0.455,653605.9,653605.9,405,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491568240,1827881.00
04/07/2017 08:30,2,1.740,ACTIVE,212.38,355.88,59.991,1491568203,"201051344000576","219011344069620",31.69,5.50,0,335.74,378.12,55.8,51.9,0.446,667592.1,667592.1,406,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491568241,1827882.00
04/07/2017 08:30,2,1.520,ACTIVE,209.90,350.47,59.959,1491568203,"274151322000087","219011344069620",31.03,10.70,0,332.43,360.99,47.8,44.2,0.301,864895.4,864895.4,409,0,0,0,L,1151911521,0,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491568242,1827883.00
04/07/2017 08:45,2,2.344,ACTIVE,213.96,358.58,59.896,1491569104,"201051344000645","219011344069620",31.49,7.30,0,335.44,388.94,74.8,70.2,0.610,666773.4,666773.4,405,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491569105,1827884.00
04/07/2017 08:45,2,2.135,ACTIVE,211.03,350.47,59.981,1491569104,"274151322000085","219011344069620",30.51,9.70,0,333.03,371.21,66.0,61.8,0.451,890272.6,890272.6,403,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491569106,1827885.00
04/07/2017 08:45,2,2.326,ACTIVE,214.19,360.38,59.996,1491569104,"201051344000633","219011344069620",31.47,7.30,0,335.14,388.94,74.1,69.6,0.632,653219.8,653219.8,406,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491569107,1827886.00
04/07/2017 08:45,2,2.371,ACTIVE,214.19,360.69,59.996,1491569104,"201051344000469","219011344069620",31.57,6.00,0,334.54,390.44,75.8,71.3,0.628,655922.5,655922.5,404,0,0,0,L,1122011218,0,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491569107,1827887.00
04/07/2017 08:45,2,2.139,ACTIVE,212.83,357.08,59.991,1491569104,"201051344000646","219011344069620",31.13,7.30,0,335.44,385.33,67.5,63.2,0.566,649555.2,649555.2,406,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491569108,1827888.00
04/07/2017 08:45,2,2.176,ACTIVE,210.80,353.17,59.965,1491569104,"274151322000052","219011344069620",30.99,10.70,0,333.33,371.51,68.2,63.9,0.477,922023.3,922023.3,405,0,0,0,L,1151911521,0,120.42,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491569109,1827889.00
04/07/2017 08:45,2,2.055,ACTIVE,213.51,357.68,59.917,1491569104,"201051344000585","219011344069620",31.63,9.00,0,333.93,384.13,65.9,61.6,0.535,660391.6,660391.6,406,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491569110,1827890.00
04/07/2017 08:45,2,2.152,ACTIVE,212.83,360.08,59.896,1491569104,"201051344001230","219011344069620",31.79,10.00,0,333.33,385.93,69.3,65.0,0.570,653865.5,653865.5,405,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491569112,1827891.00
04/07/2017 08:45,2,2.145,ACTIVE,213.74,358.58,60.012,1491569104,"201051344000582","219011344069620",30.95,7.00,0,335.74,385.03,67.3,63.0,0.544,643900.2,643900.2,403,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491569112,1827892.00
04/07/2017 08:45,2,2.270,ACTIVE,212.61,357.08,59.954,1491569104,"201051344000955","219011344069620",31.45,8.00,0,335.44,387.14,72.3,67.8,0.605,662088.4,662088.4,406,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491569113,1827893.00
04/07/2017 08:45,2,1.471,ACTIVE,210.80,446.65,59.970,1491569104,"274151322000094","219011344069620",40.93,11.70,0,334.24,480.01,61.0,56.9,0.424,752279.1,752279.1,425,0,0,0,L,1151911521,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491569114,1827894.00
04/07/2017 08:45,2,2.303,ACTIVE,214.19,363.09,60.007,1491569104,"201051344000579","219011344069620",31.99,7.70,0,337.54,391.34,74.6,70.0,0.610,673515.2,673515.2,407,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491569115,1827895.00
04/07/2017 08:45,2,2.240,ACTIVE,212.61,358.28,60.002,1491569104,"201051344000890","219011344069620",31.47,9.30,0,335.14,387.44,71.5,67.1,0.575,655889.8,655889.8,404,0,0,0,L,1122011218,0,122.23,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491569116,1827896.00
04/07/2017 08:45,2,2.223,ACTIVE,213.29,358.58,59.981,1491569104,"201051344000438","219011344069620",31.57,7.70,0,336.34,388.04,71.1,66.7,0.583,658814.3,658814.3,404,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491569117,1827897.00
04/07/2017 08:45,2,2.199,ACTIVE,213.29,351.37,59.975,1491569104,"201051344000417","219011344069620",20.54,7.70,0,333.63,370.00,45.8,42.2,0.367,624559.7,624559.7,406,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491569118,1827898.00
04/07/2017 08:45,2,2.049,ACTIVE,210.57,352.57,59.959,1491569104,"274151322000083","219011344069620",31.07,10.00,0,333.33,370.00,64.6,60.4,0.464,912839.4,912839.4,404,0,0,0,L,1151911521,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491569119,1827899.00
04/07/2017 08:45,2,2.352,ACTIVE,211.48,350.77,59.965,1491569104,"274151322000076","219011344069620",31.59,11.30,0,335.74,380.22,75.2,70.7,0.530,972736.1,972736.1,407,0,0,0,L,1151911521,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491569120,1827900.00
04/07/2017 08:45,2,2.367,ACTIVE,213.51,358.28,59.959,1491569104,"201051344000868","219011344069620",31.21,6.70,0,333.63,388.04,74.8,70.3,0.605,654594.9,654594.9,405,0,0,0,L,1122011218,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491569121,1827901.00
04/07/2017 08:45,2,2.236,ACTIVE,211.03,359.18,59.970,1491569104,"274151322000095","219011344069620",31.53,10.30,0,336.34,378.72,71.5,67.1,0.495,963459.5,963459.5,405,0,0,0,L,1151911521,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491569121,1827902.00
04/07/2017 08:45,2,2.422,ACTIVE,213.96,355.28,59.970,1491569104,"201051344000988","219011344069620",20.42,6.30,0,335.14,376.31,50.1,46.4,0.402,599677.5,599677.5,403,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491569122,1827903.00
04/07/2017 08:45,2,2.172,ACTIVE,213.06,357.08,59.928,1491569104,"201051344001025","219011344069620",31.15,8.00,0,334.84,386.53,68.5,64.2,0.552,657995.2,657995.2,406,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491569123,1827904.00
04/07/2017 08:45,2,2.299,ACTIVE,214.19,358.88,59.896,1491569104,"201051344000458","219011344069620",31.47,8.00,0,334.84,388.94,73.2,68.7,0.623,666851.7,666851.7,402,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491569124,1827905.00
04/07/2017 08:45,2,2.301,ACTIVE,214.41,360.99,59.991,1491569104,"201051344000853","219011344069620",31.69,6.70,0,337.54,392.55,73.9,69.4,0.605,667137.1,667137.1,402,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491569125,1827906.00
04/07/2017 08:45,2,2.191,ACTIVE,213.29,358.58,59.912,1491569104,"201051344000685","219011344069620",31.01,7.70,0,334.54,385.33,68.9,64.6,0.579,658958.6,658958.6,403,0,0,0,L,1122011218,0,122.91,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491569126,1827907.00
04/07/2017 08:45,2,2.119,ACTIVE,213.29,357.68,59.965,1491569104,"201051344000917","219011344069620",31.41,8.50,0,334.84,384.73,67.4,63.2,0.557,655592.4,655592.4,407,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491569127,1827908.00
04/07/2017 08:45,2,2.092,ACTIVE,213.06,357.68,60.028,1491569104,"201051344001145","219011344069620",31.53,7.70,0,335.74,385.03,66.9,62.6,0.548,663427.7,663427.7,404,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491569128,1827909.00
04/07/2017 08:45,2,2.188,ACTIVE,213.51,357.98,59.975,1491569104,"201051344000651","219011344069620",31.45,6.70,0,336.94,385.93,69.7,65.3,0.566,652137.7,652137.7,403,0,0,0,L,1122011218,0,122.91,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491569129,1827910.00
04/07/2017 08:45,2,2.154,ACTIVE,210.57,354.37,59.944,1491569104,"274151322000088","219011344069620",30.73,10.30,0,330.03,371.21,67.0,62.8,0.451,874694.0,874694.0,407,0,0,0,L,1151911521,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491569130,1827911.00
04/07/2017 08:45,2,1.510,ACTIVE,211.70,435.23,59.970,1491569104,"274151322000068","219011344069620",39.66,13.70,0,334.54,478.81,60.9,56.9,0.411,752573.2,752573.2,427,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491569131,1827912.00
04/07/2017 08:45,2,2.150,ACTIVE,212.83,357.08,60.007,1491569104,"201051344001135","219011344069620",31.33,7.70,0,334.54,385.33,68.2,63.9,0.561,647926.0,647926.0,405,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491569132,1827913.00
04/07/2017 08:45,2,2.352,ACTIVE,213.06,358.88,59.965,1491569104,"201051344000594","219011344069620",31.47,8.00,0,334.84,389.24,75.0,70.4,0.610,668628.2,668628.2,405,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491569133,1827914.00
04/07/2017 08:45,2,2.244,ACTIVE,213.29,358.28,59.970,1491569104,"201051344001203","219011344069620",31.29,8.50,0,335.44,387.44,71.2,66.8,0.597,656442.9,656442.9,405,0,0,0,L,1122011218,0,122.91,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491569134,1827915.00
04/07/2017 08:45,2,2.160,ACTIVE,211.03,356.78,59.954,1491569104,"274151322000054","219011344069620",30.73,10.30,0,332.43,372.41,67.2,62.9,0.473,892965.5,892965.5,405,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491569135,1827916.00
04/07/2017 08:45,2,2.361,ACTIVE,213.74,359.18,59.986,1491569104,"201051344000867","219011344069620",31.23,7.70,0,335.74,388.34,74.7,70.2,0.605,653639.2,653639.2,407,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491569136,1827917.00
04/07/2017 08:45,2,2.334,ACTIVE,213.29,359.48,60.018,1491569104,"201051344001093","219011344069620",31.29,8.50,0,335.14,388.64,74.0,69.5,0.583,655280.4,655280.4,405,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491569136,1827918.00
04/07/2017 08:45,2,2.338,ACTIVE,213.74,361.29,59.996,1491569104,"201051344000900","219011344069620",31.53,6.70,0,336.64,393.45,74.7,70.1,0.628,674807.1,674807.1,407,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491569137,1827919.00
04/07/2017 08:45,2,2.342,ACTIVE,213.96,359.48,59.954,1491569104,"201051344000648","219011344069620",31.41,6.30,0,336.34,389.54,74.5,70.0,0.605,664392.2,664392.2,404,0,0,0,L,1122011218,0,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491569138,1827920.00
04/07/2017 08:45,2,2.299,ACTIVE,213.96,359.48,59.886,1491569104,"201051344000569","219011344069620",31.67,7.00,0,335.14,389.84,73.8,69.3,0.597,677033.0,677033.0,403,0,0,0,L,1122011218,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491569139,1827921.00
04/07/2017 08:45,2,2.318,ACTIVE,214.19,358.28,59.965,1491569104,"201051344000983","219011344069620",31.37,7.00,0,335.74,391.34,73.7,69.2,0.623,667763.6,667763.6,403,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491569140,1827922.00
04/07/2017 08:45,2,2.338,ACTIVE,214.19,358.88,59.965,1491569104,"201051344001158","219011344069620",31.43,7.00,0,335.14,389.84,74.5,69.9,0.619,653621.2,653621.2,406,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491569141,1827923.00
04/07/2017 08:45,2,2.330,ACTIVE,214.41,361.29,59.944,1491569104,"201051344000576","219011344069620",31.67,6.70,0,336.94,391.04,74.8,70.3,0.605,667607.3,667607.3,407,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491569142,1827924.00
04/07/2017 08:45,2,2.100,ACTIVE,211.48,355.28,59.965,1491569104,"274151322000087","219011344069620",30.79,14.70,0,333.33,369.40,65.4,61.2,0.415,864908.6,864908.6,410,0,0,0,L,1151911521,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491569143,1827925.00
04/07/2017 09:00,2,2.994,ACTIVE,214.87,350.17,59.981,1491570004,"201051344000645","219011344069620",31.29,10.70,0,335.44,392.55,94.8,89.6,0.429,666793.3,666793.3,406,0,0,0,L,1122011218,0,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570005,1827926.00
04/07/2017 09:00,2,2.740,ACTIVE,211.48,348.96,59.975,1491570004,"274151322000085","219011344069620",30.30,13.70,0,333.63,378.42,84.1,79.3,0.318,890290.1,890290.1,404,0,0,0,L,1151911521,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570006,1827927.00
04/07/2017 09:00,2,2.984,ACTIVE,214.64,350.77,59.949,1491570004,"201051344000633","219011344069620",30.95,11.00,0,334.84,392.85,93.6,88.4,0.446,653239.5,653239.5,407,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570007,1827928.00
04/07/2017 09:00,2,2.975,ACTIVE,214.87,352.27,60.012,1491570004,"201051344000469","219011344069620",31.71,9.30,0,334.84,393.75,95.6,90.3,0.446,655942.6,655942.6,405,0,0,0,L,1122011218,0,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570008,1827929.00
04/07/2017 09:00,2,2.723,ACTIVE,213.51,349.56,59.970,1491570004,"201051344000646","219011344069620",31.27,11.00,0,334.24,391.64,86.3,81.3,0.402,649573.2,649573.2,407,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570009,1827930.00
04/07/2017 09:00,2,2.789,ACTIVE,211.48,353.17,59.965,1491570004,"274151322000052","219011344069620",30.77,16.30,0,333.63,379.02,86.8,81.9,0.336,922041.5,922041.5,406,0,0,0,L,1151911521,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570010,1827931.00
04/07/2017 09:00,2,2.682,ACTIVE,214.19,349.26,60.007,1491570004,"201051344000585","219011344069620",31.23,12.30,0,334.24,390.74,84.9,80.0,0.389,660409.2,660409.2,407,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570010,1827932.00
04/07/2017 09:00,2,2.742,ACTIVE,213.51,351.07,59.986,1491570004,"201051344001230","219011344069620",31.71,13.30,0,334.84,391.34,88.1,83.1,0.411,653884.0,653884.0,406,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570011,1827933.00
04/07/2017 09:00,2,2.750,ACTIVE,214.41,349.56,59.981,1491570004,"201051344000582","219011344069620",30.87,10.00,0,334.54,392.25,86.0,81.1,0.389,643918.1,643918.1,404,0,0,0,L,1122011218,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570012,1827934.00
04/07/2017 09:00,2,2.850,ACTIVE,213.51,349.86,59.975,1491570004,"201051344000955","219011344069620",31.55,12.00,0,334.54,391.64,91.0,85.9,0.433,662107.6,662107.6,407,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570013,1827935.00
04/07/2017 09:00,2,1.818,ACTIVE,211.48,451.16,59.991,1491570004,"274151322000094","219011344069620",41.75,14.30,0,411.18,482.42,77.1,72.5,0.544,752295.2,752295.2,426,0,0,0,L,1151911521,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570014,1827936.00
04/07/2017 09:00,2,3.006,ACTIVE,214.87,349.86,59.959,1491570004,"201051344000579","219011344069620",30.91,11.30,0,335.14,392.25,94.1,88.9,0.433,673535.1,673535.1,408,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570015,1827937.00
04/07/2017 09:00,2,2.846,ACTIVE,213.51,348.96,59.986,1491570004,"201051344000890","219011344069620",31.25,13.70,0,334.84,391.04,90.2,85.1,0.407,655908.7,655908.7,405,0,0,0,L,1122011218,0,122.68,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570016,1827938.00
04/07/2017 09:00,2,2.838,ACTIVE,213.96,349.86,59.981,1491570004,"201051344000438","219011344069620",31.21,11.30,0,334.84,393.15,89.8,84.7,0.415,658833.1,658833.1,405,0,0,0,L,1122011218,0,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570017,1827939.00
04/07/2017 09:00,2,2.824,ACTIVE,213.74,354.37,59.933,1491570004,"201051344000417","219011344069620",20.16,10.30,0,335.74,376.92,57.6,53.7,0.486,624571.6,624571.6,407,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570018,1827940.00
04/07/2017 09:00,2,2.658,ACTIVE,211.25,343.25,59.991,1491570004,"274151322000083","219011344069620",30.93,13.70,0,332.73,377.82,83.2,78.4,0.331,912856.7,912856.7,405,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570019,1827941.00
04/07/2017 09:00,2,3.018,ACTIVE,212.38,345.06,59.975,1491570004,"274151322000076","219011344069620",31.21,17.00,0,335.14,381.73,95.3,90.1,0.371,972756.2,972756.2,408,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570020,1827942.00
04/07/2017 09:00,2,3.004,ACTIVE,214.19,348.96,59.965,1491570004,"201051344000868","219011344069620",31.13,10.00,0,334.54,391.64,94.7,89.5,0.438,654614.9,654614.9,406,0,0,0,L,1122011218,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570021,1827943.00
04/07/2017 09:00,2,2.896,ACTIVE,211.48,352.27,59.959,1491570004,"274151322000095","219011344069620",31.21,15.50,0,334.54,381.42,91.5,86.4,0.345,963478.6,963478.6,406,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570022,1827944.00
04/07/2017 09:00,2,3.080,ACTIVE,214.64,356.78,59.970,1491570004,"201051344000988","219011344069620",20.22,8.00,0,335.74,382.33,63.1,59.0,0.526,599690.7,599690.7,404,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570022,1827945.00
04/07/2017 09:00,2,2.740,ACTIVE,213.74,349.86,59.975,1491570004,"201051344001025","219011344069620",31.61,12.00,0,334.54,391.94,87.8,82.8,0.398,658013.5,658013.5,407,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570023,1827946.00
04/07/2017 09:00,2,2.932,ACTIVE,214.87,348.36,59.981,1491570004,"201051344000458","219011344069620",31.33,11.00,0,335.44,391.34,93.0,87.9,0.442,666871.3,666871.3,403,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570024,1827947.00
04/07/2017 09:00,2,2.947,ACTIVE,215.32,350.77,59.954,1491570004,"201051344000853","219011344069620",31.49,10.00,0,337.24,396.45,94.0,88.8,0.438,667156.9,667156.9,403,0,0,0,L,1122011218,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570025,1827948.00
04/07/2017 09:00,2,2.732,ACTIVE,213.51,350.47,59.970,1491570004,"201051344000685","219011344069620",31.63,10.70,0,334.54,391.34,87.5,82.6,0.424,658977.0,658977.0,404,0,0,0,L,1122011218,0,123.14,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570026,1827949.00
04/07/2017 09:00,2,2.723,ACTIVE,214.19,349.26,59.986,1491570004,"201051344000917","219011344069620",31.39,12.00,0,333.63,391.64,86.5,81.6,0.402,655610.5,655610.5,408,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570027,1827950.00
04/07/2017 09:00,2,2.721,ACTIVE,213.74,349.56,59.959,1491570004,"201051344001145","219011344069620",31.11,10.70,0,335.44,391.64,85.8,80.8,0.389,663445.6,663445.6,405,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570028,1827951.00
04/07/2017 09:00,2,2.811,ACTIVE,213.96,350.17,60.018,1491570004,"201051344000651","219011344069620",31.19,9.30,0,334.84,393.75,88.8,83.7,0.407,652156.2,652156.2,404,0,0,0,L,1122011218,0,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570029,1827952.00
04/07/2017 09:00,2,2.779,ACTIVE,211.25,348.96,59.970,1491570004,"274151322000088","219011344069620",30.32,14.70,0,333.33,378.42,85.3,80.4,0.314,874711.9,874711.9,408,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570030,1827953.00
04/07/2017 09:00,2,1.896,ACTIVE,212.38,447.55,59.959,1491570004,"274151322000068","219011344069620",40.39,16.00,0,412.08,484.22,78.3,73.7,0.539,752589.4,752589.4,428,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570031,1827954.00
04/07/2017 09:00,2,2.768,ACTIVE,213.96,348.96,59.970,1491570004,"201051344001135","219011344069620",31.03,11.30,0,334.84,391.34,87.0,82.1,0.402,647944.2,647944.2,406,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570032,1827955.00
04/07/2017 09:00,2,2.982,ACTIVE,213.96,349.26,59.959,1491570004,"201051344000594","219011344069620",31.41,12.30,0,333.63,392.25,94.8,89.6,0.433,668648.1,668648.1,406,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570033,1827956.00
04/07/2017 09:00,2,2.855,ACTIVE,214.19,349.86,59.959,1491570004,"201051344001203","219011344069620",31.29,12.30,0,335.74,394.35,90.5,85.4,0.424,656461.8,656461.8,406,0,0,0,L,1122011218,0,123.36,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570034,1827957.00
04/07/2017 09:00,2,2.783,ACTIVE,211.48,352.27,59.965,1491570004,"274151322000054","219011344069620",30.36,15.00,0,333.03,379.02,85.5,80.6,0.323,892983.4,892983.4,406,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570034,1827958.00
04/07/2017 09:00,2,2.990,ACTIVE,214.64,349.26,59.965,1491570004,"201051344000867","219011344069620",31.13,11.00,0,334.24,391.04,94.3,89.1,0.429,653659.1,653659.1,408,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570035,1827959.00
04/07/2017 09:00,2,2.902,ACTIVE,214.19,351.07,59.970,1491570004,"201051344001093","219011344069620",31.59,12.30,0,334.84,394.05,92.9,87.7,0.420,655300.1,655300.1,406,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570036,1827960.00
04/07/2017 09:00,2,2.980,ACTIVE,214.64,350.17,59.944,1491570004,"201051344000900","219011344069620",31.51,9.70,0,334.54,393.45,95.1,89.8,0.442,674827.0,674827.0,408,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570037,1827961.00
04/07/2017 09:00,2,2.969,ACTIVE,215.09,349.56,59.965,1491570004,"201051344000648","219011344069620",31.29,9.00,0,335.44,391.94,94.1,88.9,0.442,664412.0,664412.0,405,0,0,0,L,1122011218,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570038,1827962.00
04/07/2017 09:00,2,2.922,ACTIVE,214.87,351.37,59.954,1491570004,"201051344000569","219011344069620",31.67,10.70,0,335.14,393.75,93.6,88.4,0.433,677052.7,677052.7,404,0,0,0,L,1122011218,0,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570039,1827963.00
04/07/2017 09:00,2,2.949,ACTIVE,215.09,350.47,59.981,1491570004,"201051344000983","219011344069620",31.37,10.00,0,335.14,393.45,93.7,88.5,0.446,667783.3,667783.3,404,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570040,1827964.00
04/07/2017 09:00,2,2.992,ACTIVE,215.09,349.86,59.996,1491570004,"201051344001158","219011344069620",31.11,10.30,0,334.54,393.15,94.3,89.1,0.433,653641.0,653641.0,407,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570041,1827965.00
04/07/2017 09:00,2,2.961,ACTIVE,215.32,351.67,59.981,1491570004,"201051344000576","219011344069620",31.61,9.70,0,336.64,395.85,94.8,89.6,0.433,667627.3,667627.3,408,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570042,1827966.00
04/07/2017 09:00,2,2.711,ACTIVE,211.93,345.96,59.975,1491570004,"274151322000087","219011344069620",30.59,21.50,0,333.33,376.31,84.0,79.2,0.296,864926.1,864926.1,411,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570043,1827967.00
04/07/2017 09:15,2,3.408,ACTIVE,216.00,353.17,59.991,1491570903,"201051344000645","219011344069620",31.23,11.70,0,337.54,378.72,107.8,102.1,0.491,666817.3,666817.3,407,0,0,0,L,1122011218,0,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570904,1827968.00
04/07/2017 09:15,2,3.170,ACTIVE,212.16,345.96,59.970,1491570903,"274151322000085","219011344069620",29.84,16.30,0,334.24,364.29,95.8,90.6,0.362,890311.4,890311.4,405,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570905,1827969.00
04/07/2017 09:15,2,3.426,ACTIVE,215.54,353.77,60.023,1491570903,"201051344000633","219011344069620",30.59,14.30,0,335.14,378.12,106.2,100.6,0.504,653263.2,653263.2,408,0,0,0,L,1122011218,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570906,1827970.00
04/07/2017 09:15,2,3.414,ACTIVE,216.00,354.07,59.991,1491570903,"201051344000469","219011344069620",31.37,10.00,0,335.14,377.52,108.5,102.8,0.508,655966.8,655966.8,406,0,0,0,L,1122011218,0,122.46,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570907,1827971.00
04/07/2017 09:15,2,3.127,ACTIVE,214.19,351.37,59.981,1491570903,"201051344000646","219011344069620",31.03,14.00,0,334.24,373.61,98.3,92.9,0.468,649595.1,649595.1,408,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570908,1827972.00
04/07/2017 09:15,2,3.219,ACTIVE,211.93,345.36,59.965,1491570903,"274151322000052","219011344069620",30.40,20.30,0,333.63,365.49,99.0,93.6,0.389,922063.5,922063.5,407,0,0,0,L,1151911521,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570909,1827973.00
04/07/2017 09:15,2,3.082,ACTIVE,215.09,351.97,59.991,1491570903,"201051344000585","219011344069620",31.17,15.30,0,335.14,373.01,97.3,92.0,0.451,660430.8,660430.8,408,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570909,1827974.00
04/07/2017 09:15,2,3.191,ACTIVE,214.19,350.17,59.986,1491570903,"201051344001230","219011344069620",31.05,15.50,0,334.24,372.71,100.3,94.9,0.468,653906.4,653906.4,407,0,0,0,L,1122011218,0,123.14,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570910,1827975.00
04/07/2017 09:15,2,3.129,ACTIVE,215.32,352.57,59.970,1491570903,"201051344000582","219011344069620",30.93,12.70,0,335.74,374.21,98.0,92.7,0.446,643940.0,643940.0,405,0,0,0,L,1122011218,0,123.36,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570911,1827976.00
04/07/2017 09:15,2,3.246,ACTIVE,214.19,351.07,59.986,1491570903,"201051344000955","219011344069620",31.21,14.30,0,334.24,373.31,102.6,97.1,0.477,662130.6,662130.6,408,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570912,1827977.00
04/07/2017 09:15,2,1.971,ACTIVE,212.16,455.97,59.981,1491570903,"274151322000094","219011344069620",42.90,20.30,0,414.19,492.34,84.7,79.8,0.323,752314.9,752314.9,427,0,0,0,L,1151911521,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570913,1827978.00
04/07/2017 09:15,2,3.395,ACTIVE,216.00,353.17,59.944,1491570903,"201051344000579","219011344069620",30.93,14.00,0,336.34,378.12,106.3,100.7,0.486,673558.9,673558.9,409,0,0,0,L,1122011218,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570914,1827979.00
04/07/2017 09:15,2,3.258,ACTIVE,214.19,350.17,59.986,1491570903,"201051344000890","219011344069620",30.77,16.00,0,333.93,373.91,101.5,96.1,0.460,655931.5,655931.5,406,0,0,0,L,1122011218,0,123.14,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570915,1827980.00
04/07/2017 09:15,2,3.209,ACTIVE,214.64,352.27,60.028,1491570903,"201051344000438","219011344069620",31.15,14.70,0,335.14,374.51,101.2,95.8,0.464,658855.8,658855.8,406,0,0,0,L,1122011218,0,123.36,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570916,1827981.00
04/07/2017 09:15,2,3.201,ACTIVE,214.64,356.48,59.965,1491570903,"201051344000417","219011344069620",20.06,13.00,0,333.33,382.93,65.0,60.8,0.552,624586.0,624586.0,408,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570917,1827982.00
04/07/2017 09:15,2,3.076,ACTIVE,211.93,354.37,59.986,1491570903,"274151322000083","219011344069620",30.49,18.30,0,334.24,363.99,94.9,89.7,0.376,912877.8,912877.8,406,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570918,1827983.00
04/07/2017 09:15,2,3.420,ACTIVE,212.83,348.96,59.981,1491570903,"274151322000076","219011344069620",31.05,20.70,0,334.54,367.60,107.5,101.9,0.415,972780.3,972780.3,409,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570919,1827984.00
04/07/2017 09:15,2,3.418,ACTIVE,215.09,351.97,59.981,1491570903,"201051344000868","219011344069620",30.89,11.70,0,333.33,376.62,106.9,101.3,0.491,654638.8,654638.8,407,0,0,0,L,1122011218,0,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570920,1827985.00
04/07/2017 09:15,2,3.303,ACTIVE,212.16,348.96,59.975,1491570903,"274151322000095","219011344069620",31.09,19.80,0,333.93,366.40,103.9,98.3,0.389,963501.8,963501.8,407,0,0,0,L,1151911521,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570921,1827986.00
04/07/2017 09:15,2,3.463,ACTIVE,215.77,360.38,59.986,1491570903,"201051344000988","219011344069620",20.24,9.30,0,334.84,390.14,71.0,66.6,0.583,599706.5,599706.5,405,0,0,0,L,1122011218,0,122.46,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570921,1827987.00
04/07/2017 09:15,2,3.154,ACTIVE,214.87,351.37,59.975,1491570903,"201051344001025","219011344069620",31.15,14.70,0,334.54,373.91,99.6,94.2,0.460,658035.8,658035.8,408,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570922,1827988.00
04/07/2017 09:15,2,3.320,ACTIVE,215.77,351.97,59.991,1491570903,"201051344000458","219011344069620",31.27,13.00,0,336.94,376.01,105.2,99.6,0.499,666894.8,666894.8,404,0,0,0,L,1122011218,0,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570923,1827989.00
04/07/2017 09:15,2,3.334,ACTIVE,216.22,354.07,59.981,1491570903,"201051344000853","219011344069620",31.47,11.30,0,337.84,379.92,106.3,100.7,0.495,667180.7,667180.7,404,0,0,0,L,1122011218,0,123.14,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570924,1827990.00
04/07/2017 09:15,2,3.152,ACTIVE,214.41,351.37,59.959,1491570903,"201051344000685","219011344069620",31.05,13.00,0,335.74,373.91,99.1,93.7,0.482,658999.2,658999.2,405,0,0,0,L,1122011218,0,123.59,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570925,1827991.00
04/07/2017 09:15,2,3.117,ACTIVE,214.87,351.97,59.981,1491570903,"201051344000917","219011344069620",31.07,14.00,0,334.84,373.91,98.2,92.8,0.446,655632.4,655632.4,409,0,0,0,L,1122011218,0,123.14,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570926,1827992.00
04/07/2017 09:15,2,3.092,ACTIVE,214.41,351.07,59.954,1491570903,"201051344001145","219011344069620",31.09,13.00,0,336.04,373.31,97.3,92.0,0.446,663467.3,663467.3,406,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570927,1827993.00
04/07/2017 09:15,2,3.201,ACTIVE,215.09,351.97,59.949,1491570903,"201051344000651","219011344069620",30.89,11.70,0,336.94,374.21,100.2,94.8,0.460,652178.7,652178.7,405,0,0,0,L,1122011218,0,123.59,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570928,1827994.00
04/07/2017 09:15,2,3.166,ACTIVE,211.93,347.46,59.975,1491570903,"274151322000088","219011344069620",30.08,18.70,0,334.24,365.49,96.4,91.1,0.358,874733.4,874733.4,409,0,0,0,L,1151911521,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570929,1827995.00
04/07/2017 09:15,2,2.191,ACTIVE,213.06,425.01,59.975,1491570903,"274151322000068","219011344069620",39.98,22.50,0,415.69,489.63,88.8,83.8,0.331,752609.0,752609.0,429,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570930,1827996.00
04/07/2017 09:15,2,3.125,ACTIVE,214.64,350.17,59.981,1491570903,"201051344001135","219011344069620",31.05,12.70,0,333.93,373.31,98.4,93.0,0.455,647966.2,647966.2,407,0,0,0,L,1122011218,0,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570931,1827997.00
04/07/2017 09:15,2,3.375,ACTIVE,214.64,351.07,59.975,1491570903,"201051344000594","219011344069620",31.03,15.00,0,333.63,375.41,106.1,100.5,0.486,668672.0,668672.0,407,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570931,1827998.00
04/07/2017 09:15,2,3.234,ACTIVE,214.87,350.77,59.986,1491570903,"201051344001203","219011344069620",31.01,14.70,0,336.94,375.71,101.6,96.2,0.473,656484.7,656484.7,407,0,0,0,L,1122011218,0,123.81,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570932,1827999.00
04/07/2017 09:15,2,3.180,ACTIVE,212.16,347.46,59.975,1491570903,"274151322000054","219011344069620",29.88,18.70,0,333.33,364.59,96.1,90.9,0.362,893005.0,893005.0,407,0,0,0,L,1151911521,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570933,1828000.00
04/07/2017 09:15,2,3.375,ACTIVE,215.32,351.37,59.975,1491570903,"201051344000867","219011344069620",30.97,13.70,0,334.24,375.71,105.8,100.2,0.482,653682.9,653682.9,409,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570934,1828001.00
04/07/2017 09:15,2,3.277,ACTIVE,215.09,353.17,59.986,1491570903,"201051344001093","219011344069620",31.25,14.70,0,335.14,375.41,103.8,98.2,0.473,655323.5,655323.5,407,0,0,0,L,1122011218,0,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570935,1828002.00
04/07/2017 09:15,2,3.373,ACTIVE,215.54,353.17,59.986,1491570903,"201051344000900","219011344069620",31.25,11.00,0,336.64,377.52,106.7,101.1,0.495,674851.1,674851.1,409,0,0,0,L,1122011218,0,122.68,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570936,1828003.00
04/07/2017 09:15,2,3.371,ACTIVE,215.54,351.97,59.986,1491570903,"201051344000648","219011344069620",30.93,11.30,0,336.64,376.31,105.6,100.0,0.486,664435.8,664435.8,406,0,0,0,L,1122011218,0,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570937,1828004.00
04/07/2017 09:15,2,3.328,ACTIVE,215.77,353.47,59.986,1491570903,"201051344000569","219011344069620",31.27,11.30,0,337.84,377.52,105.4,99.8,0.486,677076.4,677076.4,405,0,0,0,L,1122011218,0,122.46,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570938,1828005.00
04/07/2017 09:15,2,3.307,ACTIVE,215.54,351.97,59.981,1491570903,"201051344000983","219011344069620",31.45,11.70,0,336.34,376.92,105.3,99.8,0.499,667807.0,667807.0,405,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570939,1828006.00
04/07/2017 09:15,2,3.406,ACTIVE,215.77,352.87,59.986,1491570903,"201051344001158","219011344069620",30.53,11.30,0,336.34,376.62,105.4,99.8,0.491,653664.8,653664.8,408,0,0,0,L,1122011218,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570940,1828007.00
04/07/2017 09:15,2,3.324,ACTIVE,216.00,353.77,59.986,1491570903,"201051344000576","219011344069620",31.55,11.30,0,337.84,379.62,106.3,100.7,0.491,667651.2,667651.2,409,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570941,1828008.00
04/07/2017 09:15,2,3.090,ACTIVE,212.38,344.76,59.970,1491570903,"274151322000087","219011344069620",30.30,27.00,0,333.63,364.29,94.8,89.6,0.331,864947.3,864947.3,412,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491570941,1828009.00
04/07/2017 09:30,2,4.162,ACTIVE,216.45,355.28,59.965,1491571803,"201051344000645","219011344069620",30.97,14.00,0,338.44,386.83,130.5,124.0,0.592,666844.8,666844.8,408,0,0,0,L,1122011218,0,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491571804,1828010.00
04/07/2017 09:30,2,3.902,ACTIVE,212.38,357.08,59.954,1491571803,"274151322000085","219011344069620",29.22,20.30,0,334.54,370.60,115.4,109.5,0.442,890335.7,890335.7,406,0,0,0,L,1151911521,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491571805,1828011.00
04/07/2017 09:30,2,4.150,ACTIVE,216.00,355.28,59.986,1491571803,"201051344000633","219011344069620",30.59,15.50,0,338.14,386.23,128.6,122.2,0.614,653290.2,653290.2,409,0,0,0,L,1122011218,0,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491571806,1828012.00
04/07/2017 09:30,2,4.205,ACTIVE,216.67,355.88,59.954,1491571803,"201051344000469","219011344069620",30.85,12.30,0,337.24,387.44,131.4,124.9,0.614,655994.4,655994.4,407,0,0,0,L,1122011218,0,122.68,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491571806,1828013.00
04/07/2017 09:30,2,3.893,ACTIVE,214.64,354.07,59.949,1491571803,"201051344000646","219011344069620",30.28,16.70,0,334.24,380.52,119.4,113.3,0.570,649620.1,649620.1,409,0,0,0,L,1122011218,0,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491571807,1828014.00
04/07/2017 09:30,2,3.936,ACTIVE,212.16,346.86,59.959,1491571803,"274151322000052","219011344069620",30.26,23.00,0,333.63,371.81,120.6,114.5,0.468,922088.7,922088.7,408,0,0,0,L,1151911521,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491571808,1828015.00
