ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2017 09:30,2,3.816,ACTIVE,215.09,354.37,60.002,1491571803,"201051344000585","219011344069620",30.79,18.70,0,337.54,379.92,119.0,112.9,0.548,660455.6,660455.6,409,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491571809,1828016.00
04/07/2017 09:30,2,3.977,ACTIVE,214.41,352.87,59.949,1491571803,"201051344001230","219011344069620",30.18,18.70,0,332.73,379.32,121.6,115.4,0.570,653931.9,653931.9,408,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491571810,1828017.00
04/07/2017 09:30,2,3.871,ACTIVE,215.77,354.37,59.970,1491571803,"201051344000582","219011344069620",30.53,14.70,0,337.84,380.82,119.7,113.6,0.548,643964.9,643964.9,406,0,0,0,L,1122011218,0,123.59,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491571811,1828018.00
04/07/2017 09:30,2,4.000,ACTIVE,214.41,353.17,59.970,1491571803,"201051344000955","219011344069620",30.67,16.70,0,334.54,380.22,124.3,118.0,0.588,662156.7,662156.7,409,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491571812,1828019.00
04/07/2017 09:30,2,2.602,ACTIVE,212.16,447.85,59.959,1491571803,"274151322000094","219011344069620",41.37,23.50,0,414.79,469.79,109.6,103.9,0.420,752337.5,752337.5,428,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491571813,1828020.00
04/07/2017 09:30,2,4.154,ACTIVE,216.67,355.28,59.970,1491571803,"201051344000579","219011344069620",30.85,16.30,0,338.14,385.93,129.9,123.4,0.597,673586.1,673586.1,410,0,0,0,L,1122011218,0,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491571814,1828021.00
04/07/2017 09:30,2,4.010,ACTIVE,214.41,353.17,59.975,1491571803,"201051344000890","219011344069620",30.42,19.00,0,333.63,380.52,123.5,117.3,0.561,655957.4,655957.4,407,0,0,0,L,1122011218,0,123.14,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491571815,1828022.00
04/07/2017 09:30,2,3.979,ACTIVE,214.87,354.07,59.970,1491571803,"201051344000438","219011344069620",30.65,16.30,0,337.84,382.03,123.5,117.3,0.579,658881.6,658881.6,407,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491571816,1828023.00
04/07/2017 09:30,2,3.945,ACTIVE,214.64,360.69,59.965,1491571803,"201051344000417","219011344069620",19.84,15.80,0,334.54,391.04,79.2,74.6,0.676,624602.4,624602.4,409,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491571817,1828024.00
04/07/2017 09:30,2,3.832,ACTIVE,212.16,344.15,59.970,1491571803,"274151322000083","219011344069620",30.28,22.50,0,334.24,370.30,117.5,111.5,0.473,912902.2,912902.2,407,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491571818,1828025.00
04/07/2017 09:30,2,4.223,ACTIVE,213.06,346.86,59.965,1491571803,"274151322000076","219011344069620",30.73,24.00,0,333.33,372.41,131.3,124.9,0.513,972807.8,972807.8,410,0,0,0,L,1151911521,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491571819,1828026.00
04/07/2017 09:30,2,4.207,ACTIVE,215.54,354.97,59.981,1491571803,"201051344000868","219011344069620",30.83,13.00,0,334.84,383.23,131.3,124.8,0.601,654666.3,654666.3,408,0,0,0,L,1122011218,0,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491571820,1828027.00
04/07/2017 09:30,2,4.125,ACTIVE,212.16,354.97,59.981,1491571803,"274151322000095","219011344069620",30.63,24.30,0,333.93,373.01,127.9,121.5,0.486,963528.5,963528.5,408,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491571820,1828028.00
04/07/2017 09:30,2,4.223,ACTIVE,216.45,353.17,60.012,1491571803,"201051344000988","219011344069620",20.30,11.70,0,335.44,396.75,86.8,81.8,0.398,599724.5,599724.5,406,0,0,0,L,1122011218,0,122.91,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491571821,1828029.00
04/07/2017 09:30,2,3.932,ACTIVE,214.87,353.47,59.975,1491571803,"201051344001025","219011344069620",30.77,18.30,0,336.34,381.12,122.5,116.3,0.566,658061.3,658061.3,409,0,0,0,L,1122011218,0,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491571822,1828030.00
04/07/2017 09:30,2,4.141,ACTIVE,216.45,356.18,59.975,1491571803,"201051344000458","219011344069620",30.89,15.00,0,338.44,386.53,129.6,123.1,0.614,666921.8,666921.8,405,0,0,0,L,1122011218,0,123.14,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491571823,1828031.00
04/07/2017 09:30,2,4.162,ACTIVE,216.90,356.78,59.975,1491571803,"201051344000853","219011344069620",31.13,13.30,0,339.34,386.83,131.2,124.7,0.601,667208.0,667208.0,405,0,0,0,L,1122011218,0,123.59,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491571824,1828032.00
04/07/2017 09:30,2,3.977,ACTIVE,214.64,354.07,59.986,1491571803,"201051344000685","219011344069620",30.22,16.00,0,336.64,381.12,121.7,115.6,0.597,659024.6,659024.6,406,0,0,0,L,1122011218,0,123.81,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491571825,1828033.00
04/07/2017 09:30,2,3.902,ACTIVE,215.09,354.67,59.975,1491571803,"201051344000917","219011344069620",30.59,16.30,0,336.94,382.33,120.9,114.8,0.566,655657.6,655657.6,410,0,0,0,L,1122011218,0,123.14,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491571826,1828034.00
04/07/2017 09:30,2,3.881,ACTIVE,214.64,353.17,59.970,1491571803,"201051344001145","219011344069620",30.51,15.30,0,337.24,380.22,120.0,113.9,0.557,663492.3,663492.3,407,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491571827,1828035.00
04/07/2017 09:30,2,3.922,ACTIVE,215.32,354.97,59.981,1491571803,"201051344000651","219011344069620",30.95,14.70,0,337.54,383.53,122.9,116.7,0.566,652204.3,652204.3,406,0,0,0,L,1122011218,0,123.81,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491571828,1828036.00
04/07/2017 09:30,2,3.928,ACTIVE,212.16,346.26,59.986,1491571803,"274151322000088","219011344069620",29.86,22.00,0,333.63,371.21,118.8,112.8,0.451,874758.2,874758.2,410,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491571829,1828037.00
04/07/2017 09:30,2,2.697,ACTIVE,213.29,430.42,59.970,1491571803,"274151322000068","219011344069620",40.04,25.80,0,409.38,474.60,110.2,104.5,0.420,752631.5,752631.5,430,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491571830,1828038.00
04/07/2017 09:30,2,3.877,ACTIVE,214.87,353.47,59.970,1491571803,"201051344001135","219011344069620",30.83,15.50,0,335.74,380.22,121.0,114.9,0.566,647991.4,647991.4,408,0,0,0,L,1122011218,0,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491571830,1828039.00
04/07/2017 09:30,2,4.203,ACTIVE,215.09,354.07,59.965,1491571803,"201051344000594","219011344069620",30.65,17.30,0,333.33,383.53,130.5,124.0,0.601,668699.3,668699.3,408,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491571831,1828040.00
04/07/2017 09:30,2,4.018,ACTIVE,215.54,354.07,59.970,1491571803,"201051344001203","219011344069620",30.71,17.30,0,338.44,383.83,125.0,118.8,0.592,656510.8,656510.8,408,0,0,0,L,1122011218,0,124.04,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491571832,1828041.00
04/07/2017 09:30,2,3.955,ACTIVE,212.38,358.88,59.970,1491571803,"274151322000054","219011344069620",29.52,22.00,0,334.24,371.51,118.2,112.2,0.455,893029.7,893029.7,408,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491571833,1828042.00
04/07/2017 09:30,2,4.186,ACTIVE,216.00,354.67,59.970,1491571803,"201051344000867","219011344069620",30.79,15.50,0,335.44,383.23,130.5,124.1,0.597,653710.2,653710.2,410,0,0,0,L,1122011218,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491571834,1828043.00
04/07/2017 09:30,2,4.029,ACTIVE,215.32,354.67,59.981,1491571803,"201051344001093","219011344069620",31.07,17.50,0,336.94,385.33,126.8,120.5,0.579,655350.0,655350.0,408,0,0,0,L,1122011218,0,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491571835,1828044.00
04/07/2017 09:30,2,4.180,ACTIVE,216.22,356.18,59.970,1491571803,"201051344000900","219011344069620",31.31,13.00,0,337.84,388.04,132.4,125.9,0.628,674878.7,674878.7,410,0,0,0,L,1122011218,0,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491571836,1828045.00
04/07/2017 09:30,2,4.129,ACTIVE,216.22,355.58,59.965,1491571803,"201051344000648","219011344069620",31.11,13.30,0,337.54,386.23,130.1,123.6,0.605,664463.0,664463.0,407,0,0,0,L,1122011218,0,122.68,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491571837,1828046.00
04/07/2017 09:30,2,4.145,ACTIVE,216.45,355.88,59.975,1491571803,"201051344000569","219011344069620",31.09,13.70,0,337.54,386.53,130.5,124.0,0.605,677103.7,677103.7,406,0,0,0,L,1122011218,0,122.46,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491571838,1828047.00
04/07/2017 09:30,2,4.133,ACTIVE,216.45,355.88,59.975,1491571803,"201051344000983","219011344069620",31.19,13.70,0,337.24,386.23,130.6,124.1,0.623,667834.2,667834.2,406,0,0,0,L,1122011218,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491571839,1828048.00
04/07/2017 09:30,2,4.178,ACTIVE,216.45,354.97,59.928,1491571803,"201051344001158","219011344069620",30.69,14.00,0,338.14,386.83,129.9,123.4,0.614,653692.0,653692.0,409,0,0,0,L,1122011218,0,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491571839,1828049.00
04/07/2017 09:30,2,4.170,ACTIVE,216.67,356.48,59.970,1491571803,"201051344000576","219011344069620",31.09,13.30,0,336.94,388.04,131.4,124.9,0.583,667678.7,667678.7,410,0,0,0,L,1122011218,0,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491571840,1828050.00
04/07/2017 09:30,2,3.889,ACTIVE,212.16,348.36,59.965,1491571803,"274151322000087","219011344069620",29.86,32.20,0,333.33,369.40,117.5,111.5,0.433,864971.8,864971.8,413,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491571841,1828051.00
04/07/2017 09:45,2,4.746,ACTIVE,217.13,357.98,59.986,1491572704,"201051344000645","219011344069620",30.57,15.00,0,338.74,392.55,147.0,139.9,0.672,666877.8,666877.8,409,0,0,0,L,1122011218,0,123.59,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491572705,1828052.00
04/07/2017 09:45,2,4.422,ACTIVE,212.61,344.15,59.991,1491572704,"274151322000085","219011344069620",28.80,23.80,0,333.33,374.21,128.9,122.5,0.491,890364.7,890364.7,407,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491572706,1828053.00
04/07/2017 09:45,2,4.674,ACTIVE,216.45,357.68,59.975,1491572704,"201051344000633","219011344069620",30.47,17.50,0,337.84,391.94,144.2,137.3,0.689,653322.6,653322.6,410,0,0,0,L,1122011218,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491572707,1828054.00
04/07/2017 09:45,2,4.717,ACTIVE,217.35,358.28,59.954,1491572704,"201051344000469","219011344069620",30.83,13.70,0,338.44,393.15,147.3,140.2,0.685,656027.5,656027.5,408,0,0,0,L,1122011218,0,122.91,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491572708,1828055.00
04/07/2017 09:45,2,4.375,ACTIVE,215.09,355.28,59.970,1491572704,"201051344000646","219011344069620",30.24,20.70,0,334.24,385.33,134.0,127.4,0.636,649650.2,649650.2,410,0,0,0,L,1122011218,0,123.81,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491572708,1828056.00
04/07/2017 09:45,2,4.457,ACTIVE,212.61,352.57,59.959,1491572704,"274151322000052","219011344069620",29.92,26.30,0,332.73,375.11,135.0,128.4,0.535,922119.1,922119.1,409,0,0,0,L,1151911521,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491572709,1828057.00
04/07/2017 09:45,2,4.346,ACTIVE,216.22,357.08,59.970,1491572704,"201051344000585","219011344069620",30.42,21.50,0,337.84,388.04,133.8,127.3,0.623,660485.6,660485.6,410,0,0,0,L,1122011218,0,123.59,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491572710,1828058.00
04/07/2017 09:45,2,4.428,ACTIVE,214.87,354.67,59.991,1491572704,"201051344001230","219011344069620",30.45,22.00,0,333.03,384.43,136.6,129.9,0.641,653962.5,653962.5,409,0,0,0,L,1122011218,0,123.59,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491572711,1828059.00
04/07/2017 09:45,2,4.434,ACTIVE,216.22,357.38,59.996,1491572704,"201051344000582","219011344069620",29.82,17.30,0,338.44,389.54,133.9,127.3,0.610,643995.0,643995.0,407,0,0,0,L,1122011218,0,123.81,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491572712,1828060.00
04/07/2017 09:45,2,4.535,ACTIVE,215.09,354.67,59.949,1491572704,"201051344000955","219011344069620",30.16,19.50,0,334.24,385.03,138.6,131.8,0.654,662187.9,662187.9,410,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491572713,1828061.00
04/07/2017 09:45,2,2.918,ACTIVE,212.61,438.23,59.965,1491572704,"274151322000094","219011344069620",41.25,27.30,0,412.68,467.99,121.2,115.0,0.473,752364.9,752364.9,429,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491572714,1828062.00
04/07/2017 09:45,2,4.672,ACTIVE,217.35,358.28,59.965,1491572704,"201051344000579","219011344069620",30.49,18.30,0,338.74,391.64,144.2,137.3,0.676,673618.6,673618.6,411,0,0,0,L,1122011218,0,123.36,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491572715,1828063.00
04/07/2017 09:45,2,4.539,ACTIVE,215.09,354.67,60.012,1491572704,"201051344000890","219011344069620",29.92,21.80,0,335.14,385.63,137.4,130.7,0.628,655988.3,655988.3,408,0,0,0,L,1122011218,0,123.59,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491572716,1828064.00
04/07/2017 09:45,2,4.514,ACTIVE,215.77,357.08,59.975,1491572704,"201051344000438","219011344069620",30.10,19.30,0,336.94,388.94,137.5,130.8,0.636,658912.6,658912.6,408,0,0,0,L,1122011218,0,124.04,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491572717,1828065.00
04/07/2017 09:45,2,4.400,ACTIVE,215.32,350.77,59.970,1491572704,"201051344000417","219011344069620",19.82,20.30,0,335.14,393.15,88.3,83.3,0.415,624622.1,624622.1,410,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491572718,1828066.00
04/07/2017 09:45,2,4.371,ACTIVE,212.38,357.38,59.965,1491572704,"274151322000083","219011344069620",29.80,25.00,0,333.63,374.81,131.8,125.3,0.530,912931.7,912931.7,408,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491572719,1828067.00
04/07/2017 09:45,2,4.764,ACTIVE,213.51,361.29,59.975,1491572704,"274151322000076","219011344069620",30.36,27.00,0,332.73,376.92,146.4,139.4,0.583,972840.8,972840.8,411,0,0,0,L,1151911521,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491572719,1828068.00
04/07/2017 09:45,2,4.684,ACTIVE,216.22,357.38,59.965,1491572704,"201051344000868","219011344069620",30.91,14.70,0,338.14,392.25,146.5,139.5,0.672,654699.2,654699.2,409,0,0,0,L,1122011218,0,122.91,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491572720,1828069.00
04/07/2017 09:45,2,4.611,ACTIVE,212.38,347.46,59.959,1491572704,"274151322000095","219011344069620",30.55,27.80,0,333.03,376.92,142.6,135.7,0.548,963560.6,963560.6,409,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491572721,1828070.00
04/07/2017 09:45,2,4.797,ACTIVE,217.13,354.37,59.970,1491572704,"201051344000988","219011344069620",19.92,14.30,0,339.04,377.52,96.8,91.5,0.455,599746.0,599746.0,407,0,0,0,L,1122011218,0,123.14,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491572722,1828071.00
04/07/2017 09:45,2,4.434,ACTIVE,215.77,356.18,59.975,1491572704,"201051344001025","219011344069620",30.51,21.80,0,337.54,387.44,137.0,130.3,0.623,658092.1,658092.1,410,0,0,0,L,1122011218,0,123.59,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491572723,1828072.00
04/07/2017 09:45,2,4.674,ACTIVE,217.35,357.68,59.965,1491572704,"201051344000458","219011344069620",30.65,16.30,0,338.74,391.64,145.1,138.1,0.689,666954.4,666954.4,406,0,0,0,L,1122011218,0,123.59,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491572724,1828073.00
04/07/2017 09:45,2,4.689,ACTIVE,217.80,359.48,59.922,1491572704,"201051344000853","219011344069620",30.95,15.00,0,338.44,391.64,147.1,140.0,0.698,667240.9,667240.9,406,0,0,0,L,1122011218,0,123.81,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491572725,1828074.00
04/07/2017 09:45,2,4.455,ACTIVE,215.32,355.88,59.981,1491572704,"201051344000685","219011344069620",30.20,18.00,0,336.64,388.04,136.2,129.6,0.658,659055.2,659055.2,407,0,0,0,L,1122011218,0,124.04,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491572726,1828075.00
04/07/2017 09:45,2,4.410,ACTIVE,216.00,356.48,60.012,1491572704,"201051344000917","219011344069620",30.38,18.70,0,336.94,388.94,135.7,129.0,0.628,655687.9,655687.9,411,0,0,0,L,1122011218,0,123.59,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491572727,1828076.00
04/07/2017 09:45,2,4.398,ACTIVE,215.09,355.28,59.981,1491572704,"201051344001145","219011344069620",30.24,17.80,0,337.84,387.74,134.8,128.2,0.623,663522.4,663522.4,408,0,0,0,L,1122011218,0,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491572728,1828077.00
04/07/2017 09:45,2,4.502,ACTIVE,216.22,356.48,59.975,1491572704,"201051344000651","219011344069620",30.14,17.00,0,338.44,389.24,137.4,130.7,0.628,652235.1,652235.1,407,0,0,0,L,1122011218,0,124.27,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491572728,1828078.00
04/07/2017 09:45,2,4.461,ACTIVE,212.61,361.59,59.970,1491572704,"274151322000088","219011344069620",29.32,24.80,0,333.63,374.81,132.5,126.0,0.517,874788.0,874788.0,411,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491572729,1828079.00
04/07/2017 09:45,2,2.963,ACTIVE,213.51,446.35,59.970,1491572704,"274151322000068","219011344069620",40.99,28.00,0,410.28,468.59,122.3,116.2,0.460,752659.0,752659.0,431,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491572730,1828080.00
04/07/2017 09:45,2,4.438,ACTIVE,215.54,355.58,59.933,1491572704,"201051344001135","219011344069620",30.12,18.30,0,337.54,387.74,135.3,128.7,0.628,648021.8,648021.8,409,0,0,0,L,1122011218,0,123.59,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491572731,1828081.00
04/07/2017 09:45,2,4.752,ACTIVE,215.77,356.48,59.970,1491572704,"201051344000594","219011344069620",30.20,20.30,0,333.03,391.94,145.3,138.3,0.672,668732.0,668732.0,409,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491572732,1828082.00
04/07/2017 09:45,2,4.494,ACTIVE,216.00,356.48,59.975,1491572704,"201051344001203","219011344069620",30.61,20.00,0,338.14,389.84,139.4,132.6,0.658,656542.1,656542.1,409,0,0,0,L,1122011218,0,124.27,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491572733,1828083.00
04/07/2017 09:45,2,4.463,ACTIVE,212.83,358.88,59.991,1491572704,"274151322000054","219011344069620",28.98,24.80,0,333.03,375.11,130.9,124.4,0.495,893059.2,893059.2,409,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491572734,1828084.00
04/07/2017 09:45,2,4.650,ACTIVE,216.67,357.38,59.975,1491572704,"201051344000867","219011344069620",30.85,17.30,0,337.84,391.34,145.3,138.3,0.667,653742.9,653742.9,411,0,0,0,L,1122011218,0,123.36,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491572735,1828085.00
04/07/2017 09:45,2,4.586,ACTIVE,216.00,357.08,59.975,1491572704,"201051344001093","219011344069620",30.36,19.80,0,337.84,390.14,141.0,134.2,0.641,655381.7,655381.7,409,0,0,0,L,1122011218,0,123.81,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491572736,1828086.00
04/07/2017 09:45,2,4.719,ACTIVE,216.90,359.48,59.970,1491572704,"201051344000900","219011344069620",30.99,14.70,0,338.44,393.45,148.1,141.0,0.689,674912.0,674912.0,411,0,0,0,L,1122011218,0,123.36,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491572737,1828087.00
04/07/2017 09:45,2,4.713,ACTIVE,216.90,357.08,59.970,1491572704,"201051344000648","219011344069620",30.47,15.00,0,338.14,392.55,145.5,138.5,0.672,664495.6,664495.6,408,0,0,0,L,1122011218,0,122.91,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491572738,1828088.00
04/07/2017 09:45,2,4.654,ACTIVE,217.35,357.98,59.970,1491572704,"201051344000569","219011344069620",31.07,15.30,0,338.74,392.55,146.5,139.4,0.676,677136.5,677136.5,407,0,0,0,L,1122011218,0,122.91,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491572739,1828089.00
04/07/2017 09:45,2,4.623,ACTIVE,217.35,357.98,60.018,1491572704,"201051344000983","219011344069620",31.19,15.50,0,338.14,392.55,146.0,139.0,0.694,667867.0,667867.0,407,0,0,0,L,1122011218,0,123.36,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491572740,1828090.00
04/07/2017 09:45,2,4.746,ACTIVE,217.35,358.58,59.944,1491572704,"201051344001158","219011344069620",30.08,15.80,0,338.74,392.25,144.6,137.7,0.654,653724.4,653724.4,410,0,0,0,L,1122011218,0,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491572741,1828091.00
04/07/2017 09:45,2,4.748,ACTIVE,217.35,359.18,59.970,1491572704,"201051344000576","219011344069620",30.55,15.00,0,338.14,392.55,146.9,139.9,0.667,667711.7,667711.7,411,0,0,0,L,1122011218,0,123.36,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491572742,1828092.00
04/07/2017 09:45,2,4.389,ACTIVE,212.83,346.56,59.959,1491572704,"274151322000087","219011344069620",29.64,35.20,0,331.83,373.31,131.7,125.2,0.495,865001.3,865001.3,414,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491572743,1828093.00
04/07/2017 10:00,2,5.240,ACTIVE,218.03,360.38,59.975,1491573604,"201051344000645","219011344069620",30.14,17.80,0,338.14,395.85,160.0,152.5,0.738,666913.8,666913.8,410,0,0,0,L,1122011218,0,124.04,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491573605,1828094.00
04/07/2017 10:00,2,4.908,ACTIVE,213.29,365.49,60.002,1491573604,"274151322000085","219011344069620",28.49,25.30,0,332.43,375.71,141.6,134.7,0.548,890396.4,890396.4,408,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491573606,1828095.00
04/07/2017 10:00,2,5.242,ACTIVE,217.35,359.48,59.970,1491573604,"201051344000633","219011344069620",29.58,20.70,0,337.84,395.55,157.0,149.6,0.751,653358.0,653358.0,411,0,0,0,L,1122011218,0,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491573607,1828096.00
04/07/2017 10:00,2,5.240,ACTIVE,218.26,357.98,59.970,1491573604,"201051344000469","219011344069620",30.08,15.50,0,337.84,396.75,159.5,152.0,0.751,656063.5,656063.5,409,0,0,0,L,1122011218,0,123.59,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491573608,1828097.00
04/07/2017 10:00,2,4.869,ACTIVE,216.00,357.98,59.981,1491573604,"201051344000646","219011344069620",30.04,22.00,0,336.94,392.55,148.1,141.0,0.703,649683.3,649683.3,411,0,0,0,L,1122011218,0,124.04,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491573609,1828098.00
04/07/2017 10:00,2,4.947,ACTIVE,213.06,364.29,59.965,1491573604,"274151322000052","219011344069620",29.98,27.80,0,332.43,378.42,150.1,143.0,0.592,922152.6,922152.6,410,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491573609,1828099.00
04/07/2017 10:00,2,4.824,ACTIVE,216.67,357.98,59.965,1491573604,"201051344000585","219011344069620",30.24,23.30,0,338.44,392.25,147.6,140.5,0.689,660518.6,660518.6,411,0,0,0,L,1122011218,0,123.81,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491573610,1828100.00
04/07/2017 10:00,2,4.871,ACTIVE,215.32,356.18,59.986,1491573604,"201051344001230","219011344069620",30.49,23.30,0,333.63,389.84,150.5,143.3,0.707,653996.2,653996.2,410,0,0,0,L,1122011218,0,123.81,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491573611,1828101.00
04/07/2017 10:00,2,4.898,ACTIVE,217.13,360.38,59.975,1491573604,"201051344000582","219011344069620",29.78,19.30,0,338.44,394.05,147.7,140.6,0.676,644028.1,644028.1,408,0,0,0,L,1122011218,0,124.27,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491573612,1828102.00
04/07/2017 10:00,2,5.035,ACTIVE,215.77,357.38,59.970,1491573604,"201051344000955","219011344069620",29.94,21.80,0,337.54,392.55,152.7,145.5,0.720,662222.0,662222.0,411,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491573613,1828103.00
04/07/2017 10:00,2,3.289,ACTIVE,213.06,439.74,59.959,1491573604,"274151322000094","219011344069620",41.05,28.30,0,409.68,468.89,137.3,130.6,0.535,752395.2,752395.2,430,0,0,0,L,1151911521,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491573614,1828104.00
04/07/2017 10:00,2,5.225,ACTIVE,218.26,360.99,59.970,1491573604,"201051344000579","219011344069620",29.76,20.70,0,338.14,394.95,157.5,150.1,0.729,673654.0,673654.0,412,0,0,0,L,1122011218,0,124.04,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491573615,1828105.00
04/07/2017 10:00,2,5.031,ACTIVE,215.54,357.08,59.954,1491573604,"201051344000890","219011344069620",29.64,23.80,0,337.24,392.25,151.0,143.8,0.685,656022.1,656022.1,409,0,0,0,L,1122011218,0,123.81,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491573616,1828106.00
04/07/2017 10:00,2,4.992,ACTIVE,216.22,358.88,59.944,1491573604,"201051344000438","219011344069620",30.10,21.00,0,338.14,394.35,152.1,144.9,0.698,658946.5,658946.5,409,0,0,0,L,1122011218,0,124.04,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491573617,1828107.00
04/07/2017 10:00,2,4.896,ACTIVE,216.22,352.87,59.959,1491573604,"201051344000417","219011344069620",19.62,22.30,0,337.54,376.31,97.3,92.0,0.464,624643.7,624643.7,411,0,0,0,L,1122011218,0,123.81,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491573617,1828108.00
04/07/2017 10:00,2,4.885,ACTIVE,212.83,363.99,59.965,1491573604,"274151322000083","219011344069620",29.60,28.50,0,332.73,378.12,146.4,139.4,0.592,912964.4,912964.4,409,0,0,0,L,1151911521,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491573619,1828109.00
04/07/2017 10:00,2,5.254,ACTIVE,213.96,350.17,59.954,1491573604,"274151322000076","219011344069620",30.53,29.80,0,332.73,380.52,162.4,154.9,0.632,972877.1,972877.1,412,0,0,0,L,1151911521,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491573620,1828110.00
04/07/2017 10:00,2,5.291,ACTIVE,216.90,358.88,59.954,1491573604,"201051344000868","219011344069620",29.82,16.30,0,338.74,396.15,159.8,152.3,0.729,654735.0,654735.0,410,0,0,0,L,1122011218,0,123.14,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491573620,1828111.00
04/07/2017 10:00,2,5.176,ACTIVE,212.83,349.86,59.954,1491573604,"274151322000095","219011344069620",30.26,29.80,0,332.43,380.22,158.6,151.1,0.614,963595.9,963595.9,410,0,0,0,L,1151911521,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491573621,1828112.00
04/07/2017 10:00,2,5.225,ACTIVE,218.03,355.88,59.938,1491573604,"201051344000988","219011344069620",19.78,17.50,0,338.74,379.62,104.8,99.3,0.477,599769.4,599769.4,408,0,0,0,L,1122011218,0,123.59,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491573622,1828113.00
04/07/2017 10:00,2,4.963,ACTIVE,216.45,358.28,59.959,1491573604,"201051344001025","219011344069620",30.08,23.00,0,338.74,392.85,151.0,143.8,0.689,658125.7,658125.7,411,0,0,0,L,1122011218,0,123.81,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491573623,1828114.00
04/07/2017 10:00,2,5.193,ACTIVE,218.03,358.88,59.959,1491573604,"201051344000458","219011344069620",30.28,18.70,0,338.74,395.55,159.2,151.8,0.751,666989.8,666989.8,407,0,0,0,L,1122011218,0,123.81,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491573624,1828115.00
04/07/2017 10:00,2,5.172,ACTIVE,218.71,361.89,59.949,1491573604,"201051344000853","219011344069620",30.79,16.00,0,338.74,395.85,161.3,153.8,0.751,667276.9,667276.9,407,0,0,0,L,1122011218,0,124.49,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491573625,1828116.00
04/07/2017 10:00,2,4.926,ACTIVE,215.77,358.58,59.965,1491573604,"201051344000685","219011344069620",30.34,20.30,0,337.24,393.15,151.2,144.1,0.729,659088.8,659088.8,408,0,0,0,L,1122011218,0,124.49,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491573626,1828117.00
04/07/2017 10:00,2,4.916,ACTIVE,216.67,358.28,59.954,1491573604,"201051344000917","219011344069620",30.16,20.70,0,337.84,393.45,150.2,143.0,0.707,655721.2,655721.2,412,0,0,0,L,1122011218,0,124.04,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491573627,1828118.00
04/07/2017 10:00,2,4.924,ACTIVE,216.00,358.88,59.965,1491573604,"201051344001145","219011344069620",30.10,19.50,0,338.74,393.15,150.1,142.9,0.685,663555.7,663555.7,409,0,0,0,L,1122011218,0,123.81,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491573628,1828119.00
04/07/2017 10:00,2,5.021,ACTIVE,216.90,359.48,59.938,1491573604,"201051344000651","219011344069620",29.88,19.00,0,338.74,393.45,151.9,144.7,0.698,652268.9,652268.9,408,0,0,0,L,1122011218,0,124.49,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491573629,1828120.00
04/07/2017 10:00,2,4.957,ACTIVE,213.29,347.16,59.949,1491573604,"274151322000088","219011344069620",29.42,26.00,0,332.43,377.52,147.5,140.5,0.552,874820.7,874820.7,412,0,0,0,L,1151911521,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491573629,1828121.00
04/07/2017 10:00,2,3.393,ACTIVE,214.19,431.32,59.954,1491573604,"274151322000068","219011344069620",40.08,29.50,0,410.88,470.69,137.5,130.8,0.526,752689.3,752689.3,432,0,0,0,L,1151911521,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491573630,1828122.00
04/07/2017 10:00,2,4.969,ACTIVE,216.67,357.68,59.959,1491573604,"201051344001135","219011344069620",29.78,20.00,0,338.14,392.85,149.8,142.6,0.689,648055.0,648055.0,410,0,0,0,L,1122011218,0,124.04,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491573631,1828123.00
04/07/2017 10:00,2,5.289,ACTIVE,216.45,358.88,59.959,1491573604,"201051344000594","219011344069620",29.78,22.50,0,336.94,396.15,159.5,152.0,0.729,668767.5,668767.5,410,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491573632,1828124.00
04/07/2017 10:00,2,5.041,ACTIVE,216.90,359.18,59.970,1491573604,"201051344001203","219011344069620",30.10,22.50,0,338.14,394.35,153.7,146.4,0.716,656576.3,656576.3,410,0,0,0,L,1122011218,0,124.72,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491573633,1828125.00
04/07/2017 10:00,2,4.994,ACTIVE,213.29,350.77,59.954,1491573604,"274151322000054","219011344069620",28.69,26.80,0,332.13,377.52,145.0,138.0,0.548,893091.4,893091.4,410,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491573634,1828126.00
04/07/2017 10:00,2,5.256,ACTIVE,217.13,357.98,59.944,1491573604,"201051344000867","219011344069620",29.94,19.50,0,337.84,395.25,159.3,151.9,0.725,653778.4,653778.4,412,0,0,0,L,1122011218,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491573635,1828127.00
04/07/2017 10:00,2,5.070,ACTIVE,216.45,359.18,59.949,1491573604,"201051344001093","219011344069620",30.14,22.50,0,338.14,394.65,154.7,147.4,0.716,655416.2,655416.2,410,0,0,0,L,1122011218,0,124.04,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491573636,1828128.00
04/07/2017 10:00,2,5.244,ACTIVE,217.58,358.88,59.959,1491573604,"201051344000900","219011344069620",30.79,15.80,0,337.84,397.96,163.5,155.9,0.742,674948.3,674948.3,412,0,0,0,L,1122011218,0,123.81,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491573637,1828129.00
04/07/2017 10:00,2,5.182,ACTIVE,217.80,359.48,59.959,1491573604,"201051344000648","219011344069620",30.32,16.70,0,338.74,396.75,159.1,151.6,0.729,664531.1,664531.1,409,0,0,0,L,1122011218,0,123.36,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491573637,1828130.00
04/07/2017 10:00,2,5.174,ACTIVE,217.80,360.69,59.954,1491573604,"201051344000569","219011344069620",30.87,16.30,0,337.84,396.75,161.7,154.1,0.734,677172.4,677172.4,408,0,0,0,L,1122011218,0,123.36,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491573638,1828131.00
04/07/2017 10:00,2,5.234,ACTIVE,218.03,359.48,59.933,1491573604,"201051344000983","219011344069620",30.32,16.70,0,337.54,396.75,160.6,153.1,0.756,667902.7,667902.7,408,0,0,0,L,1122011218,0,123.81,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491573639,1828132.00
04/07/2017 10:00,2,5.283,ACTIVE,218.26,358.88,59.944,1491573604,"201051344001158","219011344069620",29.56,19.00,0,337.84,395.85,158.2,150.7,0.734,653759.7,653759.7,411,0,0,0,L,1122011218,0,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491573640,1828133.00
04/07/2017 10:00,2,5.234,ACTIVE,218.03,361.59,59.949,1491573604,"201051344000576","219011344069620",30.47,16.70,0,336.94,396.15,161.5,154.0,0.742,667747.6,667747.6,412,0,0,0,L,1122011218,0,123.81,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491573641,1828134.00
04/07/2017 10:00,2,4.930,ACTIVE,213.06,357.68,59.949,1491573604,"274151322000087","219011344069620",29.32,38.00,0,329.73,376.62,146.2,139.2,0.548,865033.7,865033.7,415,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491573642,1828135.00
04/07/2017 10:15,2,5.600,ACTIVE,217.80,360.38,59.954,1491574503,"201051344000645","219011344069620",30.22,17.80,0,338.14,398.86,171.3,163.5,0.773,666952.6,666952.6,411,0,0,0,L,1122011218,0,124.04,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491574504,1828136.00
04/07/2017 10:15,2,5.289,ACTIVE,213.29,357.68,59.986,1491574503,"274151322000085","219011344069620",27.97,27.50,0,312.59,425.91,149.7,142.5,0.561,890430.5,890430.5,409,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491574505,1828137.00
04/07/2017 10:15,2,5.564,ACTIVE,217.13,358.88,59.954,1491574503,"201051344000633","219011344069620",29.76,21.30,0,337.54,398.26,167.7,160.0,0.782,653396.0,653396.0,412,0,0,0,L,1122011218,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491574506,1828138.00
04/07/2017 10:15,2,5.584,ACTIVE,218.26,362.49,59.959,1491574503,"201051344000469","219011344069620",30.36,16.30,0,337.54,400.36,171.7,163.8,0.804,656102.3,656102.3,410,0,0,0,L,1122011218,0,123.59,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491574507,1828139.00
04/07/2017 10:15,2,5.201,ACTIVE,215.77,358.58,59.965,1491574503,"201051344000646","219011344069620",29.86,24.80,0,337.84,395.55,157.3,149.9,0.747,649719.0,649719.0,412,0,0,0,L,1122011218,0,124.04,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491574508,1828140.00
04/07/2017 10:15,2,5.279,ALERT,213.06,357.38,59.954,1491574503,"274151322000052","219011344069620",29.76,29.50,0,299.97,400.96,159.1,151.6,0.628,922188.7,922188.7,411,0,0,0,L,1151911521,0,122.01,122.91,0002,20,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491574510,1828141.00
04/07/2017 10:15,2,5.213,ACTIVE,216.90,359.78,59.970,1491574503,"201051344000585","219011344069620",29.96,24.80,0,338.44,394.95,158.1,150.7,0.738,660554.4,660554.4,412,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491574511,1828142.00
04/07/2017 10:15,2,5.273,ACTIVE,215.54,358.58,59.970,1491574503,"201051344001230","219011344069620",29.98,24.50,0,337.24,391.94,160.0,152.5,0.747,654032.5,654032.5,411,0,0,0,L,1122011218,0,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491574512,1828143.00
04/07/2017 10:15,2,5.213,ACTIVE,216.90,359.78,59.965,1491574503,"201051344000582","219011344069620",29.86,20.70,0,338.44,396.75,157.6,150.2,0.725,644063.8,644063.8,409,0,0,0,L,1122011218,0,124.04,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491574513,1828144.00
04/07/2017 10:15,2,5.357,ACTIVE,215.54,358.58,59.970,1491574503,"201051344000955","219011344069620",29.78,23.30,0,337.54,395.55,161.6,154.0,0.756,662258.9,662258.9,412,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491574514,1828145.00
04/07/2017 10:15,2,3.568,ACTIVE,213.06,431.32,59.965,1491574503,"274151322000094","219011344069620",40.24,30.50,0,408.48,465.28,144.7,137.7,0.561,752428.2,752428.2,431,0,0,0,L,1151911521,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491574515,1828146.00
04/07/2017 10:15,2,5.588,ACTIVE,218.26,362.79,59.970,1491574503,"201051344000579","219011344069620",29.76,22.80,0,337.24,398.56,168.3,160.5,0.795,673692.1,673692.1,413,0,0,0,L,1122011218,0,123.81,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491574516,1828147.00
04/07/2017 10:15,2,5.379,ACTIVE,215.54,357.98,59.938,1491574503,"201051344000890","219011344069620",29.50,25.50,0,337.54,395.55,160.7,153.2,0.734,656058.6,656058.6,410,0,0,0,L,1122011218,0,123.81,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491574517,1828148.00
04/07/2017 10:15,2,5.359,ACTIVE,216.45,360.99,59.981,1491574503,"201051344000438","219011344069620",29.68,22.80,0,338.74,396.75,161.1,153.6,0.751,658983.2,658983.2,410,0,0,0,L,1122011218,0,124.27,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491574517,1828149.00
04/07/2017 10:15,2,5.184,ACTIVE,216.00,353.47,59.970,1491574503,"201051344000417","219011344069620",19.66,24.30,0,338.44,378.12,103.4,97.9,0.486,624667.0,624667.0,412,0,0,0,L,1122011218,0,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491574518,1828150.00
04/07/2017 10:15,2,5.207,ACTIVE,212.83,368.20,59.965,1491574503,"274151322000083","219011344069620",29.66,30.00,0,332.73,379.62,156.3,148.9,0.628,912999.8,912999.8,410,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491574519,1828151.00
04/07/2017 10:15,2,5.627,ACTIVE,214.41,354.67,59.959,1491574503,"274151322000076","219011344069620",30.22,31.00,0,312.89,434.02,172.2,164.2,0.676,972916.3,972916.3,413,0,0,0,L,1151911521,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491574520,1828152.00
04/07/2017 10:15,2,5.660,ACTIVE,217.13,360.08,59.970,1491574503,"201051344000868","219011344069620",29.88,18.00,0,338.14,399.76,171.2,163.3,0.760,654773.7,654773.7,411,0,0,0,L,1122011218,0,123.14,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491574521,1828153.00
04/07/2017 10:15,2,5.529,ACTIVE,213.06,347.16,59.965,1491574503,"274151322000095","219011344069620",30.08,32.80,0,331.23,382.03,168.3,160.5,0.632,963634.1,963634.1,411,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491574522,1828154.00
04/07/2017 10:15,2,5.654,ACTIVE,218.26,357.98,60.007,1491574503,"201051344000988","219011344069620",19.62,18.30,0,337.84,382.63,112.3,106.5,0.517,599794.6,599794.6,409,0,0,0,L,1122011218,0,123.81,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491574523,1828155.00
04/07/2017 10:15,2,5.314,ACTIVE,216.67,359.48,59.965,1491574503,"201051344001025","219011344069620",29.94,25.00,0,338.74,397.05,161.2,153.7,0.729,658162.2,658162.2,412,0,0,0,L,1122011218,0,123.81,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491574524,1828156.00
04/07/2017 10:15,2,5.533,ACTIVE,218.03,360.08,59.970,1491574503,"201051344000458","219011344069620",30.42,19.50,0,337.84,399.76,170.4,162.5,0.809,667028.3,667028.3,408,0,0,0,L,1122011218,0,124.04,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491574525,1828157.00
04/07/2017 10:15,2,5.531,ACTIVE,218.48,363.69,59.970,1491574503,"201051344000853","219011344069620",30.87,17.00,0,338.14,399.76,172.9,165.0,0.809,667315.9,667315.9,408,0,0,0,L,1122011218,0,124.27,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491574526,1828158.00
