ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2017 10:15,2,5.293,ACTIVE,215.54,360.08,59.965,1491574503,"201051344000685","219011344069620",29.88,22.00,0,338.44,395.85,160.1,152.6,0.778,659125.2,659125.2,409,0,0,0,L,1122011218,0,124.27,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491574527,1828159.00
04/07/2017 10:15,2,5.275,ACTIVE,216.67,358.88,59.954,1491574503,"201051344000917","219011344069620",29.88,22.30,0,338.14,396.15,159.6,152.1,0.738,655757.4,655757.4,413,0,0,0,L,1122011218,0,124.04,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491574527,1828160.00
04/07/2017 10:15,2,5.240,ACTIVE,215.77,358.88,59.986,1491574503,"201051344001145","219011344069620",29.98,20.30,0,338.74,395.55,159.2,151.8,0.734,663591.8,663591.8,410,0,0,0,L,1122011218,0,123.59,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491574528,1828161.00
04/07/2017 10:15,2,5.279,ACTIVE,216.90,359.48,59.975,1491574503,"201051344000651","219011344069620",30.06,21.30,0,338.14,396.45,160.8,153.2,0.725,652305.4,652305.4,409,0,0,0,L,1122011218,0,124.49,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491574529,1828162.00
04/07/2017 10:15,2,5.234,ACTIVE,213.06,351.67,59.965,1491574503,"274151322000088","219011344069620",29.36,27.80,0,315.00,427.11,155.7,148.4,0.588,874856.1,874856.1,413,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491574530,1828163.00
04/07/2017 10:15,2,3.623,ACTIVE,214.19,439.13,59.970,1491574503,"274151322000068","219011344069620",39.98,30.50,0,404.87,483.62,145.7,138.7,0.552,752722.3,752722.3,433,0,0,0,L,1151911521,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491574531,1828164.00
04/07/2017 10:15,2,5.246,ACTIVE,216.45,358.88,59.965,1491574503,"201051344001135","219011344069620",29.86,22.00,0,338.44,395.85,158.7,151.2,0.729,648091.0,648091.0,411,0,0,0,L,1122011218,0,124.04,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491574532,1828165.00
04/07/2017 10:15,2,5.604,ACTIVE,216.45,361.29,59.959,1491574503,"201051344000594","219011344069620",29.84,24.80,0,337.24,399.76,169.4,161.5,0.769,668805.9,668805.9,411,0,0,0,L,1122011218,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491574533,1828166.00
04/07/2017 10:15,2,5.334,ACTIVE,216.90,360.08,59.954,1491574503,"201051344001203","219011344069620",30.18,24.80,0,338.44,397.35,163.0,155.4,0.773,656613.2,656613.2,411,0,0,0,L,1122011218,0,124.72,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491574534,1828167.00
04/07/2017 10:15,2,5.316,ACTIVE,213.06,362.19,59.949,1491574503,"274151322000054","219011344069620",28.39,28.80,0,328.22,391.04,152.7,145.4,0.583,893126.1,893126.1,411,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491574535,1828168.00
04/07/2017 10:15,2,5.562,ACTIVE,217.13,358.58,59.996,1491574503,"201051344000867","219011344069620",30.14,20.30,0,338.74,398.86,169.7,161.9,0.765,653816.8,653816.8,413,0,0,0,L,1122011218,0,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491574536,1828169.00
04/07/2017 10:15,2,5.389,ACTIVE,216.45,361.59,59.944,1491574503,"201051344001093","219011344069620",30.12,24.30,0,338.14,397.96,164.3,156.7,0.742,655453.4,655453.4,411,0,0,0,L,1122011218,0,124.04,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491574537,1828170.00
04/07/2017 10:15,2,5.605,ACTIVE,217.80,362.79,59.965,1491574503,"201051344000900","219011344069620",30.73,15.50,0,337.54,401.56,174.4,166.4,0.804,674987.6,674987.6,413,0,0,0,L,1122011218,0,123.81,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491574537,1828171.00
04/07/2017 10:15,2,5.543,ACTIVE,217.58,363.39,59.954,1491574503,"201051344000648","219011344069620",30.34,18.30,0,337.54,400.06,170.3,162.4,0.787,664569.4,664569.4,410,0,0,0,L,1122011218,0,123.36,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491574538,1828172.00
04/07/2017 10:15,2,5.494,ACTIVE,218.03,360.69,59.986,1491574503,"201051344000569","219011344069620",31.05,17.80,0,337.54,400.66,172.8,164.8,0.818,677211.4,677211.4,409,0,0,0,L,1122011218,0,123.59,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491574539,1828173.00
04/07/2017 10:15,2,5.549,ACTIVE,218.03,363.69,59.965,1491574503,"201051344000983","219011344069620",30.63,17.80,0,337.84,400.36,172.2,164.2,0.809,667941.5,667941.5,409,0,0,0,L,1122011218,0,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491574540,1828174.00
04/07/2017 10:15,2,5.596,ACTIVE,218.26,361.29,59.965,1491574503,"201051344001158","219011344069620",29.82,19.80,0,337.54,398.86,169.0,161.2,0.769,653797.7,653797.7,412,0,0,0,L,1122011218,0,123.81,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491574541,1828175.00
04/07/2017 10:15,2,5.521,ACTIVE,218.03,361.59,59.965,1491574503,"201051344000576","219011344069620",30.89,17.30,0,336.34,400.06,172.7,164.8,0.804,667786.5,667786.5,413,0,0,0,L,1122011218,0,124.04,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491574542,1828176.00
04/07/2017 10:15,2,5.248,ACTIVE,213.06,367.00,59.959,1491574503,"274151322000087","219011344069620",29.26,40.80,0,331.83,378.12,155.5,148.1,0.575,865068.9,865068.9,416,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491574543,1828177.00
04/07/2017 10:30,2,6.023,ACTIVE,218.26,363.99,60.002,1491575403,"201051344000645","219011344069620",30.06,18.00,0,337.54,403.67,183.3,175.0,0.822,666994.5,666994.5,412,0,0,0,L,1122011218,0,124.04,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491575405,1828178.00
04/07/2017 10:30,2,5.711,ACTIVE,212.83,359.78,59.991,1491575403,"274151322000085","219011344069620",27.61,29.50,0,331.83,380.82,159.6,152.1,0.605,890467.0,890467.0,410,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491575405,1828179.00
04/07/2017 10:30,2,5.934,ACTIVE,217.35,363.99,60.007,1491575403,"201051344000633","219011344069620",29.88,23.30,0,336.64,403.37,179.6,171.4,0.857,653437.1,653437.1,413,0,0,0,L,1122011218,0,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491575406,1828180.00
04/07/2017 10:30,2,5.967,ACTIVE,218.48,363.69,59.981,1491575403,"201051344000469","219011344069620",30.30,17.30,0,336.04,404.87,183.1,174.8,0.857,656144.3,656144.3,411,0,0,0,L,1122011218,0,123.59,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491575407,1828181.00
04/07/2017 10:30,2,5.639,ACTIVE,215.77,360.69,59.975,1491575403,"201051344000646","219011344069620",29.64,25.30,0,334.84,400.66,169.2,161.4,0.800,649757.5,649757.5,413,0,0,0,L,1122011218,0,124.04,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491575408,1828182.00
04/07/2017 10:30,2,5.668,ACTIVE,213.06,362.19,59.970,1491575403,"274151322000052","219011344069620",29.52,31.80,0,331.53,383.83,169.3,161.5,0.672,922227.4,922227.4,413,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491575409,1828183.00
04/07/2017 10:30,2,5.660,ACTIVE,216.90,361.89,60.044,1491575403,"201051344000585","219011344069620",29.72,25.80,0,337.84,399.76,170.2,162.3,0.791,660593.1,660593.1,413,0,0,0,L,1122011218,0,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491575410,1828184.00
04/07/2017 10:30,2,5.678,ACTIVE,215.54,359.18,59.996,1491575403,"201051344001230","219011344069620",29.94,25.50,0,334.24,400.06,172.0,164.1,0.809,654071.7,654071.7,412,0,0,0,L,1122011218,0,123.81,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491575411,1828185.00
04/07/2017 10:30,2,5.615,ACTIVE,216.90,360.69,59.996,1491575403,"201051344000582","219011344069620",29.80,22.80,0,336.94,401.56,169.3,161.5,0.791,644102.4,644102.4,410,0,0,0,L,1122011218,0,124.27,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491575412,1828186.00
04/07/2017 10:30,2,5.762,ACTIVE,215.77,359.18,60.002,1491575403,"201051344000955","219011344069620",29.58,25.00,0,334.24,401.26,172.7,164.8,0.813,662298.2,662298.2,413,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491575413,1828187.00
04/07/2017 10:30,2,3.805,ACTIVE,213.06,432.82,60.002,1491575403,"274151322000094","219011344069620",40.30,32.00,0,402.77,467.39,155.5,148.2,0.597,752463.5,752463.5,432,0,0,0,L,1151911521,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491575413,1828188.00
04/07/2017 10:30,2,6.002,ACTIVE,218.71,363.69,60.002,1491575403,"201051344000579","219011344069620",29.56,23.80,0,336.34,403.37,179.7,171.5,0.840,673733.1,673733.1,414,0,0,0,L,1122011218,0,123.81,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491575414,1828189.00
04/07/2017 10:30,2,5.734,ACTIVE,215.77,360.99,59.996,1491575403,"201051344000890","219011344069620",29.70,26.80,0,335.14,401.26,172.4,164.5,0.787,656097.8,656097.8,411,0,0,0,L,1122011218,0,124.04,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491575415,1828190.00
04/07/2017 10:30,2,5.734,ACTIVE,216.45,362.79,60.002,1491575403,"201051344000438","219011344069620",29.74,24.30,0,338.44,401.26,172.7,164.7,0.800,659022.5,659022.5,411,0,0,0,L,1122011218,0,124.27,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491575416,1828191.00
04/07/2017 10:30,2,5.688,ACTIVE,216.22,354.97,59.986,1491575403,"201051344000417","219011344069620",19.24,25.50,0,338.14,381.73,110.9,105.1,0.526,624692.0,624692.0,413,0,0,0,L,1122011218,0,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491575417,1828192.00
04/07/2017 10:30,2,5.635,ACTIVE,212.61,347.16,59.991,1491575403,"274151322000083","219011344069620",29.20,32.00,0,331.83,382.93,166.7,158.9,0.667,913037.7,913037.7,411,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491575418,1828193.00
04/07/2017 10:30,2,6.064,ACTIVE,213.96,364.29,59.975,1491575403,"274151322000076","219011344069620",29.86,34.00,0,332.73,386.23,183.2,174.9,0.712,972958.0,972958.0,414,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491575419,1828194.00
04/07/2017 10:30,2,6.006,ACTIVE,217.13,362.49,59.970,1491575403,"201051344000868","219011344069620",30.14,18.00,0,337.24,404.57,183.2,174.9,0.831,654815.4,654815.4,412,0,0,0,L,1122011218,0,123.14,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491575420,1828195.00
04/07/2017 10:30,2,5.951,ACTIVE,212.83,368.50,59.959,1491575403,"274151322000095","219011344069620",29.86,35.40,0,330.93,385.63,179.8,171.6,0.681,963675.0,963675.0,412,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491575421,1828196.00
04/07/2017 10:30,2,6.102,ACTIVE,218.48,359.48,59.996,1491575403,"201051344000988","219011344069620",19.46,19.00,0,338.44,385.33,120.3,114.2,0.544,599821.8,599821.8,410,0,0,0,L,1122011218,0,123.81,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491575422,1828197.00
04/07/2017 10:30,2,5.775,ACTIVE,216.67,360.38,59.996,1491575403,"201051344001025","219011344069620",29.74,26.50,0,337.84,401.56,173.8,165.8,0.787,658201.5,658201.5,413,0,0,0,L,1122011218,0,124.04,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491575422,1828198.00
04/07/2017 10:30,2,5.920,ACTIVE,218.48,363.99,59.996,1491575403,"201051344000458","219011344069620",30.42,19.80,0,337.24,403.37,182.4,174.1,0.857,667069.7,667069.7,409,0,0,0,L,1122011218,0,124.04,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491575423,1828199.00
04/07/2017 10:30,2,5.969,ACTIVE,218.93,365.80,60.002,1491575403,"201051344000853","219011344069620",30.67,17.50,0,337.84,404.87,185.4,177.0,0.866,667358.0,667358.0,409,0,0,0,L,1122011218,0,124.49,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491575424,1828200.00
04/07/2017 10:30,2,5.770,ACTIVE,215.77,360.08,59.965,1491575403,"201051344000685","219011344069620",29.52,23.00,0,337.84,400.36,172.6,164.7,0.831,659164.2,659164.2,410,0,0,0,L,1122011218,0,124.49,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491575425,1828201.00
04/07/2017 10:30,2,5.658,ACTIVE,216.90,362.79,59.996,1491575403,"201051344000917","219011344069620",30.10,22.80,0,337.54,400.66,172.6,164.6,0.818,655796.4,655796.4,414,0,0,0,L,1122011218,0,124.04,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491575426,1828202.00
04/07/2017 10:30,2,5.699,ACTIVE,215.77,360.99,59.996,1491575403,"201051344001145","219011344069620",29.78,21.50,0,338.44,400.66,171.8,163.9,0.791,663630.6,663630.6,411,0,0,0,L,1122011218,0,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491575427,1828203.00
04/07/2017 10:30,2,5.758,ACTIVE,217.13,362.19,59.981,1491575403,"201051344000651","219011344069620",29.76,22.50,0,337.24,401.26,173.4,165.5,0.795,652344.6,652344.6,410,0,0,0,L,1122011218,0,124.72,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491575428,1828204.00
04/07/2017 10:30,2,5.643,ACTIVE,212.83,361.89,59.986,1491575403,"274151322000088","219011344069620",29.12,30.50,0,331.53,382.33,166.4,158.7,0.632,874893.9,874893.9,414,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491575429,1828205.00
04/07/2017 10:30,2,3.840,ACTIVE,213.74,438.23,59.981,1491575403,"274151322000068","219011344069620",40.14,31.80,0,406.97,467.99,155.6,148.2,0.592,752757.6,752757.6,434,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491575430,1828206.00
04/07/2017 10:30,2,5.699,ACTIVE,216.67,360.08,59.944,1491575403,"201051344001135","219011344069620",29.66,23.80,0,337.84,400.96,171.2,163.4,0.795,648129.7,648129.7,412,0,0,0,L,1122011218,0,124.27,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491575431,1828207.00
04/07/2017 10:30,2,6.035,ACTIVE,216.90,363.09,59.954,1491575403,"201051344000594","219011344069620",29.72,26.00,0,333.33,404.57,181.7,173.4,0.822,668847.1,668847.1,412,0,0,0,L,1122011218,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491575432,1828208.00
04/07/2017 10:30,2,5.797,ACTIVE,217.13,360.99,59.991,1491575403,"201051344001203","219011344069620",30.00,25.30,0,337.84,402.46,175.9,167.9,0.818,656653.0,656653.0,412,0,0,0,L,1122011218,0,124.94,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491575433,1828209.00
04/07/2017 10:30,2,5.721,ACTIVE,213.06,365.19,60.007,1491575403,"274151322000054","219011344069620",28.13,31.00,0,331.23,382.33,162.9,155.3,0.628,893163.2,893163.2,412,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491575434,1828210.00
04/07/2017 10:30,2,5.996,ACTIVE,217.35,363.69,59.965,1491575403,"201051344000867","219011344069620",30.04,21.30,0,337.84,403.07,182.3,174.0,0.826,653858.1,653858.1,414,0,0,0,L,1122011218,0,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491575435,1828211.00
04/07/2017 10:30,2,5.844,ACTIVE,216.90,360.99,59.975,1491575403,"201051344001093","219011344069620",29.84,25.00,0,337.24,402.77,176.6,168.6,0.809,655493.4,655493.4,412,0,0,0,L,1122011218,0,124.27,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491575436,1828212.00
04/07/2017 10:30,2,6.027,ACTIVE,218.03,363.39,59.981,1491575403,"201051344000900","219011344069620",30.59,16.70,0,336.04,405.17,186.7,178.3,0.849,675030.0,675030.0,414,0,0,0,L,1122011218,0,124.04,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491575437,1828213.00
04/07/2017 10:30,2,5.943,ACTIVE,218.03,361.89,59.986,1491575403,"201051344000648","219011344069620",30.26,18.00,0,337.24,404.87,182.0,173.8,0.840,664610.8,664610.8,411,0,0,0,L,1122011218,0,123.36,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491575438,1828214.00
04/07/2017 10:30,2,6.033,ACTIVE,218.03,365.80,59.981,1491575403,"201051344000569","219011344069620",30.28,18.70,0,336.64,404.87,184.9,176.5,0.849,677253.4,677253.4,410,0,0,0,L,1122011218,0,123.36,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491575439,1828215.00
04/07/2017 10:30,2,5.918,ACTIVE,218.48,362.79,59.975,1491575403,"201051344000983","219011344069620",30.73,18.30,0,336.64,404.27,184.1,175.8,0.862,667983.2,667983.2,410,0,0,0,L,1122011218,0,123.81,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491575440,1828216.00
04/07/2017 10:30,2,6.012,ACTIVE,218.71,363.99,59.959,1491575403,"201051344001158","219011344069620",29.76,22.00,0,336.94,403.07,181.2,173.0,0.849,653838.7,653838.7,413,0,0,0,L,1122011218,0,123.81,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491575441,1828217.00
04/07/2017 10:30,2,6.025,ACTIVE,218.48,364.59,59.954,1491575403,"201051344000576","219011344069620",30.32,17.50,0,336.64,404.57,185.1,176.7,0.857,667828.4,667828.4,414,0,0,0,L,1122011218,0,124.04,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491575441,1828218.00
04/07/2017 10:30,2,5.609,ACTIVE,213.06,354.37,59.970,1491575403,"274151322000087","219011344069620",29.24,43.40,0,330.03,382.93,166.1,158.4,0.610,865106.6,865106.6,417,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491575442,1828219.00
04/07/2017 10:45,2,5.350,ACTIVE,217.58,359.78,59.975,1491576304,"201051344000645","219011344069620",29.98,19.80,0,335.44,408.18,162.4,154.8,0.747,667037.9,667037.9,413,0,0,0,L,1122011218,0,123.81,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491576305,1828220.00
04/07/2017 10:45,2,5.037,ACTIVE,213.06,348.66,59.970,1491576304,"274151322000085","219011344069620",27.73,31.50,0,332.13,383.83,141.4,134.6,0.548,890504.5,890504.5,411,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491576306,1828221.00
04/07/2017 10:45,2,5.314,ACTIVE,216.67,359.78,59.981,1491576304,"201051344000633","219011344069620",29.40,24.00,0,335.74,406.97,158.2,150.8,0.760,653479.4,653479.4,414,0,0,0,L,1122011218,0,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491576307,1828222.00
04/07/2017 10:45,2,5.318,ACTIVE,217.80,359.78,59.944,1491576304,"201051344000469","219011344069620",30.00,17.50,0,336.34,409.38,161.5,154.0,0.742,656187.6,656187.6,412,0,0,0,L,1122011218,0,123.14,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491576307,1828223.00
04/07/2017 10:45,2,5.082,ACTIVE,215.32,357.98,60.007,1491576304,"201051344000646","219011344069620",29.28,27.30,0,334.84,404.87,150.8,143.6,0.712,649797.6,649797.6,414,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491576308,1828224.00
04/07/2017 10:45,2,5.072,ACTIVE,212.83,363.99,59.949,1491576304,"274151322000052","219011344069620",29.18,34.50,0,330.33,386.83,149.9,142.8,0.605,922267.3,922267.3,414,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491576309,1828225.00
04/07/2017 10:45,2,5.020,ACTIVE,216.22,357.68,59.981,1491576304,"201051344000585","219011344069620",29.96,27.30,0,336.64,403.67,152.3,145.1,0.698,660633.5,660633.5,414,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491576310,1828226.00
04/07/2017 10:45,2,5.170,ACTIVE,215.09,356.78,59.975,1491576304,"201051344001230","219011344069620",29.12,27.00,0,333.03,404.87,152.5,145.3,0.716,654112.4,654112.4,413,0,0,0,L,1122011218,0,123.59,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491576311,1828227.00
04/07/2017 10:45,2,5.098,ACTIVE,216.45,358.58,59.986,1491576304,"201051344000582","219011344069620",29.22,24.00,0,336.34,405.77,150.8,143.6,0.698,644142.5,644142.5,411,0,0,0,L,1122011218,0,124.04,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491576312,1828228.00
04/07/2017 10:45,2,5.246,ACTIVE,215.32,357.98,59.996,1491576304,"201051344000955","219011344069620",28.96,26.50,0,334.54,405.47,153.8,146.5,0.729,662339.0,662339.0,414,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491576313,1828229.00
04/07/2017 10:45,2,3.318,ACTIVE,212.83,447.85,59.970,1491576304,"274151322000094","219011344069620",40.67,33.80,0,403.67,465.89,136.6,129.9,0.526,752499.9,752499.9,433,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491576314,1828230.00
04/07/2017 10:45,2,5.227,ACTIVE,217.80,360.38,59.975,1491576304,"201051344000579","219011344069620",29.90,25.30,0,336.94,410.28,158.2,150.8,0.738,673775.4,673775.4,415,0,0,0,L,1122011218,0,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491576315,1828231.00
04/07/2017 10:45,2,5.154,ACTIVE,215.32,357.68,59.970,1491576304,"201051344000890","219011344069620",29.40,27.80,0,335.44,406.07,153.4,146.2,0.703,656138.5,656138.5,412,0,0,0,L,1122011218,0,123.59,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491576316,1828232.00
04/07/2017 10:45,2,5.156,ACTIVE,215.77,357.98,59.981,1491576304,"201051344000438","219011344069620",29.40,25.30,0,336.64,405.47,153.5,146.2,0.720,659063.2,659063.2,412,0,0,0,L,1122011218,0,123.81,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491576316,1828233.00
04/07/2017 10:45,2,5.105,ACTIVE,215.54,352.87,59.986,1491576304,"201051344000417","219011344069620",19.06,26.80,0,317.70,391.94,98.7,93.3,0.473,624718.0,624718.0,414,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491576317,1828234.00
04/07/2017 10:45,2,5.000,ACTIVE,212.38,356.78,59.981,1491576304,"274151322000083","219011344069620",29.16,34.50,0,331.53,385.63,147.7,140.6,0.597,913076.9,913076.9,412,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491576318,1828235.00
04/07/2017 10:45,2,5.301,ACTIVE,213.74,366.10,59.975,1491576304,"274151322000076","219011344069620",29.92,35.60,0,332.13,389.84,160.4,152.9,0.628,973000.9,973000.9,415,0,0,0,L,1151911521,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491576319,1828236.00
04/07/2017 10:45,2,5.291,ACTIVE,216.45,358.58,59.996,1491576304,"201051344000868","219011344069620",29.78,18.30,0,334.54,408.78,159.6,152.1,0.734,654858.5,654858.5,413,0,0,0,L,1122011218,0,122.91,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491576320,1828237.00
04/07/2017 10:45,2,5.250,ACTIVE,212.61,346.56,59.970,1491576304,"274151322000095","219011344069620",29.60,37.80,0,330.93,388.64,157.3,149.9,0.592,963717.2,963717.2,413,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491576321,1828238.00
04/07/2017 10:45,2,5.295,ACTIVE,217.35,355.88,59.991,1491576304,"201051344000988","219011344069620",19.32,19.80,0,338.74,388.94,103.7,98.2,0.473,599849.8,599849.8,411,0,0,0,L,1122011218,0,123.36,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491576322,1828239.00
04/07/2017 10:45,2,5.049,ACTIVE,216.00,358.58,59.938,1491576304,"201051344001025","219011344069620",29.68,28.30,0,338.14,405.47,151.8,144.6,0.694,658242.4,658242.4,414,0,0,0,L,1122011218,0,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491576323,1828240.00
04/07/2017 10:45,2,5.195,ACTIVE,217.35,360.08,60.012,1491576304,"201051344000458","219011344069620",29.90,20.70,0,336.04,409.68,157.2,149.8,0.738,667112.5,667112.5,410,0,0,0,L,1122011218,0,123.59,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491576324,1828241.00
04/07/2017 10:45,2,5.219,ACTIVE,218.03,361.89,59.986,1491576304,"201051344000853","219011344069620",30.18,18.30,0,338.14,412.68,159.4,152.0,0.751,667401.3,667401.3,410,0,0,0,L,1122011218,0,124.04,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491576324,1828242.00
04/07/2017 10:45,2,5.027,ACTIVE,215.32,357.98,59.996,1491576304,"201051344000685","219011344069620",29.50,24.00,0,337.84,405.17,150.1,143.0,0.734,659204.7,659204.7,411,0,0,0,L,1122011218,0,124.04,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491576326,1828243.00
04/07/2017 10:45,2,5.012,ACTIVE,216.00,357.38,59.991,1491576304,"201051344000917","219011344069620",29.52,24.00,0,336.34,404.87,149.8,142.6,0.707,655836.8,655836.8,415,0,0,0,L,1122011218,0,123.59,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491576326,1828244.00
04/07/2017 10:45,2,4.979,ACTIVE,215.09,357.08,59.996,1491576304,"201051344001145","219011344069620",29.64,22.80,0,337.84,404.87,149.5,142.4,0.694,663670.9,663670.9,412,0,0,0,L,1122011218,0,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491576327,1828245.00
04/07/2017 10:45,2,5.072,ACTIVE,216.22,357.08,60.007,1491576304,"201051344000651","219011344069620",29.28,24.00,0,336.34,404.27,150.4,143.2,0.672,652385.3,652385.3,411,0,0,0,L,1122011218,0,124.27,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491576328,1828246.00
04/07/2017 10:45,2,4.869,ACTIVE,212.38,365.49,60.023,1491576304,"274151322000088","219011344069620",28.98,32.00,0,331.53,385.93,142.8,135.9,0.552,874932.7,874932.7,415,0,0,0,L,1151911521,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491576329,1828247.00
04/07/2017 10:45,2,3.340,ACTIVE,213.29,422.30,59.986,1491576304,"274151322000068","219011344069620",39.60,34.30,0,403.07,464.98,134.3,127.7,0.513,752793.9,752793.9,435,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491576330,1828248.00
04/07/2017 10:45,2,4.988,ACTIVE,215.77,356.78,59.996,1491576304,"201051344001135","219011344069620",29.30,24.50,0,337.84,405.17,148.0,140.9,0.681,648169.9,648169.9,413,0,0,0,L,1122011218,0,123.81,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491576331,1828249.00
04/07/2017 10:45,2,5.166,ACTIVE,215.77,357.98,60.002,1491576304,"201051344000594","219011344069620",29.44,27.80,0,333.93,408.78,154.0,146.7,0.712,668889.5,668889.5,413,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491576332,1828250.00
04/07/2017 10:45,2,5.012,ACTIVE,216.22,357.98,59.986,1491576304,"201051344001203","219011344069620",29.70,27.30,0,336.94,405.77,150.6,143.5,0.703,656694.2,656694.2,413,0,0,0,L,1122011218,0,124.49,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491576333,1828251.00
04/07/2017 10:45,2,4.881,ACTIVE,212.61,352.87,59.991,1491576304,"274151322000054","219011344069620",27.95,32.60,0,331.23,385.63,138.2,131.4,0.526,893201.1,893201.1,413,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491576334,1828252.00
04/07/2017 10:45,2,5.072,ACTIVE,216.67,356.78,59.996,1491576304,"201051344000867","219011344069620",29.74,22.80,0,336.04,407.57,152.7,145.4,0.703,653900.6,653900.6,415,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491576335,1828253.00
04/07/2017 10:45,2,4.951,ACTIVE,216.00,358.58,60.002,1491576304,"201051344001093","219011344069620",29.72,25.50,0,336.94,406.07,148.9,141.8,0.681,655534.6,655534.6,413,0,0,0,L,1122011218,0,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491576336,1828254.00
04/07/2017 10:45,2,5.031,ACTIVE,216.90,359.78,59.996,1491576304,"201051344000900","219011344069620",30.38,17.50,0,335.74,409.68,154.8,147.5,0.703,675073.5,675073.5,415,0,0,0,L,1122011218,0,123.36,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491576337,1828255.00
04/07/2017 10:45,2,4.963,ACTIVE,216.90,359.18,60.002,1491576304,"201051344000648","219011344069620",29.88,19.50,0,336.64,408.18,150.1,142.9,0.698,664653.2,664653.2,412,0,0,0,L,1122011218,0,122.91,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491576338,1828256.00
04/07/2017 10:45,2,4.916,ACTIVE,217.13,358.58,60.002,1491576304,"201051344000569","219011344069620",30.51,18.70,0,324.32,419.30,152.0,144.8,0.707,677296.5,677296.5,411,0,0,0,L,1122011218,0,122.91,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491576338,1828257.00
04/07/2017 10:45,2,4.904,ACTIVE,217.13,358.28,60.002,1491576304,"201051344000983","219011344069620",30.28,19.00,0,335.74,408.48,150.4,143.3,0.712,668026.1,668026.1,411,0,0,0,L,1122011218,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491576339,1828258.00
04/07/2017 10:45,2,4.896,ACTIVE,217.35,359.18,60.018,1491576304,"201051344001158","219011344069620",29.52,21.80,0,336.94,408.18,146.3,139.3,0.672,653880.7,653880.7,414,0,0,0,L,1122011218,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491576340,1828259.00
04/07/2017 10:45,2,4.857,ACTIVE,217.35,358.58,59.996,1491576304,"201051344000576","219011344069620",30.30,18.70,0,336.94,411.78,148.9,141.8,0.689,667871.4,667871.4,415,0,0,0,L,1122011218,0,123.36,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491576341,1828260.00
04/07/2017 10:45,2,4.604,ACTIVE,212.61,355.88,59.996,1491576304,"274151322000087","219011344069620",28.98,46.80,0,327.32,385.93,135.1,128.4,0.508,865145.1,865145.1,418,0,0,0,L,1151911521,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491576342,1828261.00
04/07/2017 11:00,2,4.400,ACTIVE,216.45,355.28,60.002,1491577203,"201051344000645","219011344069620",30.10,21.00,0,337.24,406.37,134.2,127.6,0.619,667074.7,667074.7,414,0,0,0,L,1122011218,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491577204,1828262.00
04/07/2017 11:00,2,4.193,ACTIVE,212.61,360.69,60.007,1491577203,"274151322000085","219011344069620",27.89,31.80,0,331.83,382.93,118.3,112.3,0.455,890536.9,890536.9,412,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491577205,1828263.00
04/07/2017 11:00,2,4.375,ACTIVE,216.22,357.08,60.007,1491577203,"201051344000633","219011344069620",29.86,25.00,0,336.64,405.17,132.4,125.8,0.641,653515.6,653515.6,415,0,0,0,L,1122011218,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491577206,1828264.00
04/07/2017 11:00,2,4.359,ACTIVE,216.90,356.78,60.012,1491577203,"201051344000469","219011344069620",30.49,18.30,0,336.64,407.27,134.7,128.1,0.645,656224.4,656224.4,413,0,0,0,L,1122011218,0,122.91,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491577207,1828265.00
04/07/2017 11:00,2,4.293,ACTIVE,214.64,355.58,59.996,1491577203,"201051344000646","219011344069620",29.64,27.30,0,333.63,404.57,128.9,122.5,0.614,649832.6,649832.6,415,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491577207,1828266.00
04/07/2017 11:00,2,4.234,ACTIVE,212.38,344.45,59.986,1491577203,"274151322000052","219011344069620",29.48,33.30,0,330.93,386.23,126.3,120.0,0.504,922301.9,922301.9,415,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491577208,1828267.00
04/07/2017 11:00,2,4.328,ACTIVE,215.77,356.18,60.007,1491577203,"201051344000585","219011344069620",29.62,27.00,0,337.24,403.37,129.9,123.4,0.610,660668.8,660668.8,415,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491577209,1828268.00
04/07/2017 11:00,2,4.275,ACTIVE,214.41,354.07,60.012,1491577203,"201051344001230","219011344069620",29.92,27.00,0,332.73,404.87,129.5,123.0,0.614,654147.8,654147.8,414,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491577210,1828269.00
04/07/2017 11:00,2,4.266,ACTIVE,215.77,356.18,59.996,1491577203,"201051344000582","219011344069620",29.52,23.80,0,337.54,406.07,127.5,121.2,0.588,644177.5,644177.5,412,0,0,0,L,1122011218,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491577211,1828270.00
04/07/2017 11:00,2,4.299,ACTIVE,214.64,354.67,59.991,1491577203,"201051344000955","219011344069620",29.78,25.80,0,333.93,404.87,129.6,123.2,0.619,662374.7,662374.7,415,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491577212,1828271.00
04/07/2017 11:00,2,2.748,ACTIVE,212.38,433.12,59.996,1491577203,"274151322000094","219011344069620",40.26,33.80,0,402.46,463.78,112.1,106.2,0.433,752531.2,752531.2,434,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491577213,1828272.00
04/07/2017 11:00,2,4.338,ACTIVE,216.67,355.88,60.002,1491577203,"201051344000579","219011344069620",29.54,26.00,0,337.84,405.77,129.8,123.3,0.605,673811.6,673811.6,416,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491577214,1828273.00
04/07/2017 11:00,2,4.293,ACTIVE,214.64,353.77,59.975,1491577203,"201051344000890","219011344069620",29.52,27.80,0,334.24,405.17,128.4,122.0,0.592,656174.0,656174.0,413,0,0,0,L,1122011218,0,123.36,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491577215,1828274.00
04/07/2017 11:00,2,4.256,ACTIVE,215.32,354.97,59.991,1491577203,"201051344000438","219011344069620",29.88,25.30,0,337.84,405.47,128.8,122.4,0.610,659098.8,659098.8,413,0,0,0,L,1122011218,0,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491577216,1828275.00
04/07/2017 11:00,2,4.213,ACTIVE,214.87,351.07,59.996,1491577203,"201051344000417","219011344069620",19.46,26.80,0,318.91,391.64,83.1,78.3,0.393,624740.6,624740.6,415,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491577217,1828276.00
04/07/2017 11:00,2,4.096,ACTIVE,212.16,359.78,59.996,1491577203,"274151322000083","219011344069620",29.60,33.80,0,331.23,385.03,122.8,116.6,0.495,913110.9,913110.9,413,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491577218,1828277.00
04/07/2017 11:00,2,4.398,ACTIVE,213.29,348.66,60.002,1491577203,"274151322000076","219011344069620",30.30,34.50,0,331.83,388.64,134.9,128.3,0.530,973038.0,973038.0,416,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491577219,1828278.00
04/07/2017 11:00,2,4.408,ACTIVE,215.77,355.58,59.996,1491577203,"201051344000868","219011344069620",29.98,19.30,0,336.94,406.97,133.8,127.2,0.619,654895.1,654895.1,414,0,0,0,L,1122011218,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491577220,1828279.00
04/07/2017 11:00,2,4.418,ACTIVE,212.16,346.86,59.991,1491577203,"274151322000095","219011344069620",29.78,35.40,0,330.63,387.44,133.2,126.7,0.508,963753.5,963753.5,414,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491577221,1828280.00
04/07/2017 11:00,2,4.502,ACTIVE,216.45,353.77,59.996,1491577203,"201051344000988","219011344069620",19.28,20.30,0,321.01,397.35,88.0,83.0,0.411,599873.6,599873.6,412,0,0,0,L,1122011218,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491577222,1828281.00
04/07/2017 11:00,2,4.363,ACTIVE,215.32,354.37,59.996,1491577203,"201051344001025","219011344069620",29.82,27.80,0,336.04,405.17,131.8,125.3,0.601,658278.0,658278.0,415,0,0,0,L,1122011218,0,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491577223,1828282.00
04/07/2017 11:00,2,4.418,ACTIVE,216.67,356.18,60.002,1491577203,"201051344000458","219011344069620",29.86,21.50,0,336.94,405.77,133.5,127.0,0.636,667148.9,667148.9,411,0,0,0,L,1122011218,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491577224,1828283.00
04/07/2017 11:00,2,4.430,ACTIVE,217.13,358.28,59.996,1491577203,"201051344000853","219011344069620",30.20,19.00,0,337.84,410.88,135.4,128.8,0.645,667438.3,667438.3,411,0,0,0,L,1122011218,0,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491577225,1828284.00
04/07/2017 11:00,2,4.316,ACTIVE,214.87,355.28,59.986,1491577203,"201051344000685","219011344069620",29.78,24.50,0,336.94,404.87,130.2,123.8,0.641,659240.0,659240.0,412,0,0,0,L,1122011218,0,123.81,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491577226,1828285.00
04/07/2017 11:00,2,4.307,ACTIVE,215.54,355.88,60.012,1491577203,"201051344000917","219011344069620",29.76,24.00,0,336.04,403.97,129.8,123.4,0.610,655872.1,655872.1,416,0,0,0,L,1122011218,0,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491577226,1828286.00
04/07/2017 11:00,2,4.273,ACTIVE,214.64,354.67,60.002,1491577203,"201051344001145","219011344069620",29.92,23.00,0,336.34,405.17,129.6,123.1,0.597,663706.2,663706.2,413,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491577227,1828287.00
04/07/2017 11:00,2,4.402,ACTIVE,215.54,354.97,59.970,1491577203,"201051344000651","219011344069620",29.20,24.00,0,336.64,403.97,130.2,123.7,0.601,652420.8,652420.8,412,0,0,0,L,1122011218,0,124.04,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491577228,1828288.00
04/07/2017 11:00,2,4.098,ACTIVE,212.38,358.88,60.002,1491577203,"274151322000088","219011344069620",29.48,31.50,0,331.83,385.03,122.3,116.2,0.446,874966.2,874966.2,416,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491577229,1828289.00
04/07/2017 11:00,2,2.777,ACTIVE,213.29,443.64,59.991,1491577203,"274151322000068","219011344069620",40.81,33.00,0,400.96,469.49,115.0,109.1,0.446,752825.2,752825.2,436,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491577230,1828290.00
04/07/2017 11:00,2,4.379,ACTIVE,215.32,353.77,59.991,1491577203,"201051344001135","219011344069620",29.46,24.80,0,336.04,404.27,130.7,124.2,0.601,648205.0,648205.0,414,0,0,0,L,1122011218,0,123.59,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491577231,1828291.00
04/07/2017 11:00,2,4.488,ACTIVE,215.54,356.78,60.002,1491577203,"201051344000594","219011344069620",29.68,27.30,0,333.63,407.57,134.9,128.2,0.628,668925.7,668925.7,414,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491577232,1828292.00
04/07/2017 11:00,2,4.471,ACTIVE,215.54,354.97,59.986,1491577203,"201051344001203","219011344069620",29.62,26.80,0,337.84,405.17,134.1,127.5,0.632,656730.0,656730.0,414,0,0,0,L,1122011218,0,124.04,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491577233,1828293.00
04/07/2017 11:00,2,4.287,ACTIVE,212.16,347.76,59.986,1491577203,"274151322000054","219011344069620",28.29,32.00,0,331.53,384.13,122.8,116.6,0.473,893233.8,893233.8,414,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491577234,1828294.00
04/07/2017 11:00,2,4.537,ACTIVE,216.22,356.18,59.996,1491577203,"201051344000867","219011344069620",29.72,23.50,0,337.24,404.87,136.6,129.9,0.628,653936.8,653936.8,416,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491577235,1828295.00
04/07/2017 11:00,2,4.443,ACTIVE,215.54,357.08,59.991,1491577203,"201051344001093","219011344069620",30.10,25.80,0,337.54,404.87,135.4,128.8,0.619,655570.4,655570.4,414,0,0,0,L,1122011218,0,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491577236,1828296.00
04/07/2017 11:00,2,4.477,ACTIVE,216.45,357.38,59.991,1491577203,"201051344000900","219011344069620",30.71,17.80,0,336.64,407.57,139.3,132.5,0.645,675110.6,675110.6,416,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491577237,1828297.00
04/07/2017 11:00,2,4.451,ACTIVE,216.67,356.78,59.949,1491577203,"201051344000648","219011344069620",30.08,20.30,0,336.64,407.27,135.6,129.0,0.628,664689.3,664689.3,413,0,0,0,L,1122011218,0,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491577237,1828298.00
04/07/2017 11:00,2,4.477,ACTIVE,216.45,358.28,59.986,1491577203,"201051344000569","219011344069620",30.34,19.30,0,336.34,406.37,137.5,130.8,0.645,677333.3,677333.3,412,0,0,0,L,1122011218,0,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491577238,1828299.00
04/07/2017 11:00,2,4.479,ACTIVE,216.45,356.48,60.007,1491577203,"201051344000983","219011344069620",30.06,19.50,0,336.94,406.97,136.5,129.8,0.650,668062.7,668062.7,412,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491577239,1828300.00
04/07/2017 11:00,2,4.447,ACTIVE,216.90,356.78,59.991,1491577203,"201051344001158","219011344069620",29.64,23.30,0,337.54,405.77,133.4,126.8,0.619,653916.6,653916.6,415,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491577240,1828301.00
