ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2017 11:00,2,4.449,ACTIVE,216.90,358.28,59.991,1491577203,"201051344000576","219011344069620",30.18,19.80,0,336.94,407.87,136.0,129.3,0.641,667907.9,667907.9,416,0,0,0,L,1122011218,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491577241,1828302.00
04/07/2017 11:00,2,4.139,ACTIVE,212.38,356.78,60.002,1491577203,"274151322000087","219011344069620",29.32,46.20,0,330.63,385.63,122.9,116.7,0.446,865178.4,865178.4,419,0,0,0,L,1151911521,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491577242,1828303.00
04/07/2017 11:15,2,7.291,ACTIVE,219.61,369.40,59.986,1491578104,"201051344000645","219011344069620",29.60,21.30,0,327.62,422.60,218.5,209.0,0.981,667111.6,667111.6,415,0,0,0,L,1122011218,0,124.94,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491578106,1828304.00
04/07/2017 11:15,2,6.854,ACTIVE,214.64,374.81,59.986,1491578104,"274151322000085","219011344069620",27.39,33.50,0,321.31,393.15,190.0,181.4,0.720,890569.4,890569.4,413,0,0,0,L,1151911521,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491578106,1828305.00
04/07/2017 11:15,2,7.340,ACTIVE,218.93,367.30,59.981,1491578104,"201051344000633","219011344069620",29.42,25.30,0,326.72,420.80,218.7,209.2,1.025,653552.0,653552.0,416,0,0,0,L,1122011218,0,124.72,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491578107,1828306.00
04/07/2017 11:15,2,7.414,ACTIVE,220.06,369.70,59.975,1491578104,"201051344000469","219011344069620",29.96,19.00,0,324.62,423.81,224.9,215.1,1.043,656261.4,656261.4,414,0,0,0,L,1122011218,0,124.49,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491578108,1828307.00
04/07/2017 11:15,2,7.174,ACTIVE,217.13,367.60,59.975,1491578104,"201051344000646","219011344069620",29.44,28.50,0,327.32,415.69,213.6,204.3,0.999,649868.1,649868.1,416,0,0,0,L,1122011218,0,124.49,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491578109,1828308.00
04/07/2017 11:15,2,7.162,ACTIVE,214.64,354.97,59.938,1491578104,"274151322000052","219011344069620",29.06,34.00,0,320.71,397.05,210.8,201.5,0.831,922336.8,922336.8,416,0,0,0,L,1151911521,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491578110,1828309.00
04/07/2017 11:15,2,7.404,ACTIVE,218.71,366.40,59.981,1491578104,"201051344000585","219011344069620",29.34,27.30,0,326.12,414.19,220.0,210.4,1.016,660704.8,660704.8,416,0,0,0,L,1122011218,0,124.49,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491578111,1828310.00
04/07/2017 11:15,2,7.414,ACTIVE,216.67,363.09,59.996,1491578104,"201051344001230","219011344069620",29.52,26.50,0,321.31,415.99,221.6,212.0,1.025,654183.8,654183.8,415,0,0,0,L,1122011218,0,124.27,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491578112,1828311.00
04/07/2017 11:15,2,7.449,ACTIVE,218.71,367.30,60.002,1491578104,"201051344000582","219011344069620",29.32,25.00,0,326.12,415.09,221.2,211.5,1.003,644213.0,644213.0,413,0,0,0,L,1122011218,0,124.94,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491578113,1828312.00
04/07/2017 11:15,2,7.594,ACTIVE,217.35,366.40,59.965,1491578104,"201051344000955","219011344069620",29.22,27.30,0,322.51,415.69,224.6,214.9,1.056,662410.9,662410.9,416,0,0,0,L,1122011218,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491578114,1828313.00
04/07/2017 11:15,2,4.850,ACTIVE,214.41,445.75,59.981,1491578104,"274151322000094","219011344069620",40.79,35.20,0,407.57,470.99,200.1,191.2,0.782,752562.9,752562.9,435,0,0,0,L,1151911521,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491578115,1828314.00
04/07/2017 11:15,2,7.854,ACTIVE,220.74,368.80,59.965,1491578104,"201051344000579","219011344069620",29.28,26.80,0,327.92,422.00,232.9,222.8,1.069,673848.2,673848.2,417,0,0,0,L,1122011218,0,125.17,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491578115,1828315.00
04/07/2017 11:15,2,7.705,ACTIVE,217.35,367.30,59.975,1491578104,"201051344000890","219011344069620",29.18,27.80,0,327.62,416.59,227.7,217.9,1.034,656210.1,656210.1,414,0,0,0,L,1122011218,0,124.49,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491578116,1828316.00
04/07/2017 11:15,2,7.695,ACTIVE,218.26,366.40,59.965,1491578104,"201051344000438","219011344069620",29.42,26.30,0,326.72,415.39,229.2,219.3,1.052,659135.1,659135.1,414,0,0,0,L,1122011218,0,124.94,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491578117,1828317.00
04/07/2017 11:15,2,7.676,ACTIVE,217.80,360.08,59.965,1491578104,"201051344000417","219011344069620",18.96,27.00,0,318.30,392.25,147.5,140.4,0.694,624763.8,624763.8,416,0,0,0,L,1122011218,0,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491578118,1828318.00
04/07/2017 11:15,2,7.465,ACTIVE,214.41,369.10,59.970,1491578104,"274151322000083","219011344069620",29.04,36.00,0,320.41,394.05,219.6,210.0,0.879,913145.4,913145.4,414,0,0,0,L,1151911521,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491578119,1828319.00
04/07/2017 11:15,2,8.039,ACTIVE,215.77,360.38,59.959,1491578104,"274151322000076","219011344069620",29.48,37.00,0,324.02,403.67,240.0,229.7,0.937,973075.8,973075.8,417,0,0,0,L,1151911521,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491578120,1828320.00
04/07/2017 11:15,2,8.035,ACTIVE,218.93,370.00,59.991,1491578104,"201051344000868","219011344069620",29.70,20.00,0,326.42,419.00,241.6,231.3,1.087,654932.4,654932.4,415,0,0,0,L,1122011218,0,124.27,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491578121,1828321.00
04/07/2017 11:15,2,8.023,ACTIVE,214.64,372.41,59.970,1491578104,"274151322000095","219011344069620",29.26,37.50,0,319.81,397.96,237.6,227.4,0.893,963790.6,963790.6,415,0,0,0,L,1151911521,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491578122,1828322.00
04/07/2017 11:15,2,8.178,ACTIVE,220.74,366.10,59.965,1491578104,"201051344000988","219011344069620",19.06,21.50,0,318.61,400.36,157.9,150.4,0.720,599897.8,599897.8,413,0,0,0,L,1122011218,0,125.17,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491578123,1828323.00
04/07/2017 11:15,2,7.855,ACTIVE,218.48,367.90,59.959,1491578104,"201051344001025","219011344069620",29.40,29.00,0,327.62,416.89,233.8,223.8,1.043,658314.5,658314.5,416,0,0,0,L,1122011218,0,124.72,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491578124,1828324.00
04/07/2017 11:15,2,7.932,ACTIVE,220.74,372.71,59.954,1491578104,"201051344000458","219011344069620",29.94,22.30,0,326.12,424.11,240.4,230.1,1.114,667186.0,667186.0,412,0,0,0,L,1122011218,0,125.40,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491578125,1828325.00
04/07/2017 11:15,2,7.986,ACTIVE,220.97,374.81,59.965,1491578104,"201051344000853","219011344069620",30.20,20.00,0,326.72,425.01,244.2,233.8,1.114,667476.0,667476.0,412,0,0,0,L,1122011218,0,125.85,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491578126,1828326.00
04/07/2017 11:15,2,7.834,ACTIVE,217.35,367.00,59.938,1491578104,"201051344000685","219011344069620",29.24,25.80,0,327.32,416.89,232.0,222.0,1.105,659276.4,659276.4,413,0,0,0,L,1122011218,0,124.72,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491578127,1828327.00
04/07/2017 11:15,2,7.799,ACTIVE,218.71,368.80,59.928,1491578104,"201051344000917","219011344069620",29.28,24.80,0,327.62,416.29,231.2,221.2,1.069,655908.4,655908.4,417,0,0,0,L,1122011218,0,124.72,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491578127,1828328.00
04/07/2017 11:15,2,7.777,ACTIVE,217.35,363.69,59.959,1491578104,"201051344001145","219011344069620",29.20,23.80,0,327.32,417.19,229.9,219.9,1.021,663742.5,663742.5,414,0,0,0,L,1122011218,0,124.27,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491578128,1828329.00
04/07/2017 11:15,2,7.836,ACTIVE,218.71,369.10,59.954,1491578104,"201051344000651","219011344069620",29.06,25.80,0,325.82,418.39,230.7,220.7,1.047,652457.4,652457.4,413,0,0,0,L,1122011218,0,125.40,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491578129,1828330.00
04/07/2017 11:15,2,7.492,ACTIVE,214.41,379.02,59.949,1491578104,"274151322000088","219011344069620",28.53,32.80,0,318.61,394.95,216.1,206.7,0.813,875000.5,875000.5,417,0,0,0,L,1151911521,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491578130,1828331.00
04/07/2017 11:15,2,4.910,ACTIVE,215.77,442.14,59.975,1491578104,"274151322000068","219011344069620",40.69,35.20,0,406.37,475.20,202.6,193.6,0.791,752857.4,752857.4,437,0,0,0,L,1151911521,0,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491578131,1828332.00
04/07/2017 11:15,2,7.617,ACTIVE,218.48,365.80,59.949,1491578104,"201051344001135","219011344069620",29.30,26.50,0,328.22,416.29,226.1,216.3,1.021,648241.2,648241.2,415,0,0,0,L,1122011218,0,124.94,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491578132,1828333.00
04/07/2017 11:15,2,7.848,ACTIVE,218.26,370.00,59.959,1491578104,"201051344000594","219011344069620",29.42,28.50,0,325.52,419.30,233.8,223.8,1.069,668963.0,668963.0,415,0,0,0,L,1122011218,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491578133,1828334.00
04/07/2017 11:15,2,7.645,ACTIVE,218.71,368.20,59.944,1491578104,"201051344001203","219011344069620",29.56,28.00,0,326.42,417.79,228.8,218.9,1.061,656767.0,656767.0,415,0,0,0,L,1122011218,0,125.40,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491578134,1828335.00
04/07/2017 11:15,2,7.430,ACTIVE,214.41,371.51,59.970,1491578104,"274151322000054","219011344069620",27.61,34.00,0,319.81,394.35,207.7,198.5,0.791,893267.6,893267.6,415,0,0,0,L,1151911521,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491578135,1828336.00
04/07/2017 11:15,2,7.729,ACTIVE,219.16,368.50,59.949,1491578104,"201051344000867","219011344069620",29.46,23.80,0,325.82,418.39,230.6,220.6,1.043,653974.2,653974.2,417,0,0,0,L,1122011218,0,124.72,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491578135,1828337.00
04/07/2017 11:15,2,7.504,ACTIVE,218.71,368.80,59.959,1491578104,"201051344001093","219011344069620",29.64,26.50,0,327.02,417.19,225.2,215.4,0.999,655607.3,655607.3,415,0,0,0,L,1122011218,0,124.94,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491578136,1828338.00
04/07/2017 11:15,2,7.707,ACTIVE,219.84,369.40,59.965,1491578104,"201051344000900","219011344069620",30.00,19.00,0,326.42,425.31,234.1,224.0,1.047,675148.8,675148.8,417,0,0,0,L,1122011218,0,124.94,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491578137,1828339.00
04/07/2017 11:15,2,7.553,ACTIVE,219.61,368.80,59.959,1491578104,"201051344000648","219011344069620",29.58,21.50,0,325.52,423.81,226.1,216.3,1.043,664726.5,664726.5,414,0,0,0,L,1122011218,0,124.27,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491578138,1828340.00
04/07/2017 11:15,2,7.373,ACTIVE,219.84,368.80,59.965,1491578104,"201051344000569","219011344069620",30.57,19.80,0,324.92,425.31,228.1,218.2,1.034,677371.3,677371.3,413,0,0,0,L,1122011218,0,124.49,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491578139,1828341.00
04/07/2017 11:15,2,7.311,ACTIVE,220.06,369.40,59.928,1491578104,"201051344000983","219011344069620",30.42,21.00,0,325.22,425.01,225.1,215.3,1.043,668100.5,668100.5,413,0,0,0,L,1122011218,0,124.94,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491578140,1828342.00
04/07/2017 11:15,2,7.406,ACTIVE,220.06,368.80,59.996,1491578104,"201051344001158","219011344069620",29.32,24.50,0,325.82,424.11,219.8,210.2,1.012,653953.7,653953.7,416,0,0,0,L,1122011218,0,124.72,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491578141,1828343.00
04/07/2017 11:15,2,7.273,ACTIVE,220.06,373.01,59.959,1491578104,"201051344000576","219011344069620",30.32,19.80,0,326.12,425.31,223.2,213.5,1.008,667945.8,667945.8,417,0,0,0,L,1122011218,0,124.94,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491578142,1828344.00
04/07/2017 11:15,2,6.895,ACTIVE,214.64,371.21,59.959,1491578104,"274151322000087","219011344069620",28.80,48.50,0,318.00,393.45,201.0,192.1,0.751,865213.0,865213.0,420,0,0,0,L,1151911521,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491578143,1828345.00
04/07/2017 11:30,2,7.203,ACTIVE,219.84,369.10,59.949,1491579003,"201051344000645","219011344069620",29.60,20.70,0,337.24,424.41,215.9,206.5,0.968,667151.3,667151.3,416,0,0,0,L,1122011218,0,125.17,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579004,1828346.00
04/07/2017 11:30,2,6.676,ACTIVE,214.64,371.81,59.981,1491579003,"274151322000085","219011344069620",27.37,35.40,0,333.03,392.55,185.0,176.7,0.712,890603.9,890603.9,414,0,0,0,L,1151911521,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579005,1828347.00
04/07/2017 11:30,2,7.137,ACTIVE,219.16,368.80,59.975,1491579003,"201051344000633","219011344069620",29.84,25.00,0,335.74,422.30,215.6,206.2,1.016,653591.0,653591.0,417,0,0,0,L,1122011218,0,124.72,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579006,1828348.00
04/07/2017 11:30,2,7.350,ACTIVE,220.52,370.00,59.981,1491579003,"201051344000469","219011344069620",30.00,19.00,0,336.94,425.31,223.3,213.7,1.025,656301.1,656301.1,415,0,0,0,L,1122011218,0,124.72,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579007,1828349.00
04/07/2017 11:30,2,6.996,ACTIVE,217.35,367.30,59.986,1491579003,"201051344000646","219011344069620",29.34,27.50,0,333.63,417.79,207.8,198.7,0.994,649905.3,649905.3,417,0,0,0,L,1122011218,0,124.72,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579008,1828350.00
04/07/2017 11:30,2,7.012,ACTIVE,215.09,374.81,59.970,1491579003,"274151322000052","219011344069620",28.94,35.80,0,332.43,399.76,205.4,196.3,0.809,922373.5,922373.5,417,0,0,0,L,1151911521,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579009,1828351.00
04/07/2017 11:30,2,7.207,ACTIVE,218.48,367.90,59.981,1491579003,"201051344000585","219011344069620",29.40,27.80,0,335.74,416.29,214.4,205.0,0.994,660742.5,660742.5,417,0,0,0,L,1122011218,0,124.49,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579010,1828352.00
04/07/2017 11:30,2,7.211,ACTIVE,217.13,363.09,59.975,1491579003,"201051344001230","219011344069620",29.48,27.30,0,333.33,417.49,215.2,205.8,0.999,654221.4,654221.4,416,0,0,0,L,1122011218,0,124.49,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579011,1828353.00
04/07/2017 11:30,2,7.156,ACTIVE,218.93,367.60,59.981,1491579003,"201051344000582","219011344069620",29.66,25.30,0,335.74,417.19,214.8,205.4,0.977,644250.3,644250.3,414,0,0,0,L,1122011218,0,124.94,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579012,1828354.00
04/07/2017 11:30,2,7.367,ACTIVE,217.58,367.00,59.986,1491579003,"201051344000955","219011344069620",29.20,28.00,0,334.24,417.49,217.9,208.4,0.999,662448.6,662448.6,417,0,0,0,L,1122011218,0,124.27,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579013,1828355.00
04/07/2017 11:30,2,4.898,ACTIVE,214.87,439.13,59.975,1491579003,"274151322000094","219011344069620",39.72,35.60,0,401.86,471.90,196.8,188.0,0.760,752596.4,752596.4,436,0,0,0,L,1151911521,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579014,1828356.00
04/07/2017 11:30,2,7.717,ACTIVE,220.74,370.60,59.970,1491579003,"201051344000579","219011344069620",29.42,26.30,0,337.84,423.50,229.8,219.9,1.061,673887.2,673887.2,418,0,0,0,L,1122011218,0,125.17,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579015,1828357.00
04/07/2017 11:30,2,7.412,ACTIVE,217.35,363.99,60.012,1491579003,"201051344000890","219011344069620",29.46,28.00,0,334.24,417.79,221.2,211.5,1.003,656247.8,656247.8,415,0,0,0,L,1122011218,0,124.72,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579016,1828358.00
04/07/2017 11:30,2,7.449,ACTIVE,218.26,367.30,59.981,1491579003,"201051344000438","219011344069620",29.32,26.50,0,335.44,417.19,221.1,211.5,1.025,659172.8,659172.8,415,0,0,0,L,1122011218,0,125.17,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579017,1828359.00
04/07/2017 11:30,2,7.367,ACTIVE,217.80,360.08,59.986,1491579003,"201051344000417","219011344069620",19.06,27.30,0,318.91,392.55,142.3,135.4,0.667,624787.9,624787.9,417,0,0,0,L,1122011218,0,124.49,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579018,1828360.00
04/07/2017 11:30,2,7.314,ACTIVE,214.64,374.81,59.975,1491579003,"274151322000083","219011344069620",28.75,36.80,0,331.53,394.65,212.8,203.5,0.849,913181.7,913181.7,415,0,0,0,L,1151911521,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579019,1828361.00
04/07/2017 11:30,2,7.744,ACTIVE,215.54,373.01,59.975,1491579003,"274151322000076","219011344069620",29.40,36.00,0,335.44,405.17,230.5,220.5,0.902,973115.3,973115.3,418,0,0,0,L,1151911521,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579020,1828362.00
04/07/2017 11:30,2,7.672,ACTIVE,218.93,368.80,59.991,1491579003,"201051344000868","219011344069620",30.02,19.80,0,334.54,419.60,233.1,223.0,1.052,654972.0,654972.0,416,0,0,0,L,1122011218,0,124.27,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579021,1828363.00
04/07/2017 11:30,2,7.607,ACTIVE,214.41,353.77,59.981,1491579003,"274151322000095","219011344069620",29.40,39.50,0,331.23,398.56,226.2,216.4,0.849,963829.5,963829.5,416,0,0,0,L,1151911521,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579021,1828364.00
04/07/2017 11:30,2,7.715,ACTIVE,220.52,366.10,59.991,1491579003,"201051344000988","219011344069620",19.28,21.00,0,318.91,400.36,150.8,143.7,0.681,599923.5,599923.5,414,0,0,0,L,1122011218,0,124.94,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579022,1828365.00
04/07/2017 11:30,2,7.316,ACTIVE,218.48,365.80,59.975,1491579003,"201051344001025","219011344069620",29.50,29.30,0,333.93,417.19,218.7,209.2,0.986,658352.6,658352.6,417,0,0,0,L,1122011218,0,124.72,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579023,1828366.00
04/07/2017 11:30,2,7.537,ACTIVE,220.52,370.90,59.981,1491579003,"201051344000458","219011344069620",29.96,22.00,0,337.24,425.01,228.6,218.8,1.083,667225.4,667225.4,413,0,0,0,L,1122011218,0,125.17,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579024,1828367.00
04/07/2017 11:30,2,7.572,ACTIVE,220.74,371.51,59.938,1491579003,"201051344000853","219011344069620",30.20,20.00,0,338.74,425.01,231.4,221.4,1.047,667515.9,667515.9,413,0,0,0,L,1122011218,0,125.62,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579025,1828368.00
04/07/2017 11:30,2,7.299,ACTIVE,217.13,365.80,59.981,1491579003,"201051344000685","219011344069620",29.12,25.00,0,336.04,416.59,215.2,205.8,1.003,659314.0,659314.0,414,0,0,0,L,1122011218,0,124.94,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579026,1828369.00
04/07/2017 11:30,2,7.266,ACTIVE,218.48,368.80,59.996,1491579003,"201051344000917","219011344069620",29.30,25.00,0,335.44,415.99,215.6,206.1,1.008,655946.0,655946.0,418,0,0,0,L,1122011218,0,124.94,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579027,1828370.00
04/07/2017 11:30,2,7.197,ACTIVE,217.13,364.59,59.986,1491579003,"201051344001145","219011344069620",29.40,23.50,0,336.34,416.89,214.1,204.8,0.977,663780.0,663780.0,415,0,0,0,L,1122011218,0,124.27,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579028,1828371.00
04/07/2017 11:30,2,7.221,ACTIVE,218.71,368.20,59.981,1491579003,"201051344000651","219011344069620",29.46,25.80,0,336.04,418.09,215.2,205.8,0.968,652495.2,652495.2,414,0,0,0,L,1122011218,0,125.40,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579029,1828372.00
04/07/2017 11:30,2,7.053,ACTIVE,214.87,368.20,59.981,1491579003,"274151322000088","219011344069620",28.43,34.30,0,332.43,396.15,202.6,193.6,0.765,875036.2,875036.2,418,0,0,0,L,1151911521,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579030,1828373.00
04/07/2017 11:30,2,4.695,ACTIVE,216.00,438.23,59.981,1491579003,"274151322000068","219011344069620",40.33,35.80,0,402.46,468.59,191.3,182.7,0.729,752890.9,752890.9,438,0,0,0,L,1151911521,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579030,1828374.00
04/07/2017 11:30,2,7.037,ACTIVE,218.26,366.40,59.944,1491579003,"201051344001135","219011344069620",29.60,27.00,0,335.74,414.79,210.8,201.6,0.963,648278.6,648278.6,416,0,0,0,L,1122011218,0,124.94,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579031,1828375.00
04/07/2017 11:30,2,7.420,ACTIVE,218.48,368.20,59.991,1491579003,"201051344000594","219011344069620",29.44,29.50,0,335.14,419.00,221.2,211.6,1.003,669002.1,669002.1,416,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579032,1828376.00
04/07/2017 11:30,2,7.049,ACTIVE,218.48,366.10,59.970,1491579003,"201051344001203","219011344069620",29.82,27.50,0,336.94,415.09,212.8,203.4,0.986,656805.1,656805.1,416,0,0,0,L,1122011218,0,125.62,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579033,1828377.00
04/07/2017 11:30,2,6.885,ACTIVE,215.09,371.21,59.981,1491579003,"274151322000054","219011344069620",27.63,35.00,0,332.43,395.55,192.6,184.0,0.734,893302.6,893302.6,416,0,0,0,L,1151911521,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579034,1828378.00
04/07/2017 11:30,2,7.213,ACTIVE,219.16,365.49,59.981,1491579003,"201051344000867","219011344069620",29.60,23.80,0,336.04,421.70,216.1,206.7,0.977,654013.4,654013.4,418,0,0,0,L,1122011218,0,124.94,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579035,1828379.00
04/07/2017 11:30,2,6.867,ACTIVE,218.03,366.70,60.039,1491579003,"201051344001093","219011344069620",29.74,26.50,0,335.74,414.19,206.9,197.8,0.941,655645.3,655645.3,416,0,0,0,L,1122011218,0,124.72,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579036,1828380.00
04/07/2017 11:30,2,7.174,ACTIVE,219.61,368.50,59.975,1491579003,"201051344000900","219011344069620",30.18,18.70,0,336.94,423.81,219.2,209.7,0.990,675188.9,675188.9,418,0,0,0,L,1122011218,0,124.94,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579037,1828381.00
04/07/2017 11:30,2,7.047,ACTIVE,219.61,369.10,59.986,1491579003,"201051344000648","219011344069620",29.92,21.50,0,336.64,422.60,213.5,204.1,0.968,664765.6,664765.6,415,0,0,0,L,1122011218,0,124.49,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579038,1828382.00
04/07/2017 11:30,2,7.088,ACTIVE,219.61,367.90,59.991,1491579003,"201051344000569","219011344069620",30.32,21.30,0,336.94,423.81,217.8,208.2,0.999,677411.1,677411.1,414,0,0,0,L,1122011218,0,124.49,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579039,1828383.00
04/07/2017 11:30,2,7.146,ACTIVE,220.06,369.70,60.002,1491579003,"201051344000983","219011344069620",30.02,20.70,0,336.34,423.20,217.2,207.7,1.012,668140.1,668140.1,414,0,0,0,L,1122011218,0,125.17,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579040,1828384.00
04/07/2017 11:30,2,7.166,ACTIVE,220.29,368.50,59.996,1491579003,"201051344001158","219011344069620",29.36,23.50,0,336.64,421.70,213.2,203.9,0.981,653992.4,653992.4,417,0,0,0,L,1122011218,0,124.94,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579040,1828385.00
04/07/2017 11:30,2,7.139,ACTIVE,220.06,371.51,59.970,1491579003,"201051344000576","219011344069620",30.22,19.50,0,336.94,423.50,218.4,208.9,0.994,667985.4,667985.4,418,0,0,0,L,1122011218,0,125.17,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579041,1828386.00
04/07/2017 11:30,2,6.768,ACTIVE,214.64,357.68,59.986,1491579003,"274151322000087","219011344069620",28.45,49.80,0,332.13,395.85,194.8,186.1,0.734,865248.6,865248.6,421,0,0,0,L,1151911521,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579042,1828387.00
04/07/2017 11:45,2,6.912,ACTIVE,219.61,366.40,59.991,1491579904,"201051344000645","219011344069620",29.32,22.50,0,338.14,427.41,205.2,196.1,0.924,667199.1,667199.1,417,0,0,0,L,1122011218,0,124.94,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579905,1828388.00
04/07/2017 11:45,2,6.434,ACTIVE,214.64,371.81,59.981,1491579904,"274151322000085","219011344069620",27.00,37.00,0,335.44,402.46,175.8,167.7,0.672,890645.1,890645.1,415,0,0,0,L,1151911521,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579906,1828389.00
04/07/2017 11:45,2,6.832,ACTIVE,218.93,365.49,59.986,1491579904,"201051344000633","219011344069620",29.02,27.00,0,336.64,428.61,200.7,191.8,0.950,653637.9,653637.9,418,0,0,0,L,1122011218,0,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579907,1828390.00
04/07/2017 11:45,2,6.887,ACTIVE,219.84,367.00,60.002,1491579904,"201051344000469","219011344069620",29.52,19.30,0,336.94,428.31,205.8,196.7,0.946,656349.0,656349.0,416,0,0,0,L,1122011218,0,124.49,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579908,1828391.00
04/07/2017 11:45,2,6.496,ACTIVE,217.35,364.29,59.975,1491579904,"201051344000646","219011344069620",29.02,29.30,0,333.33,426.81,190.9,182.4,0.866,649949.8,649949.8,418,0,0,0,L,1122011218,0,124.72,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579909,1828392.00
04/07/2017 11:45,2,6.574,ACTIVE,214.64,360.08,59.981,1491579904,"274151322000052","219011344069620",28.33,38.40,0,333.63,405.77,188.6,180.1,0.747,922417.5,922417.5,418,0,0,0,L,1151911521,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579909,1828393.00
04/07/2017 11:45,2,6.531,ACTIVE,218.26,364.89,59.970,1491579904,"201051344000585","219011344069620",29.50,28.50,0,335.74,427.71,195.1,186.4,0.902,660787.7,660787.7,418,0,0,0,L,1122011218,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579910,1828394.00
04/07/2017 11:45,2,6.523,ACTIVE,216.90,362.49,59.996,1491579904,"201051344001230","219011344069620",29.58,28.50,0,334.24,422.90,195.4,186.7,0.902,654266.5,654266.5,417,0,0,0,L,1122011218,0,124.27,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579911,1828395.00
04/07/2017 11:45,2,6.631,ACTIVE,218.26,363.69,59.938,1491579904,"201051344000582","219011344069620",28.88,26.00,0,335.14,428.61,193.9,185.2,0.884,644294.9,644294.9,415,0,0,0,L,1122011218,0,124.72,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579912,1828396.00
04/07/2017 11:45,2,6.684,ACTIVE,217.13,364.29,59.991,1491579904,"201051344000955","219011344069620",28.82,29.00,0,334.84,422.00,195.1,186.4,0.897,662493.4,662493.4,418,0,0,0,L,1122011218,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579913,1828397.00
04/07/2017 11:45,2,4.451,ACTIVE,214.64,435.53,59.986,1491579904,"274151322000094","219011344069620",39.46,38.00,0,394.95,470.39,177.9,169.8,0.689,752637.0,752637.0,437,0,0,0,L,1151911521,0,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579914,1828398.00
04/07/2017 11:45,2,6.865,ACTIVE,220.06,367.00,59.991,1491579904,"201051344000579","219011344069620",29.44,28.30,0,338.14,428.01,204.6,195.6,0.946,673933.9,673933.9,419,0,0,0,L,1122011218,0,124.94,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579915,1828399.00
04/07/2017 11:45,2,6.611,ACTIVE,217.13,362.19,59.954,1491579904,"201051344000890","219011344069620",29.52,30.00,0,334.84,423.20,197.6,188.8,0.902,656292.8,656292.8,416,0,0,0,L,1122011218,0,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579916,1828400.00
04/07/2017 11:45,2,6.686,ACTIVE,218.03,365.49,59.986,1491579904,"201051344000438","219011344069620",29.04,28.50,0,335.44,427.41,196.6,187.8,0.910,659217.7,659217.7,416,0,0,0,L,1122011218,0,124.94,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579917,1828401.00
04/07/2017 11:45,2,6.709,ACTIVE,217.58,358.28,59.996,1491579904,"201051344000417","219011344069620",18.65,29.00,0,318.91,396.45,126.8,120.5,0.592,624816.6,624816.6,418,0,0,0,L,1122011218,0,124.27,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579918,1828402.00
04/07/2017 11:45,2,6.582,ACTIVE,214.64,355.28,60.023,1491579904,"274151322000083","219011344069620",28.61,39.30,0,332.43,405.77,190.5,182.0,0.769,913225.2,913225.2,416,0,0,0,L,1151911521,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579918,1828403.00
04/07/2017 11:45,2,7.076,ACTIVE,215.54,360.69,59.991,1491579904,"274151322000076","219011344069620",28.88,39.30,0,333.93,406.37,206.8,197.7,0.804,973162.4,973162.4,419,0,0,0,L,1151911521,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579919,1828404.00
04/07/2017 11:45,2,7.064,ACTIVE,218.71,365.49,60.002,1491579904,"201051344000868","219011344069620",29.52,20.30,0,333.63,427.71,211.3,202.0,0.946,655019.7,655019.7,417,0,0,0,L,1122011218,0,124.27,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579920,1828405.00
04/07/2017 11:45,2,6.988,ACTIVE,214.64,355.28,60.002,1491579904,"274151322000095","219011344069620",29.08,42.80,0,332.43,408.48,205.8,196.7,0.778,963876.2,963876.2,417,0,0,0,L,1151911521,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579921,1828406.00
04/07/2017 11:45,2,7.080,ACTIVE,220.06,361.59,59.996,1491579904,"201051344000988","219011344069620",19.24,21.30,0,320.71,405.17,138.0,131.3,0.623,599954.5,599954.5,415,0,0,0,L,1122011218,0,124.94,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579922,1828407.00
04/07/2017 11:45,2,6.721,ACTIVE,218.26,364.89,59.986,1491579904,"201051344001025","219011344069620",29.52,30.00,0,335.74,427.11,200.8,191.9,0.902,658398.0,658398.0,418,0,0,0,L,1122011218,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579923,1828408.00
04/07/2017 11:45,2,6.939,ACTIVE,220.06,368.50,59.981,1491579904,"201051344000458","219011344069620",29.80,23.00,0,337.84,428.31,209.3,200.1,0.986,667272.9,667272.9,414,0,0,0,L,1122011218,0,125.17,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579924,1828409.00
04/07/2017 11:45,2,6.895,ACTIVE,220.52,369.10,59.991,1491579904,"201051344000853","219011344069620",30.26,20.70,0,338.74,428.61,211.4,202.1,0.968,667564.0,667564.0,414,0,0,0,L,1122011218,0,125.40,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579925,1828410.00
04/07/2017 11:45,2,6.670,ACTIVE,217.13,363.09,59.991,1491579904,"201051344000685","219011344069620",28.98,26.80,0,334.84,421.70,195.8,187.1,0.932,659358.9,659358.9,415,0,0,0,L,1122011218,0,124.94,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579926,1828411.00
04/07/2017 11:45,2,6.529,ACTIVE,218.26,364.59,59.996,1491579904,"201051344000917","219011344069620",29.62,26.50,0,335.14,427.41,195.7,187.0,0.910,655991.1,655991.1,419,0,0,0,L,1122011218,0,124.72,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579927,1828412.00
04/07/2017 11:45,2,6.521,ACTIVE,216.90,363.09,59.991,1491579904,"201051344001145","219011344069620",29.28,24.80,0,333.93,422.60,193.3,184.7,0.875,663824.8,663824.8,416,0,0,0,L,1122011218,0,124.04,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579928,1828413.00
04/07/2017 11:45,2,6.570,ACTIVE,218.48,363.99,59.981,1491579904,"201051344000651","219011344069620",29.16,27.00,0,336.64,427.41,194.1,185.4,0.884,652540.3,652540.3,415,0,0,0,L,1122011218,0,125.17,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579928,1828414.00
04/07/2017 11:45,2,6.402,ACTIVE,214.41,361.59,60.007,1491579904,"274151322000088","219011344069620",28.07,36.00,0,333.03,404.57,181.7,173.5,0.694,875078.9,875078.9,419,0,0,0,L,1151911521,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579929,1828415.00
04/07/2017 11:45,2,4.277,ACTIVE,215.32,439.74,59.986,1491579904,"274151322000068","219011344069620",39.52,37.80,0,390.44,471.90,171.3,163.4,0.654,752931.3,752931.3,439,0,0,0,L,1151911521,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579930,1828416.00
04/07/2017 11:45,2,6.396,ACTIVE,217.80,363.09,60.002,1491579904,"201051344001135","219011344069620",29.14,28.00,0,334.84,427.11,188.9,180.4,0.862,648323.2,648323.2,417,0,0,0,L,1122011218,0,124.72,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579931,1828417.00
04/07/2017 11:45,2,6.703,ACTIVE,217.80,363.39,59.991,1491579904,"201051344000594","219011344069620",29.08,30.50,0,332.43,425.31,197.4,188.6,0.910,669049.0,669049.0,417,0,0,0,L,1122011218,0,124.04,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579932,1828418.00
04/07/2017 11:45,2,6.357,ACTIVE,218.03,364.29,59.986,1491579904,"201051344001203","219011344069620",29.68,29.30,0,336.94,428.61,191.1,182.5,0.897,656850.6,656850.6,417,0,0,0,L,1122011218,0,125.17,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579933,1828419.00
04/07/2017 11:45,2,6.283,ACTIVE,214.64,361.89,59.986,1491579904,"274151322000054","219011344069620",27.35,37.50,0,333.93,404.27,174.0,166.0,0.663,893344.3,893344.3,417,0,0,0,L,1151911521,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579934,1828420.00
04/07/2017 11:45,2,6.609,ACTIVE,218.48,363.39,59.991,1491579904,"201051344000867","219011344069620",29.38,24.50,0,336.04,427.71,196.8,188.0,0.893,654060.4,654060.4,419,0,0,0,L,1122011218,0,124.49,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579935,1828421.00
04/07/2017 11:45,2,6.309,ACTIVE,217.80,365.49,60.002,1491579904,"201051344001093","219011344069620",29.74,27.80,0,335.44,428.01,190.1,181.6,0.862,655690.6,655690.6,417,0,0,0,L,1122011218,0,124.49,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579936,1828422.00
04/07/2017 11:45,2,6.633,ACTIVE,219.16,369.10,59.986,1491579904,"201051344000900","219011344069620",30.53,19.50,0,336.64,428.31,204.9,195.9,0.928,675237.0,675237.0,419,0,0,0,L,1122011218,0,124.72,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579937,1828423.00
04/07/2017 11:45,2,6.766,ACTIVE,219.16,366.40,59.996,1491579904,"201051344000648","219011344069620",29.34,22.00,0,336.34,429.22,201.0,192.1,0.919,664812.5,664812.5,416,0,0,0,L,1122011218,0,124.27,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579938,1828424.00
04/07/2017 11:45,2,6.812,ACTIVE,219.61,366.10,60.002,1491579904,"201051344000569","219011344069620",30.04,22.00,0,336.34,428.91,207.0,197.9,0.950,677458.9,677458.9,415,0,0,0,L,1122011218,0,124.49,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579939,1828425.00
04/07/2017 11:45,2,6.859,ACTIVE,219.84,368.80,59.991,1491579904,"201051344000983","219011344069620",29.80,21.50,0,337.54,428.61,207.0,197.9,0.959,668187.7,668187.7,415,0,0,0,L,1122011218,0,125.17,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579940,1828426.00
04/07/2017 11:45,2,6.848,ACTIVE,220.06,365.80,59.991,1491579904,"201051344001158","219011344069620",29.18,24.30,0,337.54,427.41,202.2,193.3,0.932,654039.0,654039.0,418,0,0,0,L,1122011218,0,124.94,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579941,1828427.00
04/07/2017 11:45,2,6.830,ACTIVE,219.84,368.50,60.002,1491579904,"201051344000576","219011344069620",29.98,20.30,0,337.24,428.91,207.2,198.0,0.941,668033.0,668033.0,419,0,0,0,L,1122011218,0,124.94,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579942,1828428.00
04/07/2017 11:45,2,6.416,ACTIVE,214.64,373.91,59.991,1491579904,"274151322000087","219011344069620",28.41,51.80,0,331.83,403.67,184.6,176.3,0.685,865291.4,865291.4,422,0,0,0,L,1151911521,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491579942,1828429.00
04/07/2017 12:00,2,5.354,ACTIVE,218.48,361.29,59.986,1491580803,"201051344000645","219011344069620",29.06,22.50,0,338.74,427.71,157.7,150.3,0.716,667252.7,667252.7,418,0,0,0,L,1122011218,0,124.72,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491580804,1828430.00
04/07/2017 12:00,2,5.020,ACTIVE,213.96,366.10,59.970,1491580803,"274151322000085","219011344069620",26.72,39.30,0,335.14,403.37,135.8,129.1,0.521,890691.8,890691.8,416,0,0,0,L,1151911521,0,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491580805,1828431.00
04/07/2017 12:00,2,5.232,ACTIVE,217.35,360.08,59.991,1491580803,"201051344000633","219011344069620",29.32,28.50,0,336.64,428.61,155.4,148.0,0.742,653690.9,653690.9,419,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491580806,1828432.00
04/07/2017 12:00,2,5.299,ACTIVE,218.48,362.79,59.986,1491580803,"201051344000469","219011344069620",29.92,20.30,0,336.34,428.01,160.4,152.9,0.751,656402.7,656402.7,417,0,0,0,L,1122011218,0,124.04,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491580807,1828433.00
04/07/2017 12:00,2,5.127,ACTIVE,216.45,360.69,59.991,1491580803,"201051344000646","219011344069620",28.94,31.50,0,332.43,428.91,150.3,143.2,0.716,650001.2,650001.2,419,0,0,0,L,1122011218,0,124.27,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491580808,1828434.00
04/07/2017 12:00,2,5.129,ACTIVE,214.64,352.27,59.944,1491580803,"274151322000052","219011344069620",28.01,42.50,0,333.63,406.97,145.6,138.6,0.570,922467.9,922467.9,419,0,0,0,L,1151911521,0,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491580809,1828435.00
04/07/2017 12:00,2,5.172,ACTIVE,217.80,361.89,59.975,1491580803,"201051344000585","219011344069620",29.30,30.00,0,336.04,427.11,153.5,146.2,0.712,660839.7,660839.7,419,0,0,0,L,1122011218,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491580810,1828436.00
04/07/2017 12:00,2,5.131,ACTIVE,216.45,357.98,59.986,1491580803,"201051344001230","219011344069620",29.24,29.50,0,333.03,424.11,151.9,144.7,0.707,654318.4,654318.4,418,0,0,0,L,1122011218,0,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491580810,1828437.00
04/07/2017 12:00,2,5.143,ACTIVE,217.80,359.78,59.986,1491580803,"201051344000582","219011344069620",28.94,27.30,0,334.84,429.82,150.8,143.6,0.698,644346.5,644346.5,416,0,0,0,L,1122011218,0,124.49,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491580811,1828438.00
04/07/2017 12:00,2,5.158,ACTIVE,216.67,358.88,59.975,1491580803,"201051344000955","219011344069620",28.84,31.50,0,333.93,427.11,150.8,143.6,0.716,662545.0,662545.0,419,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491580812,1828439.00
04/07/2017 12:00,2,3.420,ACTIVE,214.87,422.60,59.970,1491580803,"274151322000094","219011344069620",38.88,40.00,0,396.15,471.60,135.3,128.7,0.521,752684.0,752684.0,438,0,0,0,L,1151911521,0,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491580813,1828440.00
04/07/2017 12:00,2,5.396,ACTIVE,218.93,362.79,59.944,1491580803,"201051344000579","219011344069620",29.04,29.30,0,338.74,428.31,158.8,151.3,0.738,673986.7,673986.7,420,0,0,0,L,1122011218,0,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491580814,1828441.00
04/07/2017 12:00,2,5.332,ACTIVE,216.67,357.38,59.986,1491580803,"201051344000890","219011344069620",29.06,31.30,0,333.33,426.81,157.0,149.6,0.725,656344.6,656344.6,417,0,0,0,L,1122011218,0,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491580815,1828442.00
04/07/2017 12:00,2,5.396,ACTIVE,217.58,360.38,59.975,1491580803,"201051344000438","219011344069620",28.90,30.30,0,333.33,428.31,158.0,150.6,0.756,659269.3,659269.3,417,0,0,0,L,1122011218,0,124.72,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491580816,1828443.00
04/07/2017 12:00,2,5.512,ACTIVE,217.35,354.37,59.981,1491580803,"201051344000417","219011344069620",18.65,31.00,0,337.54,398.56,104.1,98.5,0.499,624849.8,624849.8,419,0,0,0,L,1122011218,0,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491580817,1828444.00
