ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2017 12:00,2,5.469,ACTIVE,214.64,368.20,60.002,1491580803,"274151322000083","219011344069620",28.21,42.00,0,333.63,406.67,156.2,148.8,0.623,913275.0,913275.0,417,0,0,0,L,1151911521,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491580818,1828445.00
04/07/2017 12:00,2,5.840,ACTIVE,215.54,351.37,59.965,1491580803,"274151322000076","219011344069620",28.73,42.80,0,334.24,406.67,170.0,162.2,0.658,973215.3,973215.3,420,0,0,0,L,1151911521,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491580819,1828446.00
04/07/2017 12:00,2,5.822,ACTIVE,217.80,362.19,59.975,1491580803,"201051344000868","219011344069620",29.52,21.80,0,335.74,428.31,174.1,166.1,0.800,655073.1,655073.1,418,0,0,0,L,1122011218,0,123.81,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491580820,1828447.00
04/07/2017 12:00,2,5.811,ACTIVE,214.41,352.87,59.970,1491580803,"274151322000095","219011344069620",29.02,43.80,0,333.03,408.78,170.5,162.6,0.650,963928.9,963928.9,418,0,0,0,L,1151911521,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491580821,1828448.00
04/07/2017 12:00,2,5.998,ACTIVE,219.39,359.18,60.002,1491580803,"201051344000988","219011344069620",18.92,21.80,0,339.34,406.67,114.8,108.9,0.526,599990.2,599990.2,416,0,0,0,L,1122011218,0,124.49,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491580822,1828449.00
04/07/2017 12:00,2,5.807,ACTIVE,218.03,363.09,59.981,1491580803,"201051344001025","219011344069620",29.24,31.00,0,333.63,428.01,171.9,164.0,0.787,658450.1,658450.1,419,0,0,0,L,1122011218,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491580823,1828450.00
04/07/2017 12:00,2,6.008,ACTIVE,219.39,364.29,59.981,1491580803,"201051344000458","219011344069620",29.62,24.50,0,338.14,428.01,180.2,172.0,0.849,667326.1,667326.1,415,0,0,0,L,1122011218,0,124.72,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491580824,1828451.00
04/07/2017 12:00,2,6.076,ACTIVE,220.06,366.70,60.007,1491580803,"201051344000853","219011344069620",30.24,22.50,0,338.14,428.91,186.0,177.6,0.862,667617.6,667617.6,415,0,0,0,L,1122011218,0,125.40,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491580825,1828452.00
04/07/2017 12:00,2,6.047,ACTIVE,217.35,363.99,59.975,1491580803,"201051344000685","219011344069620",29.00,27.50,0,333.33,426.21,177.7,169.5,0.875,659410.6,659410.6,416,0,0,0,L,1122011218,0,124.94,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491580825,1828453.00
04/07/2017 12:00,2,6.129,ACTIVE,218.48,363.09,59.970,1491580803,"201051344000917","219011344069620",29.30,27.30,0,331.83,428.31,181.7,173.4,0.844,656042.9,656042.9,420,0,0,0,L,1122011218,0,124.49,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491580826,1828454.00
04/07/2017 12:00,2,6.242,ACTIVE,217.58,364.59,59.991,1491580803,"201051344001145","219011344069620",28.94,26.80,0,333.03,426.81,182.9,174.6,0.840,663876.5,663876.5,417,0,0,0,L,1122011218,0,124.49,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491580827,1828455.00
04/07/2017 12:00,2,6.348,ACTIVE,218.71,363.99,59.986,1491580803,"201051344000651","219011344069620",29.00,28.00,0,336.94,428.01,186.4,178.0,0.849,652592.1,652592.1,416,0,0,0,L,1122011218,0,125.40,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491580828,1828456.00
04/07/2017 12:00,2,6.230,ACTIVE,214.64,356.18,59.944,1491580803,"274151322000088","219011344069620",27.73,39.80,0,333.63,405.77,174.9,166.9,0.663,875127.8,875127.8,420,0,0,0,L,1151911521,0,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491580829,1828457.00
04/07/2017 12:00,2,4.246,ACTIVE,216.22,433.42,59.970,1491580803,"274151322000068","219011344069620",38.76,39.80,0,385.33,471.30,167.2,159.4,0.636,752978.0,752978.0,440,0,0,0,L,1151911521,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491580830,1828458.00
04/07/2017 12:00,2,6.418,ACTIVE,218.71,365.80,59.986,1491580803,"201051344001135","219011344069620",28.98,29.30,0,334.54,428.01,188.3,179.8,0.857,648374.7,648374.7,418,0,0,0,L,1122011218,0,124.94,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491580831,1828459.00
04/07/2017 12:00,2,6.695,ACTIVE,218.03,363.39,59.991,1491580803,"201051344000594","219011344069620",28.86,32.20,0,332.13,428.61,195.7,187.0,0.902,669101.8,669101.8,418,0,0,0,L,1122011218,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491580832,1828460.00
04/07/2017 12:00,2,6.453,ACTIVE,218.93,365.80,59.938,1491580803,"201051344001203","219011344069620",29.68,30.00,0,336.94,428.31,193.9,185.2,0.897,656902.8,656902.8,418,0,0,0,L,1122011218,0,125.62,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491580833,1828461.00
04/07/2017 12:00,2,6.385,ACTIVE,215.32,374.51,59.991,1491580803,"274151322000054","219011344069620",26.98,39.50,0,334.84,405.17,174.3,166.3,0.654,893391.7,893391.7,418,0,0,0,L,1151911521,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491580834,1828462.00
04/07/2017 12:00,2,6.668,ACTIVE,218.93,365.19,59.991,1491580803,"201051344000867","219011344069620",29.42,25.80,0,336.04,428.61,198.6,189.7,0.897,654113.4,654113.4,420,0,0,0,L,1122011218,0,124.72,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491580835,1828463.00
04/07/2017 12:00,2,6.512,ACTIVE,218.71,364.59,59.991,1491580803,"201051344001093","219011344069620",29.48,28.30,0,333.63,428.61,194.4,185.7,0.879,655742.7,655742.7,418,0,0,0,L,1122011218,0,124.94,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491580836,1828464.00
04/07/2017 12:00,2,6.754,ACTIVE,219.61,367.90,59.991,1491580803,"201051344000900","219011344069620",29.72,21.30,0,336.64,428.61,203.2,194.2,0.919,675290.7,675290.7,420,0,0,0,L,1122011218,0,125.17,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491580837,1828465.00
04/07/2017 12:00,2,6.623,ACTIVE,219.61,365.80,60.023,1491580803,"201051344000648","219011344069620",29.46,23.00,0,337.54,429.52,197.5,188.7,0.897,664865.4,664865.4,417,0,0,0,L,1122011218,0,124.49,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491580837,1828466.00
04/07/2017 12:00,2,6.709,ACTIVE,220.06,368.20,59.996,1491580803,"201051344000569","219011344069620",29.74,23.30,0,337.54,430.12,202.1,193.1,0.937,677512.4,677512.4,416,0,0,0,L,1122011218,0,124.72,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491580838,1828467.00
04/07/2017 12:00,2,6.676,ACTIVE,220.29,367.90,59.991,1491580803,"201051344000983","219011344069620",29.92,22.50,0,337.54,428.61,202.1,193.2,0.941,668241.1,668241.1,416,0,0,0,L,1122011218,0,125.40,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491580839,1828468.00
04/07/2017 12:00,2,6.799,ACTIVE,220.29,366.70,59.954,1491580803,"201051344001158","219011344069620",28.82,25.80,0,338.14,428.31,198.6,189.7,0.915,654091.6,654091.6,419,0,0,0,L,1122011218,0,124.94,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491580840,1828469.00
04/07/2017 12:00,2,6.762,ACTIVE,220.29,370.00,59.981,1491580803,"201051344000576","219011344069620",29.88,21.80,0,338.14,428.91,204.5,195.4,0.932,668086.4,668086.4,420,0,0,0,L,1122011218,0,125.17,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491580841,1828470.00
04/07/2017 12:00,2,6.453,ACTIVE,215.32,375.41,59.991,1491580803,"274151322000087","219011344069620",28.29,55.80,0,333.03,406.07,184.8,176.4,0.694,865340.5,865340.5,423,0,0,0,L,1151911521,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491580842,1828471.00
04/07/2017 12:15,2,8.152,ACTIVE,221.42,373.91,59.981,1491581704,"201051344000645","219011344069620",29.26,23.80,0,339.04,426.81,241.5,231.2,1.043,667296.4,667296.4,419,0,0,0,L,1122011218,0,125.85,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491581705,1828472.00
04/07/2017 12:15,2,7.746,ACTIVE,215.77,364.59,59.981,1491581704,"274151322000085","219011344069620",26.32,40.60,0,335.44,403.67,206.2,197.1,0.787,890729.6,890729.6,417,0,0,0,L,1151911521,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491581706,1828473.00
04/07/2017 12:15,2,8.158,ACTIVE,220.52,372.11,59.959,1491581704,"201051344000633","219011344069620",28.65,28.80,0,337.84,428.31,236.7,226.5,1.118,653733.9,653733.9,420,0,0,0,L,1122011218,0,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491581707,1828474.00
04/07/2017 12:15,2,8.305,ACTIVE,222.10,375.41,59.965,1491581704,"201051344000469","219011344069620",28.96,21.50,0,337.54,427.71,243.5,233.1,1.092,656446.6,656446.6,418,0,0,0,L,1122011218,0,125.40,126.53,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491581708,1828475.00
04/07/2017 12:15,2,8.070,ACTIVE,218.93,370.00,59.996,1491581704,"201051344000646","219011344069620",28.65,32.00,0,334.54,428.91,234.1,224.0,1.096,650042.9,650042.9,420,0,0,0,L,1122011218,0,125.40,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491581709,1828476.00
04/07/2017 12:15,2,7.854,ACTIVE,216.00,364.29,59.954,1491581704,"274151322000052","219011344069620",28.61,44.50,0,333.63,406.67,227.4,217.6,0.915,922508.4,922508.4,420,0,0,0,L,1151911521,0,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491581710,1828477.00
04/07/2017 12:15,2,8.205,ACTIVE,220.52,371.51,59.959,1491581704,"201051344000585","219011344069620",28.69,30.50,0,336.64,426.81,238.3,228.1,1.109,660882.2,660882.2,420,0,0,0,L,1122011218,0,125.62,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491581711,1828478.00
04/07/2017 12:15,2,7.992,ACTIVE,218.48,370.00,59.970,1491581704,"201051344001230","219011344069620",29.32,30.50,0,333.33,425.61,237.3,227.1,1.100,654360.6,654360.6,419,0,0,0,L,1122011218,0,125.17,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491581712,1828479.00
04/07/2017 12:15,2,8.145,ACTIVE,220.29,371.51,59.928,1491581704,"201051344000582","219011344069620",28.59,28.30,0,336.94,429.22,235.8,225.6,1.061,644388.4,644388.4,417,0,0,0,L,1122011218,0,125.62,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491581713,1828480.00
04/07/2017 12:15,2,8.264,ACTIVE,218.93,369.70,59.959,1491581704,"201051344000955","219011344069620",28.33,31.30,0,336.94,427.41,237.1,226.9,1.109,662587.0,662587.0,420,0,0,0,L,1122011218,0,124.94,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491581714,1828481.00
04/07/2017 12:15,2,5.283,ACTIVE,216.00,432.52,59.949,1491581704,"274151322000094","219011344069620",39.90,41.30,0,397.05,477.31,213.8,204.5,0.800,752721.6,752721.6,439,0,0,0,L,1151911521,0,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491581715,1828482.00
04/07/2017 12:15,2,8.408,ACTIVE,222.32,374.21,59.959,1491581704,"201051344000579","219011344069620",28.78,29.80,0,338.44,427.11,245.0,234.6,1.118,674029.9,674029.9,421,0,0,0,L,1122011218,0,126.07,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491581715,1828483.00
04/07/2017 12:15,2,8.334,ACTIVE,218.93,370.60,59.965,1491581704,"201051344000890","219011344069620",28.78,32.40,0,335.44,427.71,242.9,232.5,1.092,656386.9,656386.9,418,0,0,0,L,1122011218,0,125.40,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491581716,1828484.00
04/07/2017 12:15,2,8.330,ACTIVE,219.84,373.01,59.917,1491581704,"201051344000438","219011344069620",28.94,30.80,0,336.94,428.31,244.0,233.6,1.118,659311.4,659311.4,418,0,0,0,L,1122011218,0,125.85,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491581717,1828485.00
04/07/2017 12:15,2,8.463,ACTIVE,219.39,362.19,60.023,1491581704,"201051344000417","219011344069620",18.35,30.50,0,339.04,402.77,157.3,149.9,0.720,624876.9,624876.9,420,0,0,0,L,1122011218,0,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491581718,1828486.00
04/07/2017 12:15,2,8.152,ACTIVE,216.00,367.60,59.986,1491581704,"274151322000083","219011344069620",28.27,45.00,0,334.24,407.27,233.2,223.2,0.906,913315.5,913315.5,418,0,0,0,L,1151911521,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491581719,1828487.00
04/07/2017 12:15,2,8.678,ACTIVE,217.13,388.94,59.965,1491581704,"274151322000076","219011344069620",28.82,45.50,0,334.54,406.07,253.4,242.6,0.981,973258.8,973258.8,421,0,0,0,L,1151911521,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491581720,1828488.00
04/07/2017 12:15,2,8.414,ACTIVE,220.52,373.01,59.981,1491581704,"201051344000868","219011344069620",29.84,22.50,0,335.74,428.61,254.1,243.3,1.131,655117.1,655117.1,419,0,0,0,L,1122011218,0,125.17,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491581721,1828489.00
04/07/2017 12:15,2,8.621,ACTIVE,215.77,371.51,59.965,1491581704,"274151322000095","219011344069620",28.80,46.80,0,333.33,406.97,251.4,240.8,0.968,963972.0,963972.0,419,0,0,0,L,1151911521,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491581722,1828490.00
04/07/2017 12:15,2,8.500,ACTIVE,222.10,366.70,59.975,1491581704,"201051344000988","219011344069620",19.00,23.00,0,339.34,407.27,163.6,155.9,0.742,600019.1,600019.1,417,0,0,0,L,1122011218,0,125.85,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491581723,1828491.00
04/07/2017 12:15,2,8.492,ACTIVE,220.29,369.70,59.959,1491581704,"201051344001025","219011344069620",28.43,31.50,0,336.94,427.71,244.5,234.0,1.083,658493.0,658493.0,420,0,0,0,L,1122011218,0,125.40,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491581723,1828492.00
04/07/2017 12:15,2,8.361,ACTIVE,221.87,372.71,59.965,1491581704,"201051344000458","219011344069620",28.96,24.30,0,338.74,427.71,245.2,234.8,1.127,667370.1,667370.1,416,0,0,0,L,1122011218,0,126.07,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491581724,1828493.00
04/07/2017 12:15,2,8.221,ACTIVE,222.32,376.31,59.970,1491581704,"201051344000853","219011344069620",29.64,22.50,0,339.95,431.32,246.8,236.3,1.136,667662.1,667662.1,416,0,0,0,L,1122011218,0,126.30,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491581725,1828494.00
04/07/2017 12:15,2,8.072,ACTIVE,218.48,368.80,60.018,1491581704,"201051344000685","219011344069620",28.77,29.30,0,336.04,427.11,235.2,225.1,1.118,659453.1,659453.1,417,0,0,0,L,1122011218,0,125.62,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491581726,1828495.00
04/07/2017 12:15,2,8.029,ACTIVE,220.06,369.40,60.012,1491581704,"201051344000917","219011344069620",28.78,28.00,0,336.94,428.61,233.9,223.8,1.078,656085.6,656085.6,421,0,0,0,L,1122011218,0,125.62,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491581727,1828496.00
04/07/2017 12:15,2,7.963,ACTIVE,218.48,368.20,59.975,1491581704,"201051344001145","219011344069620",28.67,26.80,0,336.04,427.41,231.1,221.1,1.039,663919.0,663919.0,418,0,0,0,L,1122011218,0,124.94,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491581728,1828497.00
04/07/2017 12:15,2,7.975,ACTIVE,220.29,370.90,59.970,1491581704,"201051344000651","219011344069620",28.51,29.00,0,337.84,427.41,230.1,220.2,1.034,652634.8,652634.8,417,0,0,0,L,1122011218,0,126.30,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491581729,1828498.00
04/07/2017 12:15,2,7.574,ACTIVE,215.77,379.62,59.981,1491581704,"274151322000088","219011344069620",27.75,41.50,0,334.54,406.37,212.7,203.4,0.804,875167.6,875167.6,421,0,0,0,L,1151911521,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491581730,1828499.00
04/07/2017 12:15,2,5.215,ACTIVE,216.67,432.22,59.975,1491581704,"274151322000068","219011344069620",38.68,42.30,0,398.26,472.20,204.6,195.6,0.782,753015.7,753015.7,441,0,0,0,L,1151911521,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491581731,1828500.00
04/07/2017 12:15,2,7.965,ACTIVE,219.84,369.10,59.933,1491581704,"201051344001135","219011344069620",28.31,29.50,0,337.24,428.01,228.3,218.4,1.034,648417.0,648417.0,419,0,0,0,L,1122011218,0,125.62,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491581732,1828501.00
04/07/2017 12:15,2,8.158,ACTIVE,219.39,369.70,59.981,1491581704,"201051344000594","219011344069620",28.45,33.30,0,335.74,427.41,235.0,224.9,1.069,669145.4,669145.4,419,0,0,0,L,1122011218,0,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491581733,1828502.00
04/07/2017 12:15,2,7.957,ACTIVE,220.06,371.81,59.975,1491581704,"201051344001203","219011344069620",29.04,31.50,0,338.14,429.22,234.0,223.9,1.078,656946.0,656946.0,419,0,0,0,L,1122011218,0,126.30,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491581734,1828503.00
04/07/2017 12:15,2,7.668,ACTIVE,216.00,381.42,59.970,1491581704,"274151322000054","219011344069620",26.78,41.30,0,334.24,405.47,207.8,198.7,0.795,893430.5,893430.5,419,0,0,0,L,1151911521,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491581735,1828504.00
04/07/2017 12:15,2,8.119,ACTIVE,220.29,370.00,59.986,1491581704,"201051344000867","219011344069620",28.65,25.80,0,337.24,428.01,235.5,225.4,1.056,654157.3,654157.3,421,0,0,0,L,1122011218,0,125.40,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491581736,1828505.00
04/07/2017 12:15,2,7.879,ACTIVE,220.06,372.11,59.981,1491581704,"201051344001093","219011344069620",29.12,29.50,0,336.34,428.91,232.3,222.3,1.047,655785.7,655785.7,419,0,0,0,L,1122011218,0,125.85,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491581737,1828506.00
04/07/2017 12:15,2,8.115,ACTIVE,220.97,372.41,59.991,1491581704,"201051344000900","219011344069620",29.64,22.30,0,337.54,428.31,243.5,233.1,1.074,675335.4,675335.4,421,0,0,0,L,1122011218,0,125.62,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491581737,1828507.00
04/07/2017 12:15,2,7.920,ACTIVE,221.19,372.41,59.981,1491581704,"201051344000648","219011344069620",29.34,24.00,0,338.44,429.52,235.3,225.2,1.069,664909.1,664909.1,418,0,0,0,L,1122011218,0,125.17,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491581738,1828508.00
04/07/2017 12:15,2,8.053,ACTIVE,221.64,372.11,59.975,1491581704,"201051344000569","219011344069620",29.66,23.80,0,337.54,428.91,241.8,231.4,1.087,677557.0,677557.0,417,0,0,0,L,1122011218,0,125.40,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491581739,1828509.00
04/07/2017 12:15,2,8.021,ACTIVE,221.64,374.51,59.975,1491581704,"201051344000983","219011344069620",29.48,23.50,0,337.84,428.31,239.5,229.2,1.118,668285.5,668285.5,417,0,0,0,L,1122011218,0,125.85,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491581740,1828510.00
04/07/2017 12:15,2,8.090,ACTIVE,221.64,373.01,59.986,1491581704,"201051344001158","219011344069620",28.41,27.30,0,337.84,426.81,232.8,222.7,1.069,654135.1,654135.1,420,0,0,0,L,1122011218,0,125.62,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491581741,1828511.00
04/07/2017 12:15,2,7.967,ACTIVE,221.42,373.61,59.986,1491581704,"201051344000576","219011344069620",29.40,22.50,0,337.24,427.71,237.1,226.9,1.100,668130.8,668130.8,421,0,0,0,L,1122011218,0,125.85,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491581742,1828512.00
04/07/2017 12:15,2,7.473,ACTIVE,215.77,357.08,59.949,1491581704,"274151322000087","219011344069620",28.05,56.80,0,332.13,406.97,212.0,202.7,0.795,865380.7,865380.7,424,0,0,0,L,1151911521,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491581743,1828513.00
04/07/2017 12:30,2,6.199,ACTIVE,219.61,364.89,59.981,1491582603,"201051344000645","219011344069620",29.48,23.00,0,338.14,425.91,185.0,176.6,0.835,667333.8,667333.8,420,0,0,0,L,1122011218,0,125.17,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491582605,1828514.00
04/07/2017 12:30,2,5.789,ACTIVE,215.32,371.81,59.949,1491582603,"274151322000085","219011344069620",27.69,38.60,0,336.64,398.26,162.3,154.8,0.619,890762.1,890762.1,418,0,0,0,L,1151911521,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491582606,1828515.00
04/07/2017 12:30,2,6.229,ACTIVE,218.93,366.40,59.975,1491582603,"201051344000633","219011344069620",29.28,28.00,0,337.54,427.41,184.7,176.4,0.879,653770.7,653770.7,421,0,0,0,L,1122011218,0,124.94,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491582607,1828516.00
04/07/2017 12:30,2,6.312,ACTIVE,220.06,367.60,59.981,1491582603,"201051344000469","219011344069620",29.62,20.30,0,337.84,428.01,189.4,180.9,0.884,656484.1,656484.1,419,0,0,0,L,1122011218,0,124.72,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491582608,1828517.00
04/07/2017 12:30,2,6.252,ACTIVE,217.58,363.09,59.986,1491582603,"201051344000646","219011344069620",28.98,31.00,0,336.34,425.61,183.5,175.2,0.871,650079.1,650079.1,421,0,0,0,L,1122011218,0,124.94,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491582609,1828518.00
04/07/2017 12:30,2,6.115,ACTIVE,215.32,367.60,59.975,1491582603,"274151322000052","219011344069620",28.80,40.80,0,335.14,402.46,178.3,170.2,0.681,922543.3,922543.3,421,0,0,0,L,1151911521,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491582610,1828519.00
04/07/2017 12:30,2,6.352,ACTIVE,218.71,365.80,59.975,1491582603,"201051344000585","219011344069620",29.20,29.80,0,337.54,425.31,187.7,179.2,0.871,660919.1,660919.1,421,0,0,0,L,1122011218,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491582611,1828520.00
04/07/2017 12:30,2,6.180,ACTIVE,217.35,361.89,59.991,1491582603,"201051344001230","219011344069620",29.82,29.80,0,333.93,420.20,186.6,178.2,0.866,654397.2,654397.2,420,0,0,0,L,1122011218,0,124.49,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491582612,1828521.00
04/07/2017 12:30,2,6.213,ACTIVE,218.93,364.59,59.970,1491582603,"201051344000582","219011344069620",29.38,28.00,0,337.24,426.81,184.8,176.5,0.840,644424.8,644424.8,418,0,0,0,L,1122011218,0,125.17,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491582612,1828522.00
04/07/2017 12:30,2,6.242,ACTIVE,217.58,362.79,59.975,1491582603,"201051344000955","219011344069620",29.36,30.80,0,336.64,419.90,185.6,177.2,0.871,662623.5,662623.5,421,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491582613,1828523.00
04/07/2017 12:30,2,3.982,ACTIVE,215.54,430.42,59.991,1491582603,"274151322000094","219011344069620",40.26,41.50,0,397.66,463.78,162.4,154.8,0.619,752753.3,752753.3,440,0,0,0,L,1151911521,0,123.14,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491582614,1828524.00
04/07/2017 12:30,2,6.369,ACTIVE,220.29,366.70,59.975,1491582603,"201051344000579","219011344069620",29.10,29.50,0,338.44,425.61,187.6,179.2,0.840,674066.6,674066.6,422,0,0,0,L,1122011218,0,125.40,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491582615,1828525.00
04/07/2017 12:30,2,6.266,ACTIVE,217.58,363.69,59.996,1491582603,"201051344000890","219011344069620",29.30,30.80,0,332.73,420.80,186.0,177.6,0.844,656423.6,656423.6,419,0,0,0,L,1122011218,0,124.72,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491582616,1828526.00
04/07/2017 12:30,2,6.271,ACTIVE,218.26,363.39,59.981,1491582603,"201051344000438","219011344069620",29.30,29.80,0,337.24,425.61,186.1,177.7,0.871,659347.9,659347.9,419,0,0,0,L,1122011218,0,124.94,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491582617,1828527.00
04/07/2017 12:30,2,6.195,ACTIVE,217.80,356.78,59.991,1491582603,"201051344000417","219011344069620",19.18,30.50,0,321.91,396.15,120.3,114.2,0.570,624900.3,624900.3,421,0,0,0,L,1122011218,0,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491582618,1828528.00
04/07/2017 12:30,2,6.072,ACTIVE,215.32,372.11,59.981,1491582603,"274151322000083","219011344069620",28.96,42.50,0,334.84,402.46,178.1,170.0,0.712,913349.9,913349.9,419,0,0,0,L,1151911521,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491582619,1828529.00
04/07/2017 12:30,2,6.480,ACTIVE,216.22,354.07,59.975,1491582603,"274151322000076","219011344069620",29.46,42.30,0,335.14,406.07,193.0,184.4,0.760,973296.0,973296.0,422,0,0,0,L,1151911521,0,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491582620,1828530.00
04/07/2017 12:30,2,6.420,ACTIVE,218.93,365.19,59.981,1491582603,"201051344000868","219011344069620",29.42,21.80,0,336.94,428.31,191.2,182.7,0.862,655154.4,655154.4,420,0,0,0,L,1122011218,0,124.49,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491582621,1828531.00
04/07/2017 12:30,2,6.336,ACTIVE,214.87,371.21,59.981,1491582603,"274151322000095","219011344069620",29.66,42.50,0,334.84,405.77,190.1,181.6,0.729,964008.8,964008.8,420,0,0,0,L,1151911521,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491582621,1828532.00
04/07/2017 12:30,2,6.424,ACTIVE,220.06,360.99,59.991,1491582603,"201051344000988","219011344069620",19.14,23.00,0,321.31,400.96,124.4,118.2,0.575,600043.2,600043.2,418,0,0,0,L,1122011218,0,125.17,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491582622,1828533.00
04/07/2017 12:30,2,6.361,ACTIVE,218.48,364.29,60.002,1491582603,"201051344001025","219011344069620",29.10,30.30,0,337.24,423.81,187.4,179.0,0.840,658529.9,658529.9,421,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491582623,1828534.00
04/07/2017 12:30,2,6.221,ACTIVE,219.84,367.60,59.981,1491582603,"201051344000458","219011344069620",30.00,24.00,0,338.74,425.01,188.9,180.4,0.884,667407.1,667407.1,417,0,0,0,L,1122011218,0,125.17,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491582624,1828535.00
04/07/2017 12:30,2,6.322,ACTIVE,220.52,368.80,59.991,1491582603,"201051344000853","219011344069620",29.88,22.30,0,339.95,424.11,191.2,182.6,0.893,667699.6,667699.6,417,0,0,0,L,1122011218,0,125.62,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491582625,1828536.00
04/07/2017 12:30,2,6.186,ACTIVE,217.35,363.39,59.986,1491582603,"201051344000685","219011344069620",29.50,28.50,0,336.64,417.79,185.0,176.6,0.866,659489.5,659489.5,418,0,0,0,L,1122011218,0,125.17,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491582626,1828537.00
04/07/2017 12:30,2,6.195,ACTIVE,218.48,363.69,59.965,1491582603,"201051344000917","219011344069620",29.38,27.50,0,336.64,421.40,184.3,176.0,0.862,656122.1,656122.1,422,0,0,0,L,1122011218,0,124.72,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491582627,1828538.00
04/07/2017 12:30,2,6.082,ACTIVE,217.35,363.69,59.991,1491582603,"201051344001145","219011344069620",29.72,26.50,0,335.74,417.19,183.0,174.7,0.849,663955.4,663955.4,419,0,0,0,L,1122011218,0,124.49,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491582628,1828539.00
04/07/2017 12:30,2,6.139,ACTIVE,218.71,363.99,59.991,1491582603,"201051344000651","219011344069620",29.34,28.00,0,338.14,421.40,182.3,174.1,0.826,652671.4,652671.4,418,0,0,0,L,1122011218,0,125.40,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491582629,1828540.00
04/07/2017 12:30,2,5.830,ACTIVE,215.32,357.08,59.996,1491582603,"274151322000088","219011344069620",28.47,39.00,0,335.14,398.56,168.1,160.4,0.636,875201.1,875201.1,422,0,0,0,L,1151911521,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491582630,1828541.00
04/07/2017 12:30,2,3.885,ACTIVE,216.22,429.52,59.975,1491582603,"274151322000068","219011344069620",40.12,40.00,0,396.45,462.88,159.4,151.9,0.610,753047.3,753047.3,442,0,0,0,L,1151911521,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491582631,1828542.00
04/07/2017 12:30,2,6.014,ACTIVE,218.03,362.19,59.938,1491582603,"201051344001135","219011344069620",29.26,29.30,0,337.24,420.80,178.3,170.2,0.822,648453.1,648453.1,420,0,0,0,L,1122011218,0,124.72,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491582632,1828543.00
04/07/2017 12:30,2,6.146,ACTIVE,218.26,361.89,60.012,1491582603,"201051344000594","219011344069620",29.14,32.60,0,335.14,419.00,181.3,173.1,0.831,669182.0,669182.0,420,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491582633,1828544.00
04/07/2017 12:30,2,6.086,ACTIVE,218.26,362.19,59.949,1491582603,"201051344001203","219011344069620",29.14,30.30,0,338.14,422.90,179.6,171.4,0.840,656982.9,656982.9,420,0,0,0,L,1122011218,0,125.40,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491582634,1828545.00
04/07/2017 12:30,2,5.744,ACTIVE,215.32,357.98,59.970,1491582603,"274151322000054","219011344069620",27.73,39.80,0,335.14,397.66,161.2,153.7,0.605,893463.2,893463.2,420,0,0,0,L,1151911521,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491582635,1828546.00
04/07/2017 12:30,2,6.010,ACTIVE,218.93,363.39,59.975,1491582603,"201051344000867","219011344069620",29.42,25.50,0,337.54,422.00,179.1,170.9,0.809,654194.0,654194.0,422,0,0,0,L,1122011218,0,124.94,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491582636,1828547.00
04/07/2017 12:30,2,5.893,ACTIVE,218.26,363.99,59.975,1491582603,"201051344001093","219011344069620",29.54,28.00,0,337.24,422.00,176.3,168.3,0.795,655822.2,655822.2,420,0,0,0,L,1122011218,0,124.94,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491582637,1828548.00
04/07/2017 12:30,2,5.982,ACTIVE,219.39,365.49,59.986,1491582603,"201051344000900","219011344069620",29.84,21.50,0,337.24,425.01,180.8,172.6,0.822,675372.9,675372.9,422,0,0,0,L,1122011218,0,125.17,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491582637,1828549.00
04/07/2017 12:30,2,5.914,ACTIVE,219.16,364.29,59.981,1491582603,"201051344000648","219011344069620",29.18,23.50,0,338.44,424.11,174.9,166.9,0.809,664945.5,664945.5,419,0,0,0,L,1122011218,0,124.49,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491582638,1828550.00
04/07/2017 12:30,2,5.889,ACTIVE,219.39,363.39,59.986,1491582603,"201051344000569","219011344069620",29.84,22.50,0,337.54,424.41,177.8,169.7,0.822,677594.2,677594.2,418,0,0,0,L,1122011218,0,124.49,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491582639,1828551.00
04/07/2017 12:30,2,5.820,ACTIVE,219.39,364.29,59.981,1491582603,"201051344000983","219011344069620",29.98,23.00,0,337.54,424.41,176.8,168.7,0.826,668322.6,668322.6,418,0,0,0,L,1122011218,0,124.94,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491582640,1828552.00
04/07/2017 12:30,2,5.832,ACTIVE,219.61,364.89,59.981,1491582603,"201051344001158","219011344069620",29.30,26.30,0,338.44,421.70,173.0,165.1,0.804,654171.2,654171.2,421,0,0,0,L,1122011218,0,124.94,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491582641,1828553.00
04/07/2017 12:30,2,5.840,ACTIVE,219.61,367.00,59.975,1491582603,"201051344000576","219011344069620",29.82,21.80,0,338.14,423.20,176.3,168.3,0.809,668167.7,668167.7,422,0,0,0,L,1122011218,0,124.94,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491582642,1828554.00
04/07/2017 12:30,2,5.537,ACTIVE,215.09,361.89,59.975,1491582603,"274151322000087","219011344069620",28.67,54.00,0,335.14,396.75,160.6,153.1,0.597,865414.2,865414.2,425,0,0,0,L,1151911521,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491582643,1828555.00
04/07/2017 12:45,2,7.678,ACTIVE,220.97,368.50,59.959,1491583503,"201051344000645","219011344069620",29.28,23.00,0,338.44,424.71,227.6,217.8,1.021,667372.3,667372.3,421,0,0,0,L,1122011218,0,125.62,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491583505,1828556.00
04/07/2017 12:45,2,7.139,ACTIVE,215.54,376.62,59.928,1491583503,"274151322000085","219011344069620",27.17,38.80,0,333.93,397.35,196.5,187.7,0.756,890795.7,890795.7,419,0,0,0,L,1151911521,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491583505,1828557.00
04/07/2017 12:45,2,7.547,ACTIVE,219.84,370.60,59.991,1491583503,"201051344000633","219011344069620",29.04,27.30,0,337.84,424.11,221.8,212.1,1.039,653808.6,653808.6,422,0,0,0,L,1122011218,0,125.17,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491583506,1828558.00
04/07/2017 12:45,2,7.484,ACTIVE,221.42,372.11,59.965,1491583503,"201051344000469","219011344069620",29.62,21.00,0,337.24,425.31,224.3,214.6,1.008,656522.6,656522.6,420,0,0,0,L,1122011218,0,125.40,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491583507,1828559.00
04/07/2017 12:45,2,7.215,ACTIVE,218.26,366.40,60.007,1491583503,"201051344000646","219011344069620",29.28,30.30,0,335.74,422.90,214.0,204.6,0.999,650115.9,650115.9,422,0,0,0,L,1122011218,0,125.17,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491583508,1828560.00
04/07/2017 12:45,2,7.131,ACTIVE,215.77,362.19,59.954,1491583503,"274151322000052","219011344069620",28.90,41.80,0,334.24,400.66,208.6,199.4,0.791,922579.1,922579.1,422,0,0,0,L,1151911521,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491583509,1828561.00
04/07/2017 12:45,2,7.334,ACTIVE,219.84,369.70,59.986,1491583503,"201051344000585","219011344069620",29.00,28.80,0,337.24,422.30,215.4,206.0,0.994,660956.6,660956.6,422,0,0,0,L,1122011218,0,124.94,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491583510,1828562.00
04/07/2017 12:45,2,7.145,ACTIVE,218.03,366.40,59.954,1491583503,"201051344001230","219011344069620",29.44,28.80,0,334.54,417.19,213.0,203.6,0.981,654434.3,654434.3,421,0,0,0,L,1122011218,0,124.94,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491583511,1828563.00
04/07/2017 12:45,2,7.186,ACTIVE,219.61,368.20,59.981,1491583503,"201051344000582","219011344069620",28.94,26.80,0,336.94,422.90,210.6,201.3,0.950,644461.6,644461.6,419,0,0,0,L,1122011218,0,125.40,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491583512,1828564.00
04/07/2017 12:45,2,7.090,ACTIVE,218.48,366.10,59.959,1491583503,"201051344000955","219011344069620",29.28,30.30,0,336.34,420.20,210.1,200.8,0.981,662660.5,662660.5,422,0,0,0,L,1122011218,0,124.72,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491583513,1828565.00
04/07/2017 12:45,2,4.555,ACTIVE,215.32,447.85,59.959,1491583503,"274151322000094","219011344069620",40.57,40.20,0,400.66,474.90,187.1,178.6,0.712,752786.1,752786.1,441,0,0,0,L,1151911521,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491583513,1828566.00
04/07/2017 12:45,2,7.141,ACTIVE,221.19,370.00,59.965,1491583503,"201051344000579","219011344069620",29.54,28.50,0,338.44,423.81,213.4,204.1,0.994,674104.5,674104.5,423,0,0,0,L,1122011218,0,125.62,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491583514,1828567.00
04/07/2017 12:45,2,7.115,ACTIVE,217.80,364.89,59.959,1491583503,"201051344000890","219011344069620",28.90,30.50,0,336.04,420.50,208.1,199.0,0.950,656460.8,656460.8,420,0,0,0,L,1122011218,0,124.94,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491583515,1828568.00
04/07/2017 12:45,2,7.029,ACTIVE,218.71,367.90,59.928,1491583503,"201051344000438","219011344069620",29.20,29.00,0,336.64,422.30,207.8,198.6,0.968,659385.0,659385.0,420,0,0,0,L,1122011218,0,125.17,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491583516,1828569.00
04/07/2017 12:45,2,6.957,ACTIVE,218.48,359.18,59.975,1491583503,"201051344000417","219011344069620",18.98,29.50,0,322.81,396.75,133.8,127.2,0.628,624924.1,624924.1,422,0,0,0,L,1122011218,0,124.72,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491583517,1828570.00
04/07/2017 12:45,2,6.871,ACTIVE,215.09,354.37,59.965,1491583503,"274151322000083","219011344069620",28.69,42.00,0,334.84,400.66,199.5,190.6,0.800,913385.5,913385.5,420,0,0,0,L,1151911521,0,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491583518,1828571.00
04/07/2017 12:45,2,7.260,ACTIVE,216.22,378.72,59.928,1491583503,"274151322000076","219011344069620",29.60,41.00,0,335.44,403.97,217.4,207.9,0.853,973334.6,973334.6,423,0,0,0,L,1151911521,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491583519,1828572.00
04/07/2017 12:45,2,7.410,ACTIVE,219.61,367.30,59.959,1491583503,"201051344000868","219011344069620",29.30,22.30,0,336.64,425.01,219.8,210.3,1.012,655192.9,655192.9,421,0,0,0,L,1122011218,0,124.72,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491583520,1828573.00
04/07/2017 12:45,2,7.332,ACTIVE,215.09,368.80,59.938,1491583503,"274151322000095","219011344069620",29.48,43.40,0,333.63,404.27,218.9,209.4,0.831,964047.0,964047.0,421,0,0,0,L,1151911521,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491583521,1828574.00
04/07/2017 12:45,2,7.518,ACTIVE,220.97,366.70,59.965,1491583503,"201051344000988","219011344069620",19.16,22.80,0,339.04,400.06,145.9,138.9,0.658,600068.2,600068.2,419,0,0,0,L,1122011218,0,125.40,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491583522,1828575.00
04/07/2017 12:45,2,7.393,ACTIVE,219.61,367.90,59.965,1491583503,"201051344001025","219011344069620",29.22,30.50,0,337.84,422.00,218.8,209.2,0.972,658567.6,658567.6,422,0,0,0,L,1122011218,0,125.17,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491583523,1828576.00
04/07/2017 12:45,2,7.553,ACTIVE,221.19,370.30,59.965,1491583503,"201051344000458","219011344069620",29.44,24.00,0,338.74,424.11,225.1,215.3,1.043,667445.5,667445.5,418,0,0,0,L,1122011218,0,125.85,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491583524,1828577.00
04/07/2017 12:45,2,7.545,ACTIVE,221.64,373.31,59.965,1491583503,"201051344000853","219011344069620",29.68,22.50,0,339.04,425.31,226.5,216.7,1.047,667738.6,667738.6,418,0,0,0,L,1122011218,0,126.07,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491583525,1828578.00
04/07/2017 12:45,2,7.275,ACTIVE,218.26,367.00,59.970,1491583503,"201051344000685","219011344069620",29.34,27.30,0,336.34,421.10,216.2,206.7,1.030,659526.8,659526.8,419,0,0,0,L,1122011218,0,125.40,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491583526,1828579.00
04/07/2017 12:45,2,7.184,ACTIVE,219.39,368.80,59.954,1491583503,"201051344000917","219011344069620",29.32,26.80,0,336.64,422.60,213.3,204.0,0.990,656159.5,656159.5,423,0,0,0,L,1122011218,0,125.17,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491583527,1828580.00
04/07/2017 12:45,2,7.176,ACTIVE,218.26,366.10,59.959,1491583503,"201051344001145","219011344069620",29.16,26.30,0,336.94,422.00,212.0,202.7,0.941,663992.7,663992.7,420,0,0,0,L,1122011218,0,124.94,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491583528,1828581.00
04/07/2017 12:45,2,7.145,ACTIVE,219.61,368.20,59.954,1491583503,"201051344000651","219011344069620",29.10,27.80,0,337.84,422.00,210.5,201.2,0.950,652708.9,652708.9,419,0,0,0,L,1122011218,0,125.85,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491583528,1828582.00
04/07/2017 12:45,2,6.801,ACTIVE,215.32,373.91,59.944,1491583503,"274151322000088","219011344069620",28.63,38.20,0,334.84,399.76,197.1,188.3,0.756,875236.0,875236.0,423,0,0,0,L,1151911521,0,124.49,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491583529,1828583.00
04/07/2017 12:45,2,4.523,ACTIVE,216.45,443.34,59.965,1491583503,"274151322000068","219011344069620",40.61,40.00,0,401.56,471.90,185.3,177.0,0.707,753080.2,753080.2,443,0,0,0,L,1151911521,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491583530,1828584.00
04/07/2017 12:45,2,7.055,ACTIVE,219.16,367.30,59.970,1491583503,"201051344001135","219011344069620",29.08,28.50,0,336.64,422.00,207.7,198.6,0.950,648490.3,648490.3,421,0,0,0,L,1122011218,0,125.17,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491583531,1828585.00
04/07/2017 12:45,2,7.336,ACTIVE,218.93,368.20,60.002,1491583503,"201051344000594","219011344069620",28.94,31.80,0,335.44,420.80,215.1,205.7,0.981,669220.3,669220.3,421,0,0,0,L,1122011218,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491583532,1828586.00
04/07/2017 12:45,2,7.139,ACTIVE,219.61,367.60,59.970,1491583503,"201051344001203","219011344069620",29.22,29.30,0,337.24,423.50,211.2,201.9,0.981,657020.6,657020.6,421,0,0,0,L,1122011218,0,125.85,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491583533,1828587.00
