ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2017 12:45,2,6.842,ACTIVE,215.54,374.51,59.949,1491583503,"274151322000054","219011344069620",27.77,39.30,0,333.93,399.76,192.4,183.7,0.720,893497.5,893497.5,421,0,0,0,L,1151911521,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491583534,1828588.00
04/07/2017 12:45,2,7.307,ACTIVE,219.84,367.90,59.970,1491583503,"201051344000867","219011344069620",29.04,25.50,0,336.34,423.50,214.8,205.4,0.968,654232.3,654232.3,423,0,0,0,L,1122011218,0,125.17,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491583535,1828589.00
04/07/2017 12:45,2,7.020,ACTIVE,219.39,369.40,59.981,1491583503,"201051344001093","219011344069620",29.40,27.00,0,337.24,423.20,208.9,199.7,0.937,655859.7,655859.7,421,0,0,0,L,1122011218,0,125.40,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491583536,1828590.00
04/07/2017 12:45,2,7.275,ACTIVE,220.29,369.40,59.954,1491583503,"201051344000900","219011344069620",29.94,21.30,0,336.64,426.21,220.4,210.8,0.994,675412.1,675412.1,423,0,0,0,L,1122011218,0,125.40,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491583536,1828591.00
04/07/2017 12:45,2,7.209,ACTIVE,220.52,369.40,59.965,1491583503,"201051344000648","219011344069620",29.42,23.80,0,337.24,425.61,214.7,205.3,0.977,664983.7,664983.7,420,0,0,0,L,1122011218,0,124.94,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491583537,1828592.00
04/07/2017 12:45,2,7.336,ACTIVE,220.74,372.11,59.975,1491583503,"201051344000569","219011344069620",29.66,21.80,0,337.24,426.81,220.2,210.6,1.008,677633.2,677633.2,419,0,0,0,L,1122011218,0,124.94,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491583538,1828593.00
04/07/2017 12:45,2,7.256,ACTIVE,220.97,370.90,59.938,1491583503,"201051344000983","219011344069620",29.90,23.00,0,337.24,425.61,219.6,210.1,1.021,668361.4,668361.4,419,0,0,0,L,1122011218,0,125.62,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491583539,1828594.00
04/07/2017 12:45,2,7.383,ACTIVE,221.19,370.60,59.959,1491583503,"201051344001158","219011344069620",28.88,25.80,0,338.14,423.50,215.9,206.5,1.012,654209.2,654209.2,422,0,0,0,L,1122011218,0,125.40,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491583540,1828595.00
04/07/2017 12:45,2,7.441,ACTIVE,220.97,373.01,59.970,1491583503,"201051344000576","219011344069620",29.48,21.50,0,338.14,425.01,222.0,212.4,1.003,668206.5,668206.5,423,0,0,0,L,1122011218,0,125.62,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491583541,1828596.00
04/07/2017 12:45,2,6.928,ACTIVE,215.77,367.00,59.959,1491583503,"274151322000087","219011344069620",28.71,54.00,0,334.54,400.96,201.2,192.3,0.751,865449.4,865449.4,426,0,0,0,L,1151911521,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491583542,1828597.00
04/07/2017 13:00,2,7.184,ACTIVE,220.29,366.70,59.975,1491584403,"201051344000645","219011344069620",28.47,25.30,0,339.04,426.81,207.2,198.0,0.924,667424.7,667424.7,422,0,0,0,L,1122011218,0,125.40,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491584404,1828598.00
04/07/2017 13:00,2,6.631,ACTIVE,215.54,366.10,59.981,1491584403,"274151322000085","219011344069620",26.74,39.50,0,334.84,402.46,179.3,171.1,0.698,890841.5,890841.5,420,0,0,0,L,1151911521,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491584405,1828599.00
04/07/2017 13:00,2,7.104,ACTIVE,219.61,367.60,59.981,1491584403,"201051344000633","219011344069620",28.61,30.50,0,338.44,428.01,205.7,196.6,0.963,653860.4,653860.4,423,0,0,0,L,1122011218,0,125.17,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491584406,1828600.00
04/07/2017 13:00,2,7.256,ACTIVE,220.74,370.00,59.949,1491584403,"201051344000469","219011344069620",28.51,24.00,0,337.24,427.71,209.3,200.1,0.963,656575.1,656575.1,421,0,0,0,L,1122011218,0,124.94,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491584407,1828601.00
04/07/2017 13:00,2,6.973,ACTIVE,218.71,367.60,59.986,1491584403,"201051344000646","219011344069620",28.78,32.00,0,335.74,429.22,203.1,194.1,0.950,650166.8,650166.8,423,0,0,0,L,1122011218,0,125.40,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491584408,1828602.00
04/07/2017 13:00,2,6.924,ACTIVE,215.77,370.00,59.981,1491584403,"274151322000052","219011344069620",28.51,42.00,0,333.03,407.87,199.8,190.9,0.751,922628.9,922628.9,423,0,0,0,L,1151911521,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491584409,1828603.00
04/07/2017 13:00,2,7.182,ACTIVE,219.84,367.60,59.991,1491584403,"201051344000585","219011344069620",28.59,30.80,0,338.14,426.81,208.1,198.9,0.959,661008.1,661008.1,423,0,0,0,L,1122011218,0,125.17,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491584410,1828604.00
04/07/2017 13:00,2,7.162,ACTIVE,218.26,365.49,59.965,1491584403,"201051344001230","219011344069620",28.59,30.30,0,334.54,428.31,207.3,198.2,0.959,654485.5,654485.5,422,0,0,0,L,1122011218,0,124.94,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491584411,1828605.00
04/07/2017 13:00,2,7.139,ACTIVE,219.84,369.10,59.986,1491584403,"201051344000582","219011344069620",28.51,30.00,0,337.84,429.82,206.1,197.0,0.932,644512.6,644512.6,420,0,0,0,L,1122011218,0,125.40,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491584412,1828606.00
04/07/2017 13:00,2,7.170,ACTIVE,218.71,365.80,59.970,1491584403,"201051344000955","219011344069620",28.67,31.50,0,335.44,428.31,208.2,199.0,0.977,662711.8,662711.8,423,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491584413,1828607.00
04/07/2017 13:00,2,4.740,ACTIVE,215.54,425.31,59.991,1491584403,"274151322000094","219011344069620",38.74,40.40,0,396.45,474.30,185.6,177.2,0.712,752832.1,752832.1,442,0,0,0,L,1151911521,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491584414,1828608.00
04/07/2017 13:00,2,7.340,ACTIVE,221.19,370.30,59.991,1491584403,"201051344000579","219011344069620",28.23,31.80,0,339.65,427.71,209.7,200.4,0.959,674156.4,674156.4,424,0,0,0,L,1122011218,0,125.40,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491584415,1828609.00
04/07/2017 13:00,2,7.191,ACTIVE,218.03,365.49,59.975,1491584403,"201051344000890","219011344069620",28.59,32.20,0,334.84,428.61,208.2,199.1,0.941,656512.0,656512.0,421,0,0,0,L,1122011218,0,125.17,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491584416,1828610.00
04/07/2017 13:00,2,7.256,ACTIVE,218.71,368.20,59.986,1491584403,"201051344000438","219011344069620",28.51,30.50,0,338.14,428.91,209.5,200.3,0.972,659436.4,659436.4,421,0,0,0,L,1122011218,0,125.40,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491584417,1828611.00
04/07/2017 13:00,2,7.217,ACTIVE,218.26,357.68,59.981,1491584403,"201051344000417","219011344069620",18.47,30.80,0,339.04,403.97,134.9,128.2,0.641,624957.0,624957.0,423,0,0,0,L,1122011218,0,124.94,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491584418,1828612.00
04/07/2017 13:00,2,7.008,ACTIVE,215.32,370.00,59.991,1491584403,"274151322000083","219011344069620",28.45,44.00,0,333.93,406.97,202.0,193.0,0.800,913434.8,913434.8,421,0,0,0,L,1151911521,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491584419,1828613.00
04/07/2017 13:00,2,7.553,ACTIVE,216.67,378.72,59.996,1491584403,"274151322000076","219011344069620",28.73,42.50,0,334.84,406.37,219.6,210.1,0.853,973387.2,973387.2,424,0,0,0,L,1151911521,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491584419,1828614.00
04/07/2017 13:00,2,7.480,ACTIVE,219.61,369.40,59.981,1491584403,"201051344000868","219011344069620",28.45,24.00,0,337.54,428.31,215.6,206.2,0.968,655245.4,655245.4,422,0,0,0,L,1122011218,0,124.72,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491584420,1828615.00
04/07/2017 13:00,2,7.475,ACTIVE,215.77,378.72,59.991,1491584403,"274151322000095","219011344069620",28.77,43.60,0,333.63,407.87,217.5,208.0,0.818,964099.2,964099.2,422,0,0,0,L,1151911521,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491584421,1828616.00
04/07/2017 13:00,2,7.482,ACTIVE,220.97,363.69,59.996,1491584403,"201051344000988","219011344069620",18.47,25.80,0,342.65,406.07,139.9,133.1,0.623,600102.6,600102.6,420,0,0,0,L,1122011218,0,125.40,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491584422,1828617.00
04/07/2017 13:00,2,7.389,ACTIVE,219.16,367.30,59.986,1491584403,"201051344001025","219011344069620",28.41,32.00,0,337.84,429.22,212.4,203.1,0.963,658619.2,658619.2,423,0,0,0,L,1122011218,0,125.40,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491584423,1828618.00
04/07/2017 13:00,2,7.395,ACTIVE,221.19,369.70,60.002,1491584403,"201051344000458","219011344069620",28.61,26.50,0,339.04,428.01,214.0,204.7,1.003,667497.9,667497.9,419,0,0,0,L,1122011218,0,125.62,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491584424,1828619.00
04/07/2017 13:00,2,7.338,ACTIVE,221.42,370.30,59.996,1491584403,"201051344000853","219011344069620",29.14,24.00,0,340.85,432.22,216.4,207.0,1.008,667791.5,667791.5,419,0,0,0,L,1122011218,0,125.85,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491584425,1828620.00
04/07/2017 13:00,2,7.305,ACTIVE,217.80,366.70,59.954,1491584403,"201051344000685","219011344069620",28.65,29.00,0,336.64,427.71,211.9,202.6,1.012,659578.3,659578.3,420,0,0,0,L,1122011218,0,125.62,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491584426,1828621.00
04/07/2017 13:00,2,7.170,ACTIVE,219.16,367.30,60.012,1491584403,"201051344000917","219011344069620",29.04,29.50,0,337.54,428.01,210.7,201.5,0.977,656210.9,656210.9,424,0,0,0,L,1122011218,0,125.40,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491584427,1828622.00
04/07/2017 13:00,2,7.168,ACTIVE,218.03,364.89,60.007,1491584403,"201051344001145","219011344069620",29.18,28.00,0,335.44,428.01,211.7,202.4,0.963,664044.2,664044.2,421,0,0,0,L,1122011218,0,124.94,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491584427,1828623.00
04/07/2017 13:00,2,7.273,ACTIVE,219.61,367.00,59.991,1491584403,"201051344000651","219011344069620",28.67,30.00,0,338.74,427.41,211.1,201.8,0.955,652760.3,652760.3,420,0,0,0,L,1122011218,0,126.07,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491584428,1828624.00
04/07/2017 13:00,2,6.957,ACTIVE,215.54,376.01,59.991,1491584403,"274151322000088","219011344069620",28.19,39.30,0,333.93,405.47,198.7,189.8,0.769,875284.3,875284.3,424,0,0,0,L,1151911521,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491584429,1828625.00
04/07/2017 13:00,2,4.748,ACTIVE,216.67,424.71,59.986,1491584403,"274151322000068","219011344069620",39.50,39.80,0,396.75,476.71,189.3,180.8,0.720,753126.2,753126.2,444,0,0,0,L,1151911521,0,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491584430,1828626.00
04/07/2017 13:00,2,7.326,ACTIVE,218.93,367.00,60.023,1491584403,"201051344001135","219011344069620",28.31,30.30,0,335.74,428.61,210.0,200.8,0.959,648541.2,648541.2,422,0,0,0,L,1122011218,0,125.40,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491584431,1828627.00
04/07/2017 13:00,2,7.367,ACTIVE,218.93,367.60,59.996,1491584403,"201051344000594","219011344069620",28.69,34.30,0,335.44,429.52,213.9,204.6,0.977,669272.3,669272.3,422,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491584432,1828628.00
04/07/2017 13:00,2,7.320,ACTIVE,219.39,365.49,59.991,1491584403,"201051344001203","219011344069620",28.77,31.80,0,339.65,428.31,213.0,203.7,0.990,657072.3,657072.3,422,0,0,0,L,1122011218,0,126.07,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491584433,1828629.00
04/07/2017 13:00,2,7.049,ACTIVE,215.54,376.62,59.986,1491584403,"274151322000054","219011344069620",26.84,40.00,0,333.33,404.57,191.6,183.0,0.703,893544.3,893544.3,422,0,0,0,L,1151911521,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491584434,1828630.00
04/07/2017 13:00,2,7.357,ACTIVE,219.84,367.60,59.991,1491584403,"201051344000867","219011344069620",28.43,29.30,0,337.84,428.61,211.7,202.4,0.955,654284.3,654284.3,424,0,0,0,L,1122011218,0,125.17,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491584435,1828631.00
04/07/2017 13:00,2,7.137,ACTIVE,219.39,367.90,59.996,1491584403,"201051344001093","219011344069620",29.02,29.80,0,336.34,428.31,209.7,200.5,0.941,655911.1,655911.1,422,0,0,0,L,1122011218,0,125.62,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491584436,1828632.00
04/07/2017 13:00,2,7.314,ACTIVE,220.29,371.81,59.986,1491584403,"201051344000900","219011344069620",29.30,23.80,0,337.84,427.71,216.9,207.5,0.981,675465.3,675465.3,424,0,0,0,L,1122011218,0,125.40,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491584437,1828633.00
04/07/2017 13:00,2,7.205,ACTIVE,220.29,370.00,60.023,1491584403,"201051344000648","219011344069620",28.78,26.30,0,339.04,429.22,210.1,200.8,0.959,665035.6,665035.6,421,0,0,0,L,1122011218,0,124.72,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491584438,1828634.00
04/07/2017 13:00,2,7.297,ACTIVE,220.74,369.70,59.991,1491584403,"201051344000569","219011344069620",29.12,24.30,0,337.84,428.31,215.0,205.6,0.990,677686.1,677686.1,420,0,0,0,L,1122011218,0,124.94,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491584439,1828635.00
04/07/2017 13:00,2,7.258,ACTIVE,220.97,369.70,59.986,1491584403,"201051344000983","219011344069620",29.02,24.80,0,338.74,428.31,213.2,203.8,1.012,668414.0,668414.0,420,0,0,0,L,1122011218,0,125.62,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491584440,1828636.00
04/07/2017 13:00,2,7.350,ACTIVE,221.19,368.50,59.986,1491584403,"201051344001158","219011344069620",27.99,28.80,0,338.44,427.41,208.2,199.1,0.963,654260.8,654260.8,423,0,0,0,L,1122011218,0,125.40,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491584441,1828637.00
04/07/2017 13:00,2,7.193,ACTIVE,220.74,371.81,60.012,1491584403,"201051344000576","219011344069620",29.18,24.50,0,337.84,427.71,212.6,203.3,0.946,668259.0,668259.0,424,0,0,0,L,1122011218,0,125.62,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491584441,1828638.00
04/07/2017 13:00,2,6.873,ACTIVE,215.54,362.79,59.996,1491584403,"274151322000087","219011344069620",28.17,55.50,0,331.53,404.87,196.1,187.3,0.729,865497.7,865497.7,427,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491584442,1828639.00
04/07/2017 13:15,2,8.213,ACTIVE,221.64,372.41,59.981,1491585304,"201051344000645","219011344069620",28.11,29.30,0,341.45,422.00,233.8,223.7,1.047,667476.3,667476.3,423,0,0,0,L,1122011218,0,126.07,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491585305,1828640.00
04/07/2017 13:15,2,7.686,ACTIVE,216.67,363.99,59.965,1491585304,"274151322000085","219011344069620",25.88,40.80,0,335.74,395.55,201.1,192.2,0.765,890886.5,890886.5,421,0,0,0,L,1151911521,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491585306,1828641.00
04/07/2017 13:15,2,8.141,ACTIVE,220.52,371.21,59.981,1491585304,"201051344000633","219011344069620",27.93,33.00,0,340.85,421.40,230.1,220.2,1.052,653911.4,653911.4,424,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491585307,1828642.00
04/07/2017 13:15,2,8.043,ACTIVE,222.10,372.71,59.981,1491585304,"201051344000469","219011344069620",28.59,26.50,0,340.55,422.30,232.9,222.9,1.087,656626.6,656626.6,422,0,0,0,L,1122011218,0,125.85,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491585308,1828643.00
04/07/2017 13:15,2,7.973,ACTIVE,219.39,370.30,59.981,1491585304,"201051344000646","219011344069620",28.17,32.20,0,334.84,422.00,227.1,217.3,1.021,650217.7,650217.7,424,0,0,0,L,1122011218,0,125.62,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491585308,1828644.00
04/07/2017 13:15,2,7.740,ACTIVE,216.45,366.10,59.981,1491585304,"274151322000052","219011344069620",28.07,43.60,0,333.63,400.66,219.9,210.3,0.875,922678.5,922678.5,424,0,0,0,L,1151911521,0,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491585309,1828645.00
04/07/2017 13:15,2,8.037,ACTIVE,220.52,370.90,59.975,1491585304,"201051344000585","219011344069620",28.25,32.60,0,339.65,421.70,229.7,219.8,1.056,661059.5,661059.5,424,0,0,0,L,1122011218,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491585310,1828646.00
04/07/2017 13:15,2,7.977,ACTIVE,218.93,369.10,59.970,1491585304,"201051344001230","219011344069620",28.35,31.80,0,334.24,420.20,229.2,219.3,1.052,654536.7,654536.7,423,0,0,0,L,1122011218,0,125.40,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491585311,1828647.00
04/07/2017 13:15,2,7.906,ACTIVE,220.29,371.81,59.944,1491585304,"201051344000582","219011344069620",28.29,31.30,0,336.64,422.60,226.5,216.7,1.025,644563.4,644563.4,421,0,0,0,L,1122011218,0,125.85,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491585312,1828648.00
04/07/2017 13:15,2,8.014,ACTIVE,219.16,369.70,59.986,1491585304,"201051344000955","219011344069620",28.05,32.40,0,333.93,420.80,227.6,217.8,1.061,662763.2,662763.2,424,0,0,0,L,1122011218,0,124.94,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491585313,1828649.00
04/07/2017 13:15,2,5.121,ACTIVE,216.22,424.41,59.975,1491585304,"274151322000094","219011344069620",39.10,41.50,0,397.35,470.39,202.9,193.9,0.804,752877.5,752877.5,443,0,0,0,L,1151911521,0,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491585314,1828650.00
04/07/2017 13:15,2,8.074,ACTIVE,221.87,373.91,60.002,1491585304,"201051344000579","219011344069620",27.85,34.50,0,340.85,421.40,227.8,217.9,1.039,674207.6,674207.6,425,0,0,0,L,1122011218,0,125.85,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491585315,1828651.00
04/07/2017 13:15,2,8.027,ACTIVE,218.71,369.70,59.986,1491585304,"201051344000890","219011344069620",28.05,32.40,0,335.14,421.10,228.0,218.1,1.030,656563.2,656563.2,422,0,0,0,L,1122011218,0,125.40,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491585316,1828652.00
04/07/2017 13:15,2,7.996,ACTIVE,219.61,372.11,59.944,1491585304,"201051344000438","219011344069620",28.15,32.00,0,336.64,422.30,227.8,217.9,1.047,659487.9,659487.9,422,0,0,0,L,1122011218,0,125.85,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491585316,1828653.00
04/07/2017 13:15,2,7.957,ACTIVE,219.16,361.59,59.970,1491585304,"201051344000417","219011344069620",18.09,30.50,0,337.84,393.45,145.9,138.9,0.676,624989.8,624989.8,424,0,0,0,L,1122011218,0,125.17,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491585317,1828654.00
04/07/2017 13:15,2,7.703,ACTIVE,215.77,358.28,59.991,1491585304,"274151322000083","219011344069620",27.71,45.00,0,335.14,400.36,216.0,206.6,0.871,913483.8,913483.8,422,0,0,0,L,1151911521,0,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491585318,1828655.00
04/07/2017 13:15,2,8.100,ACTIVE,216.90,360.69,59.991,1491585304,"274151322000076","219011344069620",28.57,45.30,0,335.14,403.07,234.1,224.0,0.906,973440.5,973440.5,425,0,0,0,L,1151911521,0,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491585319,1828656.00
04/07/2017 13:15,2,8.082,ACTIVE,220.29,371.21,59.996,1491585304,"201051344000868","219011344069620",28.23,28.00,0,336.64,422.90,231.0,221.1,1.034,655296.9,655296.9,423,0,0,0,L,1122011218,0,125.17,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491585320,1828657.00
04/07/2017 13:15,2,8.096,ACTIVE,216.00,370.30,59.991,1491585304,"274151322000095","219011344069620",28.23,46.20,0,334.84,403.67,231.4,221.4,0.875,964151.7,964151.7,423,0,0,0,L,1151911521,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491585321,1828658.00
04/07/2017 13:15,2,8.086,ACTIVE,222.10,367.00,59.986,1491585304,"201051344000988","219011344069620",18.17,28.50,0,342.65,398.26,148.8,141.6,0.676,600135.9,600135.9,421,0,0,0,L,1122011218,0,125.85,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491585322,1828659.00
04/07/2017 13:15,2,8.062,ACTIVE,220.29,368.50,59.986,1491585304,"201051344001025","219011344069620",28.03,33.30,0,336.04,422.90,228.8,218.9,1.012,658670.8,658670.8,424,0,0,0,L,1122011218,0,125.62,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491585323,1828660.00
04/07/2017 13:15,2,7.996,ACTIVE,221.87,373.31,59.986,1491585304,"201051344000458","219011344069620",28.35,29.80,0,341.15,422.00,229.5,219.6,1.065,667549.3,667549.3,420,0,0,0,L,1122011218,0,126.07,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491585324,1828661.00
04/07/2017 13:15,2,8.055,ACTIVE,222.32,374.51,59.996,1491585304,"201051344000853","219011344069620",28.63,26.80,0,340.85,425.31,233.4,223.4,1.069,667843.7,667843.7,420,0,0,0,L,1122011218,0,126.53,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491585325,1828662.00
04/07/2017 13:15,2,7.984,ACTIVE,218.93,368.50,59.991,1491585304,"201051344000685","219011344069620",28.23,30.30,0,335.74,421.10,228.2,218.4,1.087,659630.1,659630.1,421,0,0,0,L,1122011218,0,125.85,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491585325,1828663.00
04/07/2017 13:15,2,7.910,ACTIVE,220.29,371.21,59.975,1491585304,"201051344000917","219011344069620",28.33,30.50,0,336.64,422.30,226.9,217.1,1.047,656262.3,656262.3,425,0,0,0,L,1122011218,0,125.85,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491585327,1828664.00
04/07/2017 13:15,2,7.934,ACTIVE,218.71,367.60,59.986,1491585304,"201051344001145","219011344069620",28.27,30.00,0,335.14,422.00,227.0,217.2,1.030,664095.9,664095.9,422,0,0,0,L,1122011218,0,125.17,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491585328,1828665.00
04/07/2017 13:15,2,7.941,ACTIVE,220.74,369.70,60.002,1491585304,"201051344000651","219011344069620",28.13,32.40,0,341.75,421.70,225.9,216.2,1.021,652811.7,652811.7,421,0,0,0,L,1122011218,0,126.53,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491585329,1828666.00
04/07/2017 13:15,2,7.572,ACTIVE,216.22,373.91,59.991,1491585304,"274151322000088","219011344069620",27.39,40.20,0,334.84,398.56,209.9,200.7,0.782,875332.3,875332.3,425,0,0,0,L,1151911521,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491585330,1828667.00
04/07/2017 13:15,2,5.041,ACTIVE,217.13,435.53,59.991,1491585304,"274151322000068","219011344069620",39.20,41.00,0,394.95,470.09,200.5,191.6,0.765,753172.0,753172.0,445,0,0,0,L,1151911521,0,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491585331,1828668.00
04/07/2017 13:15,2,7.887,ACTIVE,220.06,370.30,59.986,1491585304,"201051344001135","219011344069620",28.15,32.60,0,336.04,421.10,224.8,215.1,1.025,648592.3,648592.3,423,0,0,0,L,1122011218,0,125.85,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491585332,1828669.00
04/07/2017 13:15,2,8.029,ACTIVE,219.84,369.10,59.996,1491585304,"201051344000594","219011344069620",28.09,37.00,0,335.14,422.60,228.2,218.4,1.047,669323.9,669323.9,423,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491585333,1828670.00
04/07/2017 13:15,2,8.014,ACTIVE,220.52,369.70,59.991,1491585304,"201051344001203","219011344069620",28.27,32.60,0,339.34,422.60,229.3,219.4,1.083,657124.0,657124.0,423,0,0,0,L,1122011218,0,126.53,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491585333,1828671.00
04/07/2017 13:15,2,7.656,ACTIVE,216.45,383.23,59.991,1491585304,"274151322000054","219011344069620",26.36,41.80,0,335.44,397.35,204.3,195.3,0.782,893590.7,893590.7,423,0,0,0,L,1151911521,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491585334,1828672.00
04/07/2017 13:15,2,8.080,ACTIVE,220.74,368.80,59.996,1491585304,"201051344000867","219011344069620",28.05,32.60,0,337.84,422.00,229.5,219.6,1.034,654335.7,654335.7,425,0,0,0,L,1122011218,0,125.85,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491585335,1828673.00
04/07/2017 13:15,2,7.900,ACTIVE,220.29,372.11,59.991,1491585304,"201051344001093","219011344069620",28.67,31.00,0,336.34,422.30,229.3,219.4,1.025,655962.3,655962.3,423,0,0,0,L,1122011218,0,126.07,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491585336,1828674.00
04/07/2017 13:15,2,8.174,ACTIVE,221.42,376.01,59.991,1491585304,"201051344000900","219011344069620",28.77,26.00,0,339.65,424.41,238.1,227.9,1.078,675518.2,675518.2,425,0,0,0,L,1122011218,0,126.07,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491585337,1828675.00
04/07/2017 13:15,2,8.033,ACTIVE,221.42,372.71,60.023,1491585304,"201051344000648","219011344069620",28.21,29.50,0,341.15,422.90,229.4,219.5,1.039,665086.6,665086.6,422,0,0,0,L,1122011218,0,125.40,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491585338,1828676.00
04/07/2017 13:15,2,8.010,ACTIVE,221.64,372.41,59.996,1491585304,"201051344000569","219011344069620",29.08,26.50,0,339.95,423.50,235.9,225.8,1.078,677738.3,677738.3,421,0,0,0,L,1122011218,0,125.40,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491585339,1828677.00
04/07/2017 13:15,2,8.141,ACTIVE,222.10,374.51,59.986,1491585304,"201051344000983","219011344069620",28.41,29.00,0,340.25,423.50,234.2,224.2,1.078,668465.8,668465.8,421,0,0,0,L,1122011218,0,126.07,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491585340,1828678.00
04/07/2017 13:15,2,8.117,ACTIVE,222.32,374.51,59.991,1491585304,"201051344001158","219011344069620",27.69,32.40,0,340.85,420.80,227.7,217.8,1.039,654311.5,654311.5,424,0,0,0,L,1122011218,0,126.07,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491585341,1828679.00
04/07/2017 13:15,2,8.004,ACTIVE,222.10,371.21,59.991,1491585304,"201051344000576","219011344069620",28.84,27.00,0,339.95,423.81,233.9,223.9,1.061,668310.9,668310.9,425,0,0,0,L,1122011218,0,126.07,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491585342,1828680.00
04/07/2017 13:15,2,7.621,ACTIVE,216.22,378.12,59.991,1491585304,"274151322000087","219011344069620",27.63,55.80,0,332.13,398.86,213.1,203.8,0.800,865545.8,865545.8,428,0,0,0,L,1151911521,0,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491585343,1828681.00
04/07/2017 13:30,2,5.625,ALERT,218.93,362.19,59.986,1491586203,"201051344000645","219011344069620",28.61,28.50,0,305.98,427.41,162.9,155.3,0.742,667526.7,667526.7,424,0,0,0,L,1122011218,0,124.49,124.94,0002,24,0,0,0,0,0,0,1,1056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491586205,1828682.00
04/07/2017 13:30,2,5.410,ACTIVE,214.64,348.06,59.975,1491586203,"274151322000085","219011344069620",26.58,42.30,0,336.34,401.26,145.6,138.6,0.552,890930.1,890930.1,422,0,0,0,L,1151911521,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491586206,1828683.00
04/07/2017 13:30,2,5.732,ALERT,218.48,362.49,59.981,1491586203,"201051344000633","219011344069620",28.45,34.30,0,293.06,428.01,165.2,157.5,0.787,653961.3,653961.3,425,0,0,0,L,1122011218,0,124.27,124.72,0002,32,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491586208,1828684.00
04/07/2017 13:30,2,5.791,ACTIVE,219.39,363.69,59.959,1491586203,"201051344000469","219011344069620",29.08,26.30,0,336.34,427.71,170.5,162.7,0.800,656677.4,656677.4,423,0,0,0,L,1122011218,0,124.04,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491586208,1828685.00
04/07/2017 13:30,2,5.838,ACTIVE,217.35,362.79,59.975,1491586203,"201051344000646","219011344069620",28.43,33.30,0,335.44,429.22,168.0,160.3,0.782,650267.4,650267.4,425,0,0,0,L,1122011218,0,124.72,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491586209,1828686.00
04/07/2017 13:30,2,5.717,ACTIVE,214.64,370.90,59.954,1491586203,"274151322000052","219011344069620",27.97,43.00,0,334.54,405.47,161.9,154.4,0.641,922726.3,922726.3,425,0,0,0,L,1151911521,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491586210,1828687.00
04/07/2017 13:30,2,5.920,ACTIVE,218.48,362.49,59.981,1491586203,"201051344000585","219011344069620",28.29,32.40,0,337.24,426.81,169.6,161.7,0.778,661109.9,661109.9,425,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491586211,1828688.00
04/07/2017 13:30,2,5.727,ACTIVE,217.13,360.38,59.981,1491586203,"201051344001230","219011344069620",28.75,32.00,0,334.84,427.71,166.7,158.9,0.782,654586.8,654586.8,424,0,0,0,L,1122011218,0,124.49,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491586212,1828689.00
04/07/2017 13:30,2,5.693,ACTIVE,218.48,361.59,59.981,1491586203,"201051344000582","219011344069620",28.35,32.00,0,336.64,429.52,163.3,155.7,0.742,644613.1,644613.1,422,0,0,0,L,1122011218,0,124.94,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491586213,1828690.00
04/07/2017 13:30,2,5.609,ACTIVE,217.35,361.89,59.991,1491586203,"201051344000955","219011344069620",28.53,33.30,0,336.34,428.01,162.1,154.5,0.765,662813.1,662813.1,425,0,0,0,L,1122011218,0,124.27,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491586214,1828691.00
04/07/2017 13:30,2,3.584,ACTIVE,214.41,417.49,59.970,1491586203,"274151322000094","219011344069620",38.76,41.80,0,395.25,469.79,140.9,134.1,0.539,752921.5,752921.5,444,0,0,0,L,1151911521,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491586215,1828692.00
04/07/2017 13:30,2,5.506,ACTIVE,219.16,362.49,59.975,1491586203,"201051344000579","219011344069620",28.65,34.80,0,337.24,429.52,159.7,152.2,0.742,674257.5,674257.5,426,0,0,0,L,1122011218,0,124.27,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491586216,1828693.00
04/07/2017 13:30,2,5.598,ACTIVE,217.13,360.69,60.012,1491586203,"201051344000890","219011344069620",28.51,32.80,0,336.04,428.91,161.5,154.0,0.747,656613.2,656613.2,423,0,0,0,L,1122011218,0,124.72,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491586217,1828694.00
04/07/2017 13:30,2,5.523,ACTIVE,217.80,361.59,59.986,1491586203,"201051344000438","219011344069620",28.90,32.40,0,336.64,430.12,161.8,154.2,0.738,659537.9,659537.9,423,0,0,0,L,1122011218,0,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491586218,1828695.00
04/07/2017 13:30,2,5.609,ACTIVE,217.58,354.67,59.970,1491586203,"201051344000417","219011344069620",18.41,31.30,0,338.74,402.16,104.6,99.0,0.495,625021.8,625021.8,425,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491586218,1828696.00
04/07/2017 13:30,2,5.439,ACTIVE,213.96,348.96,60.002,1491586203,"274151322000083","219011344069620",28.07,46.00,0,331.53,405.77,154.6,147.3,0.619,913531.0,913531.0,423,0,0,0,L,1151911521,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491586219,1828697.00
04/07/2017 13:30,2,5.748,ACTIVE,215.09,355.88,59.965,1491586203,"274151322000076","219011344069620",28.69,45.50,0,334.84,406.37,166.8,159.1,0.650,973491.5,973491.5,426,0,0,0,L,1151911521,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491586220,1828698.00
04/07/2017 13:30,2,5.582,ALERT,217.80,360.38,59.975,1491586203,"201051344000868","219011344069620",28.71,27.30,0,287.95,428.61,162.2,154.7,0.738,655347.4,655347.4,424,0,0,0,L,1122011218,0,123.81,124.72,0002,23,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491586222,1828699.00
04/07/2017 13:30,2,5.715,ACTIVE,214.19,350.77,59.965,1491586203,"274151322000095","219011344069620",28.39,45.50,0,333.63,407.57,164.3,156.6,0.628,964202.3,964202.3,424,0,0,0,L,1151911521,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491586223,1828700.00
04/07/2017 13:30,2,5.521,ACTIVE,219.16,357.68,59.965,1491586203,"201051344000988","219011344069620",18.83,28.30,0,338.14,403.97,105.4,99.8,0.491,600168.5,600168.5,422,0,0,0,L,1122011218,0,124.27,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491586224,1828701.00
04/07/2017 13:30,2,5.734,ACTIVE,218.03,361.59,59.986,1491586203,"201051344001025","219011344069620",28.37,33.50,0,337.54,428.31,164.8,157.1,0.747,658721.1,658721.1,425,0,0,0,L,1122011218,0,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491586225,1828702.00
04/07/2017 13:30,2,5.703,ACTIVE,219.39,362.49,59.975,1491586203,"201051344000458","219011344069620",28.88,29.80,0,337.84,427.71,166.9,159.1,0.795,667599.7,667599.7,421,0,0,0,L,1122011218,0,124.72,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491586226,1828703.00
04/07/2017 13:30,2,5.887,ALERT,219.84,364.59,59.970,1491586203,"201051344000853","219011344069620",29.08,27.00,0,292.16,431.62,173.3,165.4,0.818,667894.6,667894.6,421,0,0,0,L,1122011218,0,125.17,125.17,0002,24,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491586227,1828704.00
04/07/2017 13:30,2,5.977,ACTIVE,217.58,363.99,60.007,1491586203,"201051344000685","219011344069620",28.82,30.50,0,336.04,428.31,174.5,166.5,0.844,659680.3,659680.3,422,0,0,0,L,1122011218,0,125.17,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491586228,1828705.00
04/07/2017 13:30,2,6.029,ACTIVE,218.48,364.29,59.975,1491586203,"201051344000917","219011344069620",28.88,30.80,0,337.54,427.71,176.3,168.2,0.818,656312.5,656312.5,426,0,0,0,L,1122011218,0,124.94,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491586229,1828706.00
04/07/2017 13:30,2,6.078,ACTIVE,217.58,363.09,59.959,1491586203,"201051344001145","219011344069620",28.57,28.80,0,336.34,428.61,175.7,167.7,0.804,664146.0,664146.0,423,0,0,0,L,1122011218,0,124.49,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491586230,1828707.00
04/07/2017 13:30,2,6.061,ACTIVE,218.93,365.49,59.975,1491586203,"201051344000651","219011344069620",28.53,32.40,0,339.34,427.71,175.1,167.0,0.795,652861.7,652861.7,422,0,0,0,L,1122011218,0,125.62,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491586231,1828708.00
04/07/2017 13:30,2,5.688,ACTIVE,214.19,351.07,59.991,1491586203,"274151322000088","219011344069620",27.75,41.00,0,335.14,403.67,159.8,152.3,0.605,875378.3,875378.3,426,0,0,0,L,1151911521,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491586232,1828709.00
04/07/2017 13:30,2,3.875,ACTIVE,215.09,419.30,59.949,1491586203,"274151322000068","219011344069620",38.17,40.60,0,393.45,467.99,149.4,142.3,0.575,753215.8,753215.8,446,0,0,0,L,1151911521,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491586233,1828710.00
04/07/2017 13:30,2,5.875,ACTIVE,218.26,363.09,59.949,1491586203,"201051344001135","219011344069620",28.29,32.80,0,336.34,428.91,168.4,160.7,0.782,648641.8,648641.8,424,0,0,0,L,1122011218,0,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491586234,1828711.00
04/07/2017 13:30,2,5.764,ACTIVE,217.80,362.19,59.965,1491586203,"201051344000594","219011344069620",28.57,36.80,0,335.14,429.52,166.7,159.0,0.769,669373.9,669373.9,424,0,0,0,L,1122011218,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491586235,1828712.00
04/07/2017 13:30,2,5.744,ACTIVE,218.48,363.09,59.944,1491586203,"201051344001203","219011344069620",28.80,32.80,0,339.95,427.71,167.5,159.8,0.778,657174.2,657174.2,424,0,0,0,L,1122011218,0,125.40,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491586236,1828713.00
04/07/2017 13:30,2,5.438,ACTIVE,214.19,352.27,59.996,1491586203,"274151322000054","219011344069620",26.72,41.80,0,335.14,403.37,147.1,140.0,0.561,893635.0,893635.0,424,0,0,0,L,1151911521,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491586237,1828714.00
04/07/2017 13:30,2,5.535,ALERT,218.26,360.08,59.970,1491586203,"201051344000867","219011344069620",28.78,32.40,0,293.66,428.61,161.3,153.8,0.734,654385.4,654385.4,426,0,0,0,L,1122011218,0,124.27,124.49,0002,27,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491586239,1828715.00
04/07/2017 13:30,2,5.438,ACTIVE,218.26,361.29,59.970,1491586203,"201051344001093","219011344069620",28.92,30.80,0,337.54,427.71,159.2,151.8,0.725,656012.1,656012.1,424,0,0,0,L,1122011218,0,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491586240,1828716.00
04/07/2017 13:30,2,5.367,ALERT,218.71,362.49,59.981,1491586203,"201051344000900","219011344069620",29.28,25.30,0,295.76,428.61,159.1,151.6,0.742,675569.2,675569.2,426,0,0,0,L,1122011218,0,124.49,124.72,0002,21,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491586241,1828717.00
04/07/2017 13:30,2,5.193,ALERT,218.71,360.99,59.922,1491586203,"201051344000648","219011344069620",28.84,29.80,0,287.35,429.82,151.6,144.4,0.712,665136.1,665136.1,423,0,0,0,L,1122011218,0,123.81,125.17,0002,26,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491586243,1828718.00
04/07/2017 13:30,2,5.359,ALERT,218.71,360.69,59.970,1491586203,"201051344000569","219011344069620",29.22,27.30,0,277.73,428.61,158.6,151.1,0.738,677788.9,677788.9,422,0,0,0,L,1122011218,0,123.81,124.94,0002,22,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491586245,1828719.00
04/07/2017 13:30,2,5.619,ALERT,219.39,362.49,59.965,1491586203,"201051344000983","219011344069620",29.18,27.80,0,307.18,428.61,166.2,158.4,0.773,668516.2,668516.2,422,0,0,0,L,1122011218,0,124.72,124.94,0002,24,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491586247,1828720.00
04/07/2017 13:30,2,6.012,ACTIVE,219.84,363.69,59.959,1491586203,"201051344001158","219011344069620",28.21,32.40,0,336.04,427.41,171.9,164.0,0.804,654360.9,654360.9,425,0,0,0,L,1122011218,0,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491586248,1828721.00
04/07/2017 13:30,2,6.039,ALERT,220.06,365.80,59.981,1491586203,"201051344000576","219011344069620",29.34,26.30,0,284.34,428.31,179.5,171.4,0.826,668361.2,668361.2,426,0,0,0,L,1122011218,0,124.94,125.17,0002,24,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491586250,1828722.00
04/07/2017 13:30,2,5.963,ACTIVE,214.64,351.67,59.954,1491586203,"274151322000087","219011344069620",27.91,56.80,0,332.43,406.07,168.4,160.6,0.632,865591.9,865591.9,429,0,0,0,L,1151911521,0,123.36,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491586251,1828723.00
04/07/2017 13:45,2,5.268,ACTIVE,218.71,361.59,59.981,1491587103,"201051344000645","219011344069620",29.46,26.80,0,339.04,426.81,157.1,149.7,0.716,667573.9,667573.9,426,0,0,0,L,1122011218,0,124.27,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491587104,1828724.00
04/07/2017 13:45,2,4.955,ACTIVE,214.41,351.67,59.970,1491587103,"274151322000085","219011344069620",27.08,41.80,0,336.64,400.06,135.9,129.2,0.521,890970.7,890970.7,423,0,0,0,L,1151911521,0,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491587105,1828725.00
04/07/2017 13:45,2,5.250,ACTIVE,218.03,362.49,60.018,1491587103,"201051344000633","219011344069620",29.08,33.00,0,337.84,427.41,154.7,147.4,0.738,654007.7,654007.7,427,0,0,0,L,1122011218,0,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491587106,1828726.00
04/07/2017 13:45,2,5.270,ACTIVE,218.93,361.59,59.981,1491587103,"201051344000469","219011344069620",29.70,24.00,0,338.44,427.41,158.5,151.1,0.747,656724.7,656724.7,424,0,0,0,L,1122011218,0,123.81,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491587107,1828727.00
04/07/2017 13:45,2,5.254,ACTIVE,217.13,361.29,59.970,1491587103,"201051344000646","219011344069620",29.30,32.40,0,336.04,428.01,155.9,148.5,0.738,650313.7,650313.7,426,0,0,0,L,1122011218,0,124.72,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491587108,1828728.00
04/07/2017 13:45,2,5.131,ACTIVE,213.96,359.18,59.944,1491587103,"274151322000052","219011344069620",28.27,43.20,0,334.24,404.27,146.8,139.8,0.579,922770.5,922770.5,426,0,0,0,L,1151911521,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491587109,1828729.00
04/07/2017 13:45,2,5.400,ACTIVE,218.03,361.59,59.970,1491587103,"201051344000585","219011344069620",29.44,32.00,0,338.44,426.51,161.1,153.5,0.747,661157.1,661157.1,426,0,0,0,L,1122011218,0,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491587110,1828730.00
