ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2017 13:45,2,5.322,ACTIVE,217.13,361.59,59.981,1491587103,"201051344001230","219011344069620",29.34,30.30,0,335.14,427.11,158.1,150.7,0.738,654633.5,654633.5,425,0,0,0,L,1122011218,0,124.49,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491587111,1828731.00
04/07/2017 13:45,2,5.365,ACTIVE,218.26,362.49,59.975,1491587103,"201051344000582","219011344069620",28.84,29.50,0,337.84,429.22,156.8,149.4,0.720,644659.5,644659.5,423,0,0,0,L,1122011218,0,124.94,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491587112,1828732.00
04/07/2017 13:45,2,5.301,ACTIVE,217.13,360.38,59.965,1491587103,"201051344000955","219011344069620",29.26,32.20,0,335.74,427.11,157.0,149.6,0.738,662859.6,662859.6,426,0,0,0,L,1122011218,0,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491587113,1828733.00
04/07/2017 13:45,2,3.371,ACTIVE,214.19,435.23,59.975,1491587103,"274151322000094","219011344069620",39.84,40.60,0,393.45,468.29,134.9,128.2,0.517,752962.1,752962.1,445,0,0,0,L,1151911521,0,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491587114,1828734.00
04/07/2017 13:45,2,5.303,ACTIVE,218.93,361.89,59.970,1491587103,"201051344000579","219011344069620",29.02,32.80,0,339.04,428.01,155.9,148.5,0.725,674303.9,674303.9,427,0,0,0,L,1122011218,0,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491587115,1828735.00
04/07/2017 13:45,2,5.307,ACTIVE,216.90,360.08,59.981,1491587103,"201051344000890","219011344069620",29.24,32.00,0,334.84,427.41,157.2,149.8,0.716,656660.0,656660.0,424,0,0,0,L,1122011218,0,124.49,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491587116,1828736.00
04/07/2017 13:45,2,5.238,ACTIVE,217.58,360.69,59.975,1491587103,"201051344000438","219011344069620",29.16,31.30,0,337.84,428.01,154.7,147.4,0.725,659584.4,659584.4,424,0,0,0,L,1122011218,0,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491587117,1828737.00
04/07/2017 13:45,2,5.162,ACTIVE,217.13,354.97,59.981,1491587103,"201051344000417","219011344069620",19.00,31.50,0,338.14,401.26,99.3,93.9,0.477,625051.6,625051.6,426,0,0,0,L,1122011218,0,124.27,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491587117,1828738.00
04/07/2017 13:45,2,4.945,ACTIVE,213.74,365.19,59.938,1491587103,"274151322000083","219011344069620",28.55,45.00,0,331.83,403.97,142.9,136.0,0.575,913574.9,913574.9,424,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491587118,1828739.00
04/07/2017 13:45,2,5.184,ACTIVE,214.64,350.77,59.965,1491587103,"274151322000076","219011344069620",29.28,44.50,0,334.84,405.77,153.7,146.4,0.605,973539.0,973539.0,427,0,0,0,L,1151911521,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491587119,1828740.00
04/07/2017 13:45,2,5.127,ACTIVE,217.58,359.48,59.970,1491587103,"201051344000868","219011344069620",29.70,25.50,0,337.54,428.61,154.2,146.9,0.707,655394.6,655394.6,426,0,0,0,L,1122011218,0,123.36,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491587120,1828741.00
04/07/2017 13:45,2,5.184,ACTIVE,213.74,368.50,59.970,1491587103,"274151322000095","219011344069620",29.04,44.50,0,331.83,406.67,152.4,145.2,0.583,964249.3,964249.3,425,0,0,0,L,1151911521,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491587121,1828742.00
04/07/2017 13:45,2,5.176,ACTIVE,218.71,357.38,59.981,1491587103,"201051344000988","219011344069620",19.06,25.80,0,339.65,403.07,100.0,94.6,0.468,600199.0,600199.0,423,0,0,0,L,1122011218,0,123.81,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491587122,1828743.00
04/07/2017 13:45,2,5.215,ACTIVE,217.58,360.08,59.922,1491587103,"201051344001025","219011344069620",29.42,32.80,0,338.44,427.71,155.4,148.0,0.703,658768.3,658768.3,426,0,0,0,L,1122011218,0,124.49,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491587123,1828744.00
04/07/2017 13:45,2,5.137,ACTIVE,218.71,360.99,59.965,1491587103,"201051344000458","219011344069620",29.44,28.30,0,339.04,427.41,153.2,145.9,0.734,667646.7,667646.7,422,0,0,0,L,1122011218,0,124.27,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491587124,1828745.00
04/07/2017 13:45,2,5.174,ACTIVE,219.39,363.09,59.975,1491587103,"201051344000853","219011344069620",29.86,25.50,0,340.55,430.42,156.5,149.1,0.742,667942.3,667942.3,423,0,0,0,L,1122011218,0,124.72,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491587125,1828746.00
04/07/2017 13:45,2,5.227,ACTIVE,216.67,359.48,59.959,1491587103,"201051344000685","219011344069620",29.22,28.80,0,337.24,427.11,154.6,147.3,0.742,659727.1,659727.1,423,0,0,0,L,1122011218,0,124.94,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491587125,1828747.00
04/07/2017 13:45,2,5.227,ACTIVE,218.03,362.19,59.970,1491587103,"201051344000917","219011344069620",29.52,29.00,0,337.24,427.11,156.1,148.8,0.734,656359.4,656359.4,427,0,0,0,L,1122011218,0,124.72,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491587126,1828748.00
04/07/2017 13:45,2,5.223,ACTIVE,216.90,361.59,59.981,1491587103,"201051344001145","219011344069620",29.44,28.30,0,337.54,427.71,155.7,148.4,0.712,664192.8,664192.8,424,0,0,0,L,1122011218,0,124.27,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491587127,1828749.00
04/07/2017 13:45,2,5.307,ACTIVE,218.26,360.99,59.981,1491587103,"201051344000651","219011344069620",29.20,30.30,0,338.44,428.61,156.8,149.5,0.720,652908.4,652908.4,423,0,0,0,L,1122011218,0,125.17,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491587128,1828750.00
04/07/2017 13:45,2,4.945,ACTIVE,213.74,354.07,59.970,1491587103,"274151322000088","219011344069620",28.31,40.40,0,334.24,402.77,141.7,134.9,0.535,875421.0,875421.0,427,0,0,0,L,1151911521,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491587129,1828751.00
04/07/2017 13:45,2,3.361,ACTIVE,214.64,424.11,59.970,1491587103,"274151322000068","219011344069620",39.14,40.40,0,394.65,468.59,133.1,126.5,0.513,753256.4,753256.4,447,0,0,0,L,1151911521,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491587130,1828752.00
04/07/2017 13:45,2,5.246,ACTIVE,217.80,362.19,59.975,1491587103,"201051344001135","219011344069620",29.10,31.00,0,337.54,427.41,154.6,147.3,0.734,648688.1,648688.1,425,0,0,0,L,1122011218,0,124.72,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491587131,1828753.00
04/07/2017 13:45,2,5.158,ACTIVE,217.13,359.48,59.954,1491587103,"201051344000594","219011344069620",29.24,36.50,0,335.44,428.01,152.8,145.6,0.712,669420.5,669420.5,425,0,0,0,L,1122011218,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491587132,1828754.00
04/07/2017 13:45,2,5.244,ACTIVE,218.03,359.78,59.986,1491587103,"201051344001203","219011344069620",29.30,31.80,0,339.34,427.41,155.7,148.3,0.725,657221.3,657221.3,425,0,0,0,L,1122011218,0,125.40,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491587133,1828755.00
04/07/2017 13:45,2,4.879,ACTIVE,213.96,366.10,59.965,1491587103,"274151322000054","219011344069620",27.55,40.80,0,333.03,401.26,136.1,129.4,0.521,893676.4,893676.4,425,0,0,0,L,1151911521,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491587134,1828756.00
04/07/2017 13:45,2,5.168,ACTIVE,218.03,360.38,59.986,1491587103,"201051344000867","219011344069620",29.36,30.30,0,337.54,427.71,153.7,146.5,0.694,654432.0,654432.0,428,0,0,0,L,1122011218,0,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491587135,1828757.00
04/07/2017 13:45,2,5.154,ACTIVE,217.80,361.29,59.986,1491587103,"201051344001093","219011344069620",29.68,28.80,0,337.54,428.61,154.8,147.5,0.707,656058.8,656058.8,425,0,0,0,L,1122011218,0,124.72,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491587136,1828758.00
04/07/2017 13:45,2,5.219,ACTIVE,218.48,362.49,59.986,1491587103,"201051344000900","219011344069620",29.80,24.00,0,336.34,426.81,157.5,150.1,0.725,675616.9,675616.9,428,0,0,0,L,1122011218,0,124.27,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491587137,1828759.00
04/07/2017 13:45,2,5.186,ACTIVE,218.48,361.29,60.007,1491587103,"201051344000648","219011344069620",29.14,27.30,0,339.34,428.91,153.1,145.8,0.716,665182.2,665182.2,425,0,0,0,L,1122011218,0,123.59,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491587138,1828760.00
04/07/2017 13:45,2,5.176,ACTIVE,218.71,361.29,59.986,1491587103,"201051344000569","219011344069620",29.94,25.80,0,338.14,427.41,156.9,149.5,0.729,677836.2,677836.2,424,0,0,0,L,1122011218,0,123.81,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491587139,1828761.00
04/07/2017 13:45,2,5.156,ACTIVE,218.93,361.89,59.996,1491587103,"201051344000983","219011344069620",30.08,26.50,0,338.44,428.01,157.1,149.7,0.747,668563.3,668563.3,424,0,0,0,L,1122011218,0,124.27,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491587139,1828762.00
04/07/2017 13:45,2,5.281,ACTIVE,218.93,361.29,59.991,1491587103,"201051344001158","219011344069620",28.71,29.80,0,338.14,426.81,153.6,146.3,0.716,654406.8,654406.8,426,0,0,0,L,1122011218,0,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491587140,1828763.00
04/07/2017 13:45,2,5.221,ACTIVE,218.93,362.49,59.991,1491587103,"201051344000576","219011344069620",29.66,24.50,0,339.34,427.71,156.9,149.5,0.734,668408.0,668408.0,428,0,0,0,L,1122011218,0,124.27,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491587141,1828764.00
04/07/2017 13:45,2,4.959,ACTIVE,214.41,349.56,59.959,1491587103,"274151322000087","219011344069620",28.84,55.30,0,333.93,401.56,144.8,137.8,0.544,865634.5,865634.5,430,0,0,0,L,1151911521,0,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491587142,1828765.00
04/07/2017 14:00,2,7.447,ACTIVE,220.97,372.11,59.928,1491588003,"201051344000645","219011344069620",28.94,26.50,0,339.65,418.39,218.2,208.6,0.977,667612.9,667612.9,427,0,0,0,L,1122011218,0,125.62,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588004,1828766.00
04/07/2017 14:00,2,6.941,ACTIVE,215.77,373.61,60.002,1491588003,"274151322000085","219011344069620",26.86,40.60,0,337.54,392.25,188.6,180.1,0.725,891004.6,891004.6,424,0,0,0,L,1151911521,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588005,1828767.00
04/07/2017 14:00,2,7.449,ACTIVE,220.29,369.70,59.965,1491588003,"201051344000633","219011344069620",28.53,31.30,0,337.54,417.79,215.2,205.8,1.012,654046.2,654046.2,428,0,0,0,L,1122011218,0,125.17,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588006,1828768.00
04/07/2017 14:00,2,7.346,ACTIVE,221.64,372.41,59.965,1491588003,"201051344000469","219011344069620",29.56,23.00,0,337.84,418.70,220.0,210.4,1.016,656763.9,656763.9,425,0,0,0,L,1122011218,0,125.17,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588007,1828769.00
04/07/2017 14:00,2,7.217,ACTIVE,218.71,367.60,59.970,1491588003,"201051344000646","219011344069620",29.10,31.50,0,336.94,415.99,212.7,203.3,0.994,650351.8,650351.8,427,0,0,0,L,1122011218,0,125.40,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588007,1828770.00
04/07/2017 14:00,2,7.051,ACTIVE,215.54,374.21,59.959,1491588003,"274151322000052","219011344069620",28.67,42.50,0,333.63,396.75,204.6,195.5,0.804,922806.7,922806.7,427,0,0,0,L,1151911521,0,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588008,1828771.00
04/07/2017 14:00,2,7.369,ACTIVE,220.06,370.60,59.938,1491588003,"201051344000585","219011344069620",29.18,30.30,0,338.14,417.19,217.7,208.2,0.981,661196.1,661196.1,427,0,0,0,L,1122011218,0,125.40,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588009,1828772.00
04/07/2017 14:00,2,7.295,ACTIVE,218.48,367.90,59.965,1491588003,"201051344001230","219011344069620",29.10,30.00,0,336.04,411.78,214.9,205.5,0.994,654671.8,654671.8,426,0,0,0,L,1122011218,0,125.40,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588010,1828773.00
04/07/2017 14:00,2,7.328,ACTIVE,220.29,371.51,59.965,1491588003,"201051344000582","219011344069620",28.92,28.50,0,337.54,418.09,214.6,205.2,0.963,644697.7,644697.7,424,0,0,0,L,1122011218,0,125.85,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588011,1828774.00
04/07/2017 14:00,2,7.355,ACTIVE,219.16,368.20,59.970,1491588003,"201051344000955","219011344069620",28.84,31.30,0,337.24,414.49,214.8,205.4,0.999,662897.8,662897.8,427,0,0,0,L,1122011218,0,125.17,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588012,1828775.00
04/07/2017 14:00,2,4.645,ACTIVE,215.54,436.73,59.965,1491588003,"274151322000094","219011344069620",40.06,40.80,0,399.76,462.58,189.4,180.9,0.738,752995.3,752995.3,446,0,0,0,L,1151911521,0,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588013,1828776.00
04/07/2017 14:00,2,7.453,ACTIVE,221.42,369.70,59.959,1491588003,"201051344000579","219011344069620",28.80,31.80,0,339.04,417.49,217.4,207.9,1.008,674342.6,674342.6,428,0,0,0,L,1122011218,0,125.40,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588014,1828777.00
04/07/2017 14:00,2,7.359,ACTIVE,218.71,366.10,59.965,1491588003,"201051344000890","219011344069620",28.86,31.30,0,336.94,412.08,215.0,205.6,0.968,656698.6,656698.6,425,0,0,0,L,1122011218,0,125.40,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588015,1828778.00
04/07/2017 14:00,2,7.236,ACTIVE,219.61,371.21,59.986,1491588003,"201051344000438","219011344069620",29.28,30.30,0,337.24,418.09,214.6,205.2,0.963,659622.8,659622.8,425,0,0,0,L,1122011218,0,125.85,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588015,1828779.00
04/07/2017 14:00,2,7.195,ACTIVE,219.16,360.69,59.959,1491588003,"201051344000417","219011344069620",18.94,30.30,0,337.84,391.04,138.0,131.3,0.641,625076.2,625076.2,427,0,0,0,L,1122011218,0,125.17,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588016,1828780.00
04/07/2017 14:00,2,6.967,ACTIVE,214.87,375.11,59.965,1491588003,"274151322000083","219011344069620",28.88,44.50,0,333.63,396.45,203.6,194.5,0.818,913611.2,913611.2,425,0,0,0,L,1151911521,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588017,1828781.00
04/07/2017 14:00,2,7.510,ACTIVE,216.22,368.20,59.965,1491588003,"274151322000076","219011344069620",28.88,43.20,0,337.24,399.46,219.4,209.9,0.849,973578.1,973578.1,428,0,0,0,L,1151911521,0,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588018,1828782.00
04/07/2017 14:00,2,7.441,ACTIVE,219.84,368.50,59.965,1491588003,"201051344000868","219011344069620",29.26,24.80,0,336.94,419.00,220.4,210.8,1.012,655433.9,655433.9,427,0,0,0,L,1122011218,0,124.72,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588019,1828783.00
04/07/2017 14:00,2,7.422,ACTIVE,215.09,355.58,59.965,1491588003,"274151322000095","219011344069620",29.14,44.00,0,332.73,399.76,218.8,209.2,0.831,964288.2,964288.2,426,0,0,0,L,1151911521,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588020,1828784.00
04/07/2017 14:00,2,7.436,ACTIVE,221.42,366.10,59.970,1491588003,"201051344000988","219011344069620",19.04,25.00,0,339.65,396.45,143.5,136.6,0.654,600224.5,600224.5,424,0,0,0,L,1122011218,0,125.40,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588021,1828785.00
04/07/2017 14:00,2,7.375,ACTIVE,220.06,367.00,59.970,1491588003,"201051344001025","219011344069620",29.20,31.30,0,337.54,417.19,218.1,208.6,0.968,658807.6,658807.6,427,0,0,0,L,1122011218,0,125.62,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588022,1828786.00
04/07/2017 14:00,2,7.367,ACTIVE,221.42,372.11,59.981,1491588003,"201051344000458","219011344069620",29.50,26.80,0,339.04,419.60,220.1,210.5,1.025,667685.9,667685.9,423,0,0,0,L,1122011218,0,125.62,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588023,1828787.00
04/07/2017 14:00,2,7.340,ACTIVE,221.87,372.71,59.970,1491588003,"201051344000853","219011344069620",30.06,24.50,0,341.75,419.30,223.3,213.6,1.025,667982.1,667982.1,424,0,0,0,L,1122011218,0,126.07,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588024,1828788.00
04/07/2017 14:00,2,7.320,ACTIVE,218.71,367.90,59.986,1491588003,"201051344000685","219011344069620",29.26,29.00,0,336.64,416.89,216.9,207.5,1.039,659765.8,659765.8,424,0,0,0,L,1122011218,0,125.85,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588025,1828789.00
04/07/2017 14:00,2,7.324,ACTIVE,220.06,370.90,59.981,1491588003,"201051344000917","219011344069620",29.30,28.50,0,337.24,417.79,217.3,207.8,1.008,656398.2,656398.2,428,0,0,0,L,1122011218,0,125.62,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588026,1828790.00
04/07/2017 14:00,2,7.330,ACTIVE,218.71,368.80,59.996,1491588003,"201051344001145","219011344069620",29.34,27.80,0,337.84,417.79,217.9,208.4,0.977,664231.6,664231.6,425,0,0,0,L,1122011218,0,125.17,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588027,1828791.00
04/07/2017 14:00,2,7.473,ACTIVE,220.29,371.21,59.981,1491588003,"201051344000651","219011344069620",28.82,29.50,0,338.44,417.49,218.0,208.5,1.003,652947.3,652947.3,424,0,0,0,L,1122011218,0,126.53,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588028,1828792.00
04/07/2017 14:00,2,7.012,ACTIVE,215.09,375.41,59.959,1491588003,"274151322000088","219011344069620",28.21,39.80,0,333.63,395.55,200.2,191.3,0.756,875456.6,875456.6,428,0,0,0,L,1151911521,0,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588029,1828793.00
04/07/2017 14:00,2,4.836,ACTIVE,216.45,431.62,59.981,1491588003,"274151322000068","219011344069620",38.74,40.80,0,398.56,465.89,190.5,181.9,0.742,753290.0,753290.0,448,0,0,0,L,1151911521,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588030,1828794.00
04/07/2017 14:00,2,7.262,ACTIVE,219.84,366.40,59.975,1491588003,"201051344001135","219011344069620",29.20,30.50,0,337.54,416.89,214.7,205.3,0.977,648726.8,648726.8,426,0,0,0,L,1122011218,0,125.85,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588031,1828795.00
04/07/2017 14:00,2,7.441,ACTIVE,219.39,367.90,59.986,1491588003,"201051344000594","219011344069620",28.90,35.00,0,336.04,418.39,217.8,208.3,0.990,669459.6,669459.6,426,0,0,0,L,1122011218,0,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588032,1828796.00
04/07/2017 14:00,2,7.352,ACTIVE,220.06,368.20,59.949,1491588003,"201051344001203","219011344069620",29.06,31.00,0,339.34,418.39,216.3,206.8,1.008,657260.6,657260.6,426,0,0,0,L,1122011218,0,126.30,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588033,1828797.00
04/07/2017 14:00,2,6.998,ACTIVE,215.32,366.40,59.970,1491588003,"274151322000054","219011344069620",27.21,40.60,0,334.24,395.85,192.8,184.2,0.725,893711.4,893711.4,426,0,0,0,L,1151911521,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588034,1828798.00
04/07/2017 14:00,2,7.379,ACTIVE,220.06,366.70,59.970,1491588003,"201051344000867","219011344069620",28.88,29.80,0,337.84,417.49,215.8,206.3,0.968,654471.2,654471.2,429,0,0,0,L,1122011218,0,125.17,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588034,1828799.00
04/07/2017 14:00,2,7.066,ACTIVE,220.06,368.20,59.986,1491588003,"201051344001093","219011344069620",29.58,29.00,0,336.94,417.49,211.6,202.3,0.941,656097.6,656097.6,426,0,0,0,L,1122011218,0,125.85,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588036,1828800.00
04/07/2017 14:00,2,7.352,ACTIVE,220.74,370.60,59.933,1491588003,"201051344000900","219011344069620",29.56,24.00,0,337.54,420.50,220.0,210.4,0.986,675657.0,675657.0,429,0,0,0,L,1122011218,0,125.40,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588036,1828801.00
04/07/2017 14:00,2,7.225,ACTIVE,220.74,368.80,59.981,1491588003,"201051344000648","219011344069620",29.22,26.30,0,338.74,419.60,213.8,204.4,0.981,665221.1,665221.1,426,0,0,0,L,1122011218,0,124.94,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588037,1828802.00
04/07/2017 14:00,2,7.260,ACTIVE,221.19,371.21,59.981,1491588003,"201051344000569","219011344069620",29.70,25.50,0,337.54,420.20,218.2,208.6,0.977,677876.1,677876.1,425,0,0,0,L,1122011218,0,125.17,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588038,1828803.00
04/07/2017 14:00,2,7.299,ACTIVE,221.42,370.60,59.981,1491588003,"201051344000983","219011344069620",29.30,25.30,0,338.14,420.20,216.6,207.1,0.990,668603.2,668603.2,425,0,0,0,L,1122011218,0,125.62,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588039,1828804.00
04/07/2017 14:00,2,7.229,ACTIVE,221.42,370.90,59.991,1491588003,"201051344001158","219011344069620",28.88,28.80,0,338.74,418.09,211.3,202.0,0.990,654445.7,654445.7,427,0,0,0,L,1122011218,0,125.17,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588040,1828805.00
04/07/2017 14:00,2,7.188,ACTIVE,221.19,371.51,59.986,1491588003,"201051344000576","219011344069620",29.42,24.30,0,338.74,419.60,214.1,204.7,0.972,668447.6,668447.6,429,0,0,0,L,1122011218,0,125.62,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588041,1828806.00
04/07/2017 14:00,2,6.834,ACTIVE,215.09,372.71,59.975,1491588003,"274151322000087","219011344069620",28.33,55.30,0,334.24,395.25,195.9,187.2,0.734,865670.5,865670.5,431,0,0,0,L,1151911521,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588042,1828807.00
04/07/2017 14:15,2,7.113,ACTIVE,220.74,368.20,59.975,1491588903,"201051344000645","219011344069620",29.28,25.80,0,341.45,422.90,210.8,201.6,0.928,667660.6,667660.6,428,0,0,0,L,1122011218,0,125.40,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588904,1828808.00
04/07/2017 14:15,2,6.775,ACTIVE,215.32,354.07,59.975,1491588903,"274151322000085","219011344069620",26.72,41.00,0,337.84,396.45,183.1,174.8,0.694,891045.7,891045.7,425,0,0,0,L,1151911521,0,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588905,1828809.00
04/07/2017 14:15,2,7.102,ACTIVE,219.84,367.60,59.981,1491588903,"201051344000633","219011344069620",28.96,31.30,0,339.65,422.30,208.1,198.9,0.981,654093.2,654093.2,429,0,0,0,L,1122011218,0,124.94,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588906,1828810.00
04/07/2017 14:15,2,7.109,ACTIVE,221.19,370.30,59.981,1491588903,"201051344000469","219011344069620",29.58,22.30,0,340.25,423.50,212.9,203.6,0.986,656811.9,656811.9,426,0,0,0,L,1122011218,0,124.94,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588907,1828811.00
04/07/2017 14:15,2,7.066,ACTIVE,218.71,367.90,59.981,1491588903,"201051344000646","219011344069620",28.80,31.80,0,335.44,422.90,206.1,197.0,0.968,650398.1,650398.1,428,0,0,0,L,1122011218,0,125.40,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588908,1828812.00
04/07/2017 14:15,2,6.840,ACTIVE,215.09,352.27,59.981,1491588903,"274151322000052","219011344069620",28.29,43.40,0,336.64,399.76,195.5,186.8,0.756,922850.9,922850.9,428,0,0,0,L,1151911521,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588909,1828813.00
04/07/2017 14:15,2,7.211,ACTIVE,220.06,368.50,59.996,1491588903,"201051344000585","219011344069620",28.98,29.80,0,339.95,422.90,211.7,202.4,0.977,661243.6,661243.6,428,0,0,0,L,1122011218,0,125.40,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588909,1828814.00
04/07/2017 14:15,2,7.014,ACTIVE,218.26,366.40,59.986,1491588903,"201051344001230","219011344069620",29.34,29.00,0,335.14,422.00,208.4,199.2,0.959,654718.5,654718.5,427,0,0,0,L,1122011218,0,125.17,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588910,1828815.00
04/07/2017 14:15,2,7.068,ACTIVE,220.06,368.80,60.018,1491588903,"201051344000582","219011344069620",29.02,28.80,0,339.65,423.81,207.7,198.5,0.941,644744.1,644744.1,425,0,0,0,L,1122011218,0,125.85,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588911,1828816.00
04/07/2017 14:15,2,7.006,ACTIVE,218.93,367.30,59.981,1491588903,"201051344000955","219011344069620",29.04,31.80,0,336.94,421.70,206.1,197.0,0.963,662944.1,662944.1,428,0,0,0,L,1122011218,0,125.17,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588912,1828817.00
04/07/2017 14:15,2,4.477,ACTIVE,215.09,435.83,59.975,1491588903,"274151322000094","219011344069620",39.78,42.00,0,399.76,466.19,179.7,171.6,0.698,753036.0,753036.0,447,0,0,0,L,1151911521,0,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588913,1828818.00
04/07/2017 14:15,2,7.098,ACTIVE,221.19,368.20,59.981,1491588903,"201051344000579","219011344069620",29.10,31.00,0,341.15,421.40,209.0,199.8,0.937,674389.6,674389.6,429,0,0,0,L,1122011218,0,125.40,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588914,1828819.00
04/07/2017 14:15,2,7.105,ACTIVE,218.48,366.10,59.996,1491588903,"201051344000890","219011344069620",28.80,31.50,0,336.94,422.30,207.1,198.0,0.928,656745.3,656745.3,426,0,0,0,L,1122011218,0,125.40,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588915,1828820.00
04/07/2017 14:15,2,7.051,ACTIVE,219.39,367.90,59.986,1491588903,"201051344000438","219011344069620",28.77,30.50,0,337.54,422.60,205.3,196.2,0.941,659669.2,659669.2,426,0,0,0,L,1122011218,0,125.85,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588916,1828821.00
04/07/2017 14:15,2,6.943,ACTIVE,218.71,359.48,59.991,1491588903,"201051344000417","219011344069620",18.87,31.30,0,339.04,397.05,132.7,126.1,0.623,625105.9,625105.9,428,0,0,0,L,1122011218,0,124.94,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588917,1828822.00
04/07/2017 14:15,2,6.775,ACTIVE,214.64,360.69,59.970,1491588903,"274151322000083","219011344069620",28.35,45.50,0,334.84,399.76,194.4,185.7,0.778,913655.2,913655.2,426,0,0,0,L,1151911521,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588918,1828823.00
04/07/2017 14:15,2,7.260,ACTIVE,216.00,356.78,59.986,1491588903,"274151322000076","219011344069620",28.71,44.30,0,335.14,402.16,210.9,201.7,0.813,973625.6,973625.6,429,0,0,0,L,1151911521,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588919,1828824.00
04/07/2017 14:15,2,7.354,ACTIVE,219.84,367.00,59.986,1491588903,"201051344000868","219011344069620",29.36,24.50,0,336.64,425.01,218.5,209.0,0.981,655481.8,655481.8,428,0,0,0,L,1122011218,0,124.49,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588920,1828825.00
04/07/2017 14:15,2,7.299,ACTIVE,214.64,355.58,59.975,1491588903,"274151322000095","219011344069620",28.94,44.80,0,333.93,404.57,214.1,204.7,0.809,964335.5,964335.5,427,0,0,0,L,1151911521,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588921,1828826.00
04/07/2017 14:15,2,7.492,ACTIVE,221.42,363.69,59.991,1491588903,"201051344000988","219011344069620",18.89,24.50,0,342.65,399.16,143.3,136.4,0.658,600255.5,600255.5,425,0,0,0,L,1122011218,0,125.40,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588921,1828827.00
04/07/2017 14:15,2,7.369,ACTIVE,219.84,369.70,59.996,1491588903,"201051344001025","219011344069620",29.22,31.30,0,338.74,422.90,218.0,208.5,0.972,658855.0,658855.0,428,0,0,0,L,1122011218,0,125.62,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588922,1828828.00
04/07/2017 14:15,2,7.383,ACTIVE,221.19,369.40,59.981,1491588903,"201051344000458","219011344069620",29.24,27.30,0,341.75,423.20,218.6,209.1,1.016,667733.6,667733.6,424,0,0,0,L,1122011218,0,125.40,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588923,1828829.00
04/07/2017 14:15,2,7.359,ACTIVE,221.64,373.61,59.981,1491588903,"201051344000853","219011344069620",29.70,24.80,0,341.15,424.11,221.2,211.6,1.025,668030.4,668030.4,425,0,0,0,L,1122011218,0,125.85,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588924,1828830.00
04/07/2017 14:15,2,7.287,ACTIVE,218.71,367.60,59.986,1491588903,"201051344000685","219011344069620",29.02,28.80,0,337.24,422.30,214.1,204.7,1.021,659812.7,659812.7,425,0,0,0,L,1122011218,0,125.85,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588925,1828831.00
04/07/2017 14:15,2,7.252,ACTIVE,220.06,368.20,59.965,1491588903,"201051344000917","219011344069620",29.40,27.80,0,339.34,422.30,216.0,206.6,1.003,656445.2,656445.2,429,0,0,0,L,1122011218,0,125.62,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588926,1828832.00
04/07/2017 14:15,2,7.322,ACTIVE,218.93,367.90,59.986,1491588903,"201051344001145","219011344069620",29.06,28.00,0,337.54,422.60,215.7,206.3,0.950,664278.3,664278.3,426,0,0,0,L,1122011218,0,125.40,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588927,1828833.00
04/07/2017 14:15,2,7.449,ACTIVE,220.29,370.00,59.991,1491588903,"201051344000651","219011344069620",28.94,29.00,0,340.85,422.30,218.2,208.7,0.981,652994.3,652994.3,425,0,0,0,L,1122011218,0,126.53,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588928,1828834.00
04/07/2017 14:15,2,6.977,ACTIVE,215.09,367.90,59.986,1491588903,"274151322000088","219011344069620",28.17,40.40,0,336.04,398.86,199.0,190.1,0.751,875499.5,875499.5,429,0,0,0,L,1151911521,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588929,1828835.00
04/07/2017 14:15,2,4.744,ACTIVE,216.22,440.64,59.970,1491588903,"274151322000068","219011344069620",39.40,42.30,0,396.45,470.69,189.2,180.7,0.729,753330.7,753330.7,449,0,0,0,L,1151911521,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588929,1828836.00
04/07/2017 14:15,2,7.439,ACTIVE,220.06,367.90,59.981,1491588903,"201051344001135","219011344069620",28.84,30.50,0,337.54,421.70,217.1,207.7,0.986,648773.3,648773.3,427,0,0,0,L,1122011218,0,125.85,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588930,1828837.00
04/07/2017 14:15,2,7.590,ACTIVE,219.39,368.80,59.991,1491588903,"201051344000594","219011344069620",28.77,35.00,0,335.44,422.00,221.1,211.5,1.012,669506.8,669506.8,427,0,0,0,L,1122011218,0,124.72,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588931,1828838.00
04/07/2017 14:15,2,7.482,ACTIVE,220.29,370.90,59.975,1491588903,"201051344001203","219011344069620",29.28,30.50,0,342.05,423.20,221.9,212.3,1.016,657307.9,657307.9,427,0,0,0,L,1122011218,0,126.53,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588932,1828839.00
04/07/2017 14:15,2,7.180,ACTIVE,215.09,377.22,59.981,1491588903,"274151322000054","219011344069620",27.02,40.40,0,337.24,398.26,196.3,187.6,0.742,893753.4,893753.4,427,0,0,0,L,1151911521,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588933,1828840.00
04/07/2017 14:15,2,7.582,ACTIVE,220.29,368.20,59.991,1491588903,"201051344000867","219011344069620",29.02,28.80,0,336.04,422.60,223.0,213.3,1.003,654518.5,654518.5,430,0,0,0,L,1122011218,0,125.17,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588934,1828841.00
04/07/2017 14:15,2,7.400,ACTIVE,220.06,369.40,60.028,1491588903,"201051344001093","219011344069620",29.52,28.50,0,339.34,422.60,221.3,211.7,0.994,656144.4,656144.4,427,0,0,0,L,1122011218,0,125.85,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588935,1828842.00
04/07/2017 14:15,2,7.615,ACTIVE,221.19,371.21,59.959,1491588903,"201051344000900","219011344069620",29.64,23.80,0,339.04,424.41,228.7,218.8,1.034,675705.4,675705.4,430,0,0,0,L,1122011218,0,125.62,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588936,1828843.00
04/07/2017 14:15,2,7.586,ACTIVE,220.74,370.00,59.996,1491588903,"201051344000648","219011344069620",28.80,26.30,0,339.95,423.81,221.2,211.5,1.003,665268.1,665268.1,427,0,0,0,L,1122011218,0,124.72,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588937,1828844.00
04/07/2017 14:15,2,7.492,ACTIVE,221.19,370.60,59.975,1491588903,"201051344000569","219011344069620",29.80,25.30,0,338.74,424.71,226.1,216.3,1.043,677924.2,677924.2,426,0,0,0,L,1122011218,0,124.94,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588938,1828845.00
04/07/2017 14:15,2,7.602,ACTIVE,221.42,368.80,59.981,1491588903,"201051344000983","219011344069620",29.22,25.30,0,338.74,423.50,224.9,215.1,1.047,668651.2,668651.2,426,0,0,0,L,1122011218,0,125.40,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588939,1828846.00
04/07/2017 14:15,2,7.510,ACTIVE,221.42,372.11,59.996,1491588903,"201051344001158","219011344069620",28.94,28.50,0,339.65,421.70,220.2,210.6,1.012,654492.5,654492.5,428,0,0,0,L,1122011218,0,125.40,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588940,1828847.00
04/07/2017 14:15,2,7.574,ACTIVE,221.42,372.11,59.970,1491588903,"201051344000576","219011344069620",29.20,24.30,0,340.85,423.81,223.9,214.2,1.039,668495.3,668495.3,430,0,0,0,L,1122011218,0,125.62,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588941,1828848.00
04/07/2017 14:15,2,7.068,ACTIVE,215.32,367.90,60.007,1491588903,"274151322000087","219011344069620",28.31,55.30,0,333.03,398.86,202.6,193.6,0.747,865713.8,865713.8,432,0,0,0,L,1151911521,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491588941,1828849.00
04/07/2017 14:30,2,8.027,ACTIVE,221.64,373.91,60.018,1491589803,"201051344000645","219011344069620",28.55,27.00,0,339.34,427.11,232.1,222.1,1.021,667711.6,667711.6,429,0,0,0,L,1122011218,0,125.85,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491589804,1828850.00
04/07/2017 14:30,2,7.432,ACTIVE,215.54,367.90,59.996,1491589803,"274151322000085","219011344069620",26.36,42.50,0,336.04,400.66,198.3,189.5,0.760,891089.1,891089.1,426,0,0,0,L,1151911521,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491589805,1828851.00
04/07/2017 14:30,2,7.936,ACTIVE,220.52,370.30,60.018,1491589803,"201051344000633","219011344069620",28.31,31.80,0,338.14,428.01,227.3,217.5,1.056,654143.4,654143.4,430,0,0,0,L,1122011218,0,125.17,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491589806,1828852.00
04/07/2017 14:30,2,7.877,ACTIVE,222.10,373.61,60.007,1491589803,"201051344000469","219011344069620",28.94,23.30,0,338.74,428.01,231.0,221.0,1.056,656863.1,656863.1,427,0,0,0,L,1122011218,0,125.17,126.75,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491589807,1828853.00
04/07/2017 14:30,2,7.668,ACTIVE,218.93,370.90,60.018,1491589803,"201051344000646","219011344069620",28.53,32.20,0,336.64,427.41,221.5,211.9,1.025,650447.0,650447.0,429,0,0,0,L,1122011218,0,125.62,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491589808,1828854.00
04/07/2017 14:30,2,7.445,ACTIVE,215.09,363.09,60.002,1491589803,"274151322000052","219011344069620",28.35,47.30,0,333.93,404.57,213.4,204.1,0.831,922897.8,922897.8,429,0,0,0,L,1151911521,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491589809,1828855.00
04/07/2017 14:30,2,7.736,ACTIVE,220.52,372.71,60.018,1491589803,"201051344000585","219011344069620",28.69,31.30,0,338.14,427.11,224.6,214.9,1.030,661293.8,661293.8,429,0,0,0,L,1122011218,0,125.62,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491589810,1828856.00
04/07/2017 14:30,2,7.500,ACTIVE,218.71,366.70,60.007,1491589803,"201051344001230","219011344069620",29.08,31.30,0,335.44,426.81,220.8,211.2,1.021,654767.8,654767.8,428,0,0,0,L,1122011218,0,125.62,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491589811,1828857.00
04/07/2017 14:30,2,7.590,ACTIVE,220.29,370.30,60.002,1491589803,"201051344000582","219011344069620",28.61,29.50,0,337.24,428.61,219.7,210.2,1.003,644793.3,644793.3,426,0,0,0,L,1122011218,0,125.85,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491589812,1828858.00
04/07/2017 14:30,2,7.557,ACTIVE,218.93,368.50,60.012,1491589803,"201051344000955","219011344069620",28.73,32.00,0,336.64,427.11,219.8,210.2,1.030,662992.9,662992.9,429,0,0,0,L,1122011218,0,125.17,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491589813,1828859.00
04/07/2017 14:30,2,4.900,ACTIVE,215.54,444.85,60.007,1491589803,"274151322000094","219011344069620",39.60,43.20,0,394.35,467.69,196.8,188.1,0.760,753079.6,753079.6,448,0,0,0,L,1151911521,0,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491589814,1828860.00
04/07/2017 14:30,2,7.826,ACTIVE,221.87,372.41,60.018,1491589803,"201051344000579","219011344069620",28.41,32.00,0,339.04,428.01,225.2,215.5,1.047,674439.8,674439.8,430,0,0,0,L,1122011218,0,125.62,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491589815,1828861.00
04/07/2017 14:30,2,7.574,ACTIVE,218.93,366.70,60.002,1491589803,"201051344000890","219011344069620",29.00,33.30,0,335.74,427.11,222.3,212.6,1.003,656794.7,656794.7,427,0,0,0,L,1122011218,0,125.62,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491589815,1828862.00
04/07/2017 14:30,2,7.604,ACTIVE,219.84,371.51,60.007,1491589803,"201051344000438","219011344069620",28.86,31.50,0,337.84,427.71,222.3,212.7,1.016,659718.4,659718.4,427,0,0,0,L,1122011218,0,126.07,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491589816,1828863.00
04/07/2017 14:30,2,7.615,ACTIVE,219.39,362.49,60.023,1491589803,"201051344000417","219011344069620",18.57,31.30,0,339.34,400.66,143.3,136.4,0.667,625137.4,625137.4,429,0,0,0,L,1122011218,0,125.40,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491589817,1828864.00
04/07/2017 14:30,2,7.541,ACTIVE,215.09,373.31,60.007,1491589803,"274151322000083","219011344069620",28.03,48.80,0,334.54,404.27,214.0,204.6,0.831,913702.1,913702.1,427,0,0,0,L,1151911521,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491589818,1828865.00
04/07/2017 14:30,2,7.982,ACTIVE,216.45,378.42,60.012,1491589803,"274151322000076","219011344069620",28.67,47.50,0,334.54,406.37,231.6,221.6,0.902,973676.2,973676.2,430,0,0,0,L,1151911521,0,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491589819,1828866.00
04/07/2017 14:30,2,7.941,ACTIVE,220.52,369.10,60.012,1491589803,"201051344000868","219011344069620",28.90,25.00,0,337.24,428.61,232.5,222.5,1.047,655532.9,655532.9,429,0,0,0,L,1122011218,0,124.94,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491589820,1828867.00
04/07/2017 14:30,2,8.029,ACTIVE,215.32,380.82,60.007,1491589803,"274151322000095","219011344069620",28.45,47.00,0,333.63,407.87,231.3,221.3,0.871,964385.8,964385.8,428,0,0,0,L,1151911521,0,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491589821,1828868.00
04/07/2017 14:30,2,8.059,ACTIVE,221.64,364.59,60.018,1491589803,"201051344000988","219011344069620",18.43,25.00,0,340.25,403.37,150.5,143.3,0.676,600288.6,600288.6,426,0,0,0,L,1122011218,0,125.40,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491589822,1828869.00
04/07/2017 14:30,2,7.883,ACTIVE,220.29,371.81,60.002,1491589803,"201051344001025","219011344069620",28.61,32.00,0,338.14,428.01,228.2,218.3,0.990,658905.2,658905.2,429,0,0,0,L,1122011218,0,125.62,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491589823,1828870.00
04/07/2017 14:30,2,7.809,ACTIVE,221.87,372.71,60.012,1491589803,"201051344000458","219011344069620",29.24,27.30,0,339.65,427.71,231.1,221.1,1.065,667784.6,667784.6,425,0,0,0,L,1122011218,0,125.85,126.53,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491589824,1828871.00
04/07/2017 14:30,2,7.904,ACTIVE,221.87,374.21,60.002,1491589803,"201051344000853","219011344069620",29.34,24.80,0,340.25,431.62,235.1,225.0,1.092,668082.1,668082.1,426,0,0,0,L,1122011218,0,126.07,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491589825,1828872.00
04/07/2017 14:30,2,7.814,ACTIVE,219.16,369.70,60.023,1491589803,"201051344000685","219011344069620",28.63,29.30,0,337.84,427.41,226.5,216.7,1.083,659862.3,659862.3,426,0,0,0,L,1122011218,0,126.07,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491589826,1828873.00
