ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2017 14:30,2,7.688,ACTIVE,220.29,372.41,60.007,1491589803,"201051344000917","219011344069620",29.10,30.00,0,337.84,427.41,226.6,216.8,1.074,656495.1,656495.1,430,0,0,0,L,1122011218,0,125.85,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491589827,1828874.00
04/07/2017 14:30,2,7.752,ACTIVE,219.16,370.60,59.996,1491589803,"201051344001145","219011344069620",28.78,28.50,0,337.24,428.01,226.1,216.3,1.012,664328.0,664328.0,427,0,0,0,L,1122011218,0,125.40,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491589827,1828875.00
04/07/2017 14:30,2,7.844,ACTIVE,220.74,370.30,60.002,1491589803,"201051344000651","219011344069620",28.45,29.80,0,339.95,427.71,226.0,216.2,0.999,653044.1,653044.1,426,0,0,0,L,1122011218,0,126.53,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491589828,1828876.00
04/07/2017 14:30,2,7.395,ACTIVE,215.32,378.12,60.002,1491589803,"274151322000088","219011344069620",27.89,43.80,0,334.84,403.07,208.8,199.6,0.787,875545.3,875545.3,430,0,0,0,L,1151911521,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491589829,1828877.00
04/07/2017 14:30,2,5.057,ACTIVE,216.45,421.40,59.996,1491589803,"274151322000068","219011344069620",39.14,43.20,0,387.14,468.59,198.8,189.9,0.756,753374.4,753374.4,450,0,0,0,L,1151911521,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491589830,1828878.00
04/07/2017 14:30,2,7.682,ACTIVE,220.29,370.00,59.965,1491589803,"201051344001135","219011344069620",28.92,30.80,0,337.84,426.51,225.0,215.2,1.021,648822.6,648822.6,428,0,0,0,L,1122011218,0,126.07,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491589831,1828879.00
04/07/2017 14:30,2,7.928,ACTIVE,219.61,370.60,59.965,1491589803,"201051344000594","219011344069620",28.67,37.30,0,335.44,429.22,230.1,220.2,1.052,669557.4,669557.4,428,0,0,0,L,1122011218,0,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491589832,1828880.00
04/07/2017 14:30,2,7.838,ACTIVE,220.52,369.70,60.002,1491589803,"201051344001203","219011344069620",28.80,31.80,0,339.95,428.61,228.5,218.7,1.047,657358.0,657358.0,428,0,0,0,L,1122011218,0,126.53,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491589833,1828881.00
04/07/2017 14:30,2,7.584,ACTIVE,215.54,358.58,59.986,1491589803,"274151322000054","219011344069620",26.70,42.80,0,336.04,401.86,204.9,195.8,0.791,893798.1,893798.1,428,0,0,0,L,1151911521,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491589834,1828882.00
04/07/2017 14:30,2,8.008,ACTIVE,220.52,369.40,60.002,1491589803,"201051344000867","219011344069620",28.23,29.80,0,337.24,428.31,229.0,219.1,1.034,654569.2,654569.2,431,0,0,0,L,1122011218,0,125.17,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491589835,1828883.00
04/07/2017 14:30,2,7.639,ACTIVE,220.29,369.70,60.028,1491589803,"201051344001093","219011344069620",29.00,29.00,0,338.14,427.11,224.3,214.6,1.021,656193.9,656193.9,428,0,0,0,L,1122011218,0,126.07,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491589836,1828884.00
04/07/2017 14:30,2,7.873,ACTIVE,220.97,374.51,59.959,1491589803,"201051344000900","219011344069620",29.32,24.30,0,338.14,428.31,233.8,223.7,1.061,675757.2,675757.2,431,0,0,0,L,1122011218,0,125.40,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491589837,1828885.00
04/07/2017 14:30,2,7.746,ACTIVE,220.97,372.11,60.002,1491589803,"201051344000648","219011344069620",28.90,27.30,0,338.74,428.91,226.7,216.9,1.030,665318.5,665318.5,428,0,0,0,L,1122011218,0,124.94,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491589838,1828886.00
04/07/2017 14:30,2,7.854,ACTIVE,221.42,371.51,59.996,1491589803,"201051344000569","219011344069620",29.36,25.50,0,338.44,428.01,233.4,223.3,1.074,677975.8,677975.8,427,0,0,0,L,1122011218,0,124.94,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491589839,1828887.00
04/07/2017 14:30,2,7.830,ACTIVE,221.64,370.90,59.991,1491589803,"201051344000983","219011344069620",29.46,26.30,0,337.84,428.31,233.5,223.5,1.065,668702.6,668702.6,427,0,0,0,L,1122011218,0,125.62,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491589840,1828888.00
04/07/2017 14:30,2,7.926,ACTIVE,221.87,374.51,60.002,1491589803,"201051344001158","219011344069620",28.39,28.80,0,339.04,427.11,227.8,218.0,1.012,654542.7,654542.7,429,0,0,0,L,1122011218,0,125.40,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491589840,1828889.00
04/07/2017 14:30,2,7.963,ACTIVE,221.64,370.60,59.996,1491589803,"201051344000576","219011344069620",29.00,24.80,0,339.34,431.92,233.8,223.8,1.061,668546.5,668546.5,431,0,0,0,L,1122011218,0,125.62,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491589841,1828890.00
04/07/2017 14:30,2,7.498,ACTIVE,215.09,356.48,60.002,1491589803,"274151322000087","219011344069620",27.77,59.00,0,333.93,403.97,210.9,201.7,0.791,865759.9,865759.9,433,0,0,0,L,1151911521,0,124.04,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491589842,1828891.00
04/07/2017 14:45,2,8.650,ACTIVE,222.10,374.81,59.944,1491590704,"201051344000645","219011344069620",27.93,28.30,0,339.65,431.62,244.6,234.2,1.087,667770.9,667770.9,430,0,0,0,L,1122011218,0,126.07,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491590705,1828892.00
04/07/2017 14:45,2,8.080,ACTIVE,215.54,376.92,59.912,1491590704,"274151322000085","219011344069620",25.11,45.30,0,336.04,400.36,205.3,196.2,0.782,891139.3,891139.3,427,0,0,0,L,1151911521,0,124.27,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491590706,1828893.00
04/07/2017 14:45,2,8.605,ACTIVE,221.19,372.71,59.949,1491590704,"201051344000633","219011344069620",27.55,34.80,0,338.44,428.31,240.0,229.8,1.136,654201.8,654201.8,431,0,0,0,L,1122011218,0,125.62,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491590707,1828894.00
04/07/2017 14:45,2,8.566,ACTIVE,222.55,375.41,59.975,1491590704,"201051344000469","219011344069620",28.29,25.00,0,338.74,432.82,245.4,235.0,1.131,656922.5,656922.5,428,0,0,0,L,1122011218,0,125.62,126.75,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491590708,1828895.00
04/07/2017 14:45,2,8.426,ACTIVE,219.16,369.10,59.933,1491590704,"201051344000646","219011344069620",27.49,35.20,0,340.25,427.71,234.6,224.5,1.092,650504.0,650504.0,430,0,0,0,L,1122011218,0,125.62,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491590709,1828896.00
04/07/2017 14:45,2,8.143,ACTIVE,215.77,379.02,59.933,1491590704,"274151322000052","219011344069620",27.43,50.60,0,334.54,404.57,226.3,216.5,0.884,922952.6,922952.6,430,0,0,0,L,1151911521,0,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491590710,1828897.00
04/07/2017 14:45,2,8.623,ACTIVE,220.74,372.71,59.949,1491590704,"201051344000585","219011344069620",27.61,34.00,0,339.34,426.81,241.2,230.8,1.109,661352.1,661352.1,430,0,0,0,L,1122011218,0,125.62,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491590710,1828898.00
04/07/2017 14:45,2,8.561,ACTIVE,218.93,369.70,59.959,1491590704,"201051344001230","219011344069620",27.49,33.00,0,334.84,427.41,238.4,228.2,1.100,654825.4,654825.4,429,0,0,0,L,1122011218,0,125.40,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491590711,1828899.00
04/07/2017 14:45,2,8.498,ACTIVE,220.97,373.61,59.938,1491590704,"201051344000582","219011344069620",27.77,32.20,0,339.34,428.61,239.0,228.7,1.100,644850.7,644850.7,427,0,0,0,L,1122011218,0,126.30,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491590712,1828900.00
04/07/2017 14:45,2,8.441,ACTIVE,219.61,370.60,59.965,1491590704,"201051344000955","219011344069620",27.73,34.80,0,340.55,426.81,236.9,226.7,1.114,663049.8,663049.8,430,0,0,0,L,1122011218,0,125.40,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491590713,1828901.00
04/07/2017 14:45,2,5.588,ACTIVE,215.54,432.82,59.944,1491590704,"274151322000094","219011344069620",37.89,45.50,0,388.64,470.39,214.7,205.3,0.826,753130.8,753130.8,449,0,0,0,L,1151911521,0,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491590714,1828902.00
04/07/2017 14:45,2,8.670,ACTIVE,222.77,375.41,59.954,1491590704,"201051344000579","219011344069620",27.67,35.60,0,340.55,432.52,243.0,232.6,1.100,674498.1,674498.1,431,0,0,0,L,1122011218,0,126.07,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491590715,1828903.00
04/07/2017 14:45,2,8.432,ACTIVE,219.16,368.50,59.996,1491590704,"201051344000890","219011344069620",27.99,35.00,0,336.94,427.71,238.9,228.7,1.069,656852.2,656852.2,428,0,0,0,L,1122011218,0,125.85,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491590716,1828904.00
04/07/2017 14:45,2,8.492,ACTIVE,219.84,371.21,59.954,1491590704,"201051344000438","219011344069620",27.69,34.80,0,340.55,428.61,238.2,227.9,1.069,659775.6,659775.6,428,0,0,0,L,1122011218,0,126.07,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491590717,1828905.00
04/07/2017 14:45,2,8.439,ACTIVE,219.61,361.89,59.954,1491590704,"201051344000417","219011344069620",17.95,32.80,0,343.55,401.26,153.4,146.2,0.716,625174.1,625174.1,430,0,0,0,L,1122011218,0,125.40,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491590718,1828906.00
04/07/2017 14:45,2,8.271,ACTIVE,215.54,359.18,59.949,1491590704,"274151322000083","219011344069620",27.15,50.80,0,333.93,404.57,227.4,217.6,0.893,913756.8,913756.8,428,0,0,0,L,1151911521,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491590719,1828907.00
04/07/2017 14:45,2,8.697,ACTIVE,216.45,364.59,59.938,1491590704,"274151322000076","219011344069620",27.79,49.80,0,333.63,406.67,244.6,234.1,0.941,973735.0,973735.0,431,0,0,0,L,1151911521,0,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491590719,1828908.00
04/07/2017 14:45,2,8.771,ACTIVE,220.97,373.01,59.954,1491590704,"201051344000868","219011344069620",28.05,26.80,0,339.04,429.22,249.1,238.5,1.118,655592.3,655592.3,430,0,0,0,L,1122011218,0,125.17,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491590720,1828909.00
04/07/2017 14:45,2,8.707,ACTIVE,215.32,377.82,59.944,1491590704,"274151322000095","219011344069620",27.69,50.20,0,334.84,408.78,244.0,233.6,0.941,964444.5,964444.5,429,0,0,0,L,1151911521,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491590721,1828910.00
04/07/2017 14:45,2,8.826,ACTIVE,222.32,368.80,59.944,1491590704,"201051344000988","219011344069620",17.99,26.80,0,342.65,408.18,160.9,153.4,0.729,600327.0,600327.0,427,0,0,0,L,1122011218,0,125.62,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491590722,1828911.00
04/07/2017 14:45,2,8.689,ACTIVE,220.74,373.01,60.002,1491590704,"201051344001025","219011344069620",27.63,34.80,0,340.25,428.61,243.0,232.6,1.052,658963.6,658963.6,430,0,0,0,L,1122011218,0,126.07,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491590723,1828912.00
04/07/2017 14:45,2,8.660,ACTIVE,222.55,374.51,59.954,1491590704,"201051344000458","219011344069620",28.33,29.80,0,339.65,431.62,248.3,237.7,1.149,667844.1,667844.1,426,0,0,0,L,1122011218,0,126.07,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491590724,1828913.00
04/07/2017 14:45,2,8.686,ACTIVE,222.77,376.92,59.954,1491590704,"201051344000853","219011344069620",28.71,27.50,0,340.85,433.42,252.7,242.0,1.162,668142.0,668142.0,427,0,0,0,L,1122011218,0,126.53,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491590725,1828914.00
04/07/2017 14:45,2,8.549,ACTIVE,219.16,370.00,59.949,1491590704,"201051344000685","219011344069620",27.85,32.60,0,341.45,428.31,241.1,230.7,1.145,659920.3,659920.3,427,0,0,0,L,1122011218,0,126.07,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491590726,1828915.00
04/07/2017 14:45,2,8.551,ACTIVE,220.52,372.11,59.928,1491590704,"201051344000917","219011344069620",27.89,32.40,0,338.74,427.71,241.5,231.1,1.114,656553.3,656553.3,431,0,0,0,L,1122011218,0,125.85,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491590727,1828916.00
04/07/2017 14:45,2,8.484,ACTIVE,219.16,370.00,59.959,1491590704,"201051344001145","219011344069620",28.03,31.30,0,340.85,429.22,241.0,230.7,1.087,664386.0,664386.0,428,0,0,0,L,1122011218,0,125.40,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491590728,1828917.00
04/07/2017 14:45,2,8.475,ACTIVE,221.19,373.01,59.949,1491590704,"201051344000651","219011344069620",27.91,33.00,0,340.25,427.11,239.4,229.1,1.065,653102.1,653102.1,427,0,0,0,L,1122011218,0,126.75,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491590728,1828918.00
04/07/2017 14:45,2,8.178,ACTIVE,215.77,357.68,59.938,1491590704,"274151322000088","219011344069620",26.60,45.80,0,334.54,403.07,220.1,210.5,0.822,875598.5,875598.5,431,0,0,0,L,1151911521,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491590729,1828919.00
04/07/2017 14:45,2,5.482,ACTIVE,216.67,420.50,59.954,1491590704,"274151322000068","219011344069620",38.41,45.00,0,386.23,466.19,213.6,204.2,0.818,753425.7,753425.7,451,0,0,0,L,1151911521,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491590730,1828920.00
04/07/2017 14:45,2,8.576,ACTIVE,220.52,369.40,59.949,1491590704,"201051344001135","219011344069620",27.33,34.30,0,339.65,427.11,237.4,227.3,1.056,648879.9,648879.9,429,0,0,0,L,1122011218,0,126.07,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491590731,1828921.00
04/07/2017 14:45,2,8.768,ACTIVE,220.29,370.90,59.949,1491590704,"201051344000594","219011344069620",27.45,38.40,0,336.64,429.52,243.7,233.3,1.109,669616.2,669616.2,429,0,0,0,L,1122011218,0,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491590732,1828922.00
04/07/2017 14:45,2,8.568,ACTIVE,220.97,375.11,59.954,1491590704,"201051344001203","219011344069620",27.79,34.30,0,340.55,428.01,241.2,230.9,1.105,657416.2,657416.2,429,0,0,0,L,1122011218,0,126.75,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491590733,1828923.00
04/07/2017 14:45,2,8.135,ACTIVE,215.77,378.42,59.944,1491590704,"274151322000054","219011344069620",25.76,45.30,0,335.44,402.16,212.2,202.9,0.778,893849.5,893849.5,429,0,0,0,L,1151911521,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491590734,1828924.00
04/07/2017 14:45,2,8.689,ACTIVE,221.19,374.51,59.944,1491590704,"201051344000867","219011344069620",27.75,32.00,0,339.65,428.01,244.2,233.8,1.114,654628.1,654628.1,432,0,0,0,L,1122011218,0,125.62,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491590735,1828925.00
04/07/2017 14:45,2,8.479,ACTIVE,220.52,373.61,59.954,1491590704,"201051344001093","219011344069620",27.69,31.50,0,339.34,427.41,237.8,227.6,1.065,656251.4,656251.4,429,0,0,0,L,1122011218,0,126.07,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491590736,1828926.00
04/07/2017 14:45,2,8.770,ACTIVE,221.87,374.81,59.949,1491590704,"201051344000900","219011344069620",28.37,26.30,0,337.84,431.32,252.0,241.3,1.123,675817.2,675817.2,432,0,0,0,L,1122011218,0,125.85,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491590737,1828927.00
04/07/2017 14:45,2,8.488,ACTIVE,221.64,372.41,59.965,1491590704,"201051344000648","219011344069620",28.21,29.00,0,339.65,431.92,242.4,232.1,1.123,665377.1,665377.1,429,0,0,0,L,1122011218,0,125.17,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491590738,1828928.00
04/07/2017 14:45,2,8.609,ACTIVE,222.10,373.01,59.981,1491590704,"201051344000569","219011344069620",28.78,27.30,0,337.84,432.22,250.9,240.3,1.149,678035.6,678035.6,428,0,0,0,L,1122011218,0,125.40,126.75,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491590739,1828929.00
04/07/2017 14:45,2,8.695,ACTIVE,222.32,373.61,59.965,1491590704,"201051344000983","219011344069620",28.25,27.80,0,338.74,431.92,248.6,238.0,1.145,668762.3,668762.3,428,0,0,0,L,1122011218,0,126.07,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491590739,1828930.00
04/07/2017 14:45,2,8.643,ACTIVE,222.55,372.71,59.970,1491590704,"201051344001158","219011344069620",27.51,32.40,0,338.74,431.92,241.0,230.7,1.096,654600.9,654600.9,430,0,0,0,L,1122011218,0,125.85,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491590740,1828931.00
04/07/2017 14:45,2,8.689,ACTIVE,222.32,374.51,59.970,1491590704,"201051344000576","219011344069620",28.13,27.30,0,338.14,432.82,247.6,237.0,1.118,668606.0,668606.0,432,0,0,0,L,1122011218,0,126.07,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491590741,1828932.00
04/07/2017 14:45,2,8.223,ACTIVE,215.77,365.80,59.986,1491590704,"274151322000087","219011344069620",26.78,62.00,0,333.63,404.27,222.8,213.1,0.840,865813.6,865813.6,434,0,0,0,L,1151911521,0,123.81,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491590742,1828933.00
04/07/2017 15:00,2,7.133,ACTIVE,220.74,367.60,59.965,1491591603,"201051344000645","219011344069620",27.65,31.30,0,340.25,425.31,199.6,190.7,0.897,667827.4,667827.4,431,0,0,0,L,1122011218,0,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491591604,1828934.00
04/07/2017 15:00,2,6.654,ACTIVE,215.77,364.29,59.944,1491591603,"274151322000085","219011344069620",25.64,45.80,0,336.34,398.56,172.7,164.7,0.658,891187.0,891187.0,428,0,0,0,L,1151911521,0,124.27,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491591605,1828935.00
04/07/2017 15:00,2,7.158,ACTIVE,220.06,368.80,59.986,1491591603,"201051344000633","219011344069620",27.65,36.80,0,339.65,425.01,200.4,191.5,0.950,654257.4,654257.4,432,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491591606,1828936.00
04/07/2017 15:00,2,7.234,ACTIVE,221.19,370.00,59.944,1491591603,"201051344000469","219011344069620",28.11,27.00,0,339.65,426.51,205.9,196.8,0.950,656979.0,656979.0,429,0,0,0,L,1122011218,0,125.17,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491591607,1828937.00
04/07/2017 15:00,2,7.186,ACTIVE,218.26,367.60,59.975,1491591603,"201051344000646","219011344069620",27.71,35.00,0,335.14,425.61,201.6,192.7,0.946,650558.5,650558.5,431,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491591607,1828938.00
04/07/2017 15:00,2,7.029,ACTIVE,215.77,373.01,59.928,1491591603,"274151322000052","219011344069620",27.97,49.80,0,335.74,403.07,198.8,190.0,0.778,923005.6,923005.6,431,0,0,0,L,1151911521,0,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491591608,1828939.00
04/07/2017 15:00,2,7.568,ACTIVE,219.61,369.70,59.965,1491591603,"201051344000585","219011344069620",27.57,35.40,0,340.85,424.11,211.4,202.2,0.977,661407.6,661407.6,431,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491591609,1828940.00
04/07/2017 15:00,2,7.330,ACTIVE,218.26,364.89,59.965,1491591603,"201051344001230","219011344069620",28.31,34.00,0,332.43,424.11,210.1,200.9,0.963,654880.4,654880.4,430,0,0,0,L,1122011218,0,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491591610,1828941.00
04/07/2017 15:00,2,7.451,ACTIVE,220.06,368.80,59.970,1491591603,"201051344000582","219011344069620",27.87,34.80,0,340.55,426.21,210.4,201.1,0.950,644905.4,644905.4,428,0,0,0,L,1122011218,0,125.85,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491591611,1828942.00
04/07/2017 15:00,2,7.408,ACTIVE,218.48,366.40,59.975,1491591603,"201051344000955","219011344069620",28.15,36.00,0,335.44,423.50,211.1,201.9,0.990,663104.3,663104.3,431,0,0,0,L,1122011218,0,124.72,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491591612,1828943.00
04/07/2017 15:00,2,4.920,ACTIVE,215.77,412.08,59.959,1491591603,"274151322000094","219011344069620",37.99,46.20,0,384.13,458.67,189.7,181.2,0.729,753179.9,753179.9,450,0,0,0,L,1151911521,0,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491591613,1828944.00
04/07/2017 15:00,2,7.633,ACTIVE,221.87,371.21,59.970,1491591603,"201051344000579","219011344069620",27.77,36.80,0,339.95,428.91,214.6,205.2,0.981,674553.6,674553.6,432,0,0,0,L,1122011218,0,125.85,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491591614,1828945.00
04/07/2017 15:00,2,7.516,ACTIVE,218.26,368.50,59.986,1491591603,"201051344000890","219011344069620",27.69,35.80,0,335.14,424.71,210.9,201.6,0.959,656906.9,656906.9,429,0,0,0,L,1122011218,0,125.17,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491591615,1828946.00
04/07/2017 15:00,2,7.355,ACTIVE,219.16,368.20,60.018,1491591603,"201051344000438","219011344069620",28.41,36.00,0,340.55,425.61,211.6,202.3,0.972,659830.4,659830.4,429,0,0,0,L,1122011218,0,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491591616,1828947.00
04/07/2017 15:00,2,7.361,ACTIVE,218.48,360.38,59.965,1491591603,"201051344000417","219011344069620",18.15,33.00,0,339.65,398.56,135.3,128.7,0.636,625209.1,625209.1,431,0,0,0,L,1122011218,0,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491591616,1828948.00
04/07/2017 15:00,2,7.219,ACTIVE,215.32,357.68,59.959,1491591603,"274151322000083","219011344069620",27.77,51.00,0,331.83,402.16,202.9,193.9,0.809,913809.3,913809.3,429,0,0,0,L,1151911521,0,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491591617,1828949.00
04/07/2017 15:00,2,7.541,ACTIVE,216.67,369.70,59.959,1491591603,"274151322000076","219011344069620",28.65,50.60,0,334.84,406.37,218.6,209.1,0.853,973791.7,973791.7,432,0,0,0,L,1151911521,0,124.04,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491591618,1828950.00
04/07/2017 15:00,2,7.666,ACTIVE,220.29,368.50,59.986,1491591603,"201051344000868","219011344069620",27.57,29.80,0,341.45,427.41,214.1,204.7,0.959,655648.6,655648.6,431,0,0,0,L,1122011218,0,125.17,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491591619,1828951.00
04/07/2017 15:00,2,7.516,ACTIVE,215.54,364.29,59.970,1491591603,"274151322000095","219011344069620",28.35,50.60,0,331.23,406.37,215.7,206.3,0.818,964500.8,964500.8,430,0,0,0,L,1151911521,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491591620,1828952.00
04/07/2017 15:00,2,7.623,ACTIVE,221.64,365.80,59.938,1491591603,"201051344000988","219011344069620",17.93,29.50,0,342.95,402.46,138.5,131.8,0.636,600363.3,600363.3,428,0,0,0,L,1122011218,0,125.62,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491591621,1828953.00
04/07/2017 15:00,2,7.576,ACTIVE,219.61,366.70,60.023,1491591603,"201051344001025","219011344069620",27.45,36.00,0,341.15,425.61,210.7,201.5,0.937,659018.9,659018.9,431,0,0,0,L,1122011218,0,125.40,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491591622,1828954.00
04/07/2017 15:00,2,7.551,ACTIVE,221.42,371.51,59.965,1491591603,"201051344000458","219011344069620",27.95,32.40,0,340.55,426.21,213.8,204.4,0.999,667900.4,667900.4,427,0,0,0,L,1122011218,0,125.85,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491591623,1828955.00
04/07/2017 15:00,2,7.541,ACTIVE,221.87,373.01,59.959,1491591603,"201051344000853","219011344069620",28.21,29.50,0,341.15,430.12,215.4,206.0,0.999,668199.2,668199.2,428,0,0,0,L,1122011218,0,126.30,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491591624,1828956.00
04/07/2017 15:00,2,7.357,ACTIVE,218.26,367.30,59.922,1491591603,"201051344000685","219011344069620",28.19,34.30,0,336.64,425.31,210.0,200.8,0.999,659975.6,659975.6,428,0,0,0,L,1122011218,0,125.62,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491591625,1828957.00
04/07/2017 15:00,2,7.350,ACTIVE,219.61,368.20,59.965,1491591603,"201051344000917","219011344069620",28.23,34.50,0,341.15,425.61,210.0,200.8,0.981,656608.6,656608.6,432,0,0,0,L,1122011218,0,125.40,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491591626,1828958.00
04/07/2017 15:00,2,7.350,ACTIVE,218.26,367.30,59.975,1491591603,"201051344001145","219011344069620",28.49,32.60,0,335.14,425.91,212.0,202.7,0.963,664441.6,664441.6,429,0,0,0,L,1122011218,0,124.94,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491591627,1828959.00
04/07/2017 15:00,2,7.539,ACTIVE,219.84,370.30,60.002,1491591603,"201051344000651","219011344069620",27.51,35.40,0,339.65,424.71,210.1,200.8,0.950,653157.0,653157.0,428,0,0,0,L,1122011218,0,126.07,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491591627,1828960.00
04/07/2017 15:00,2,7.066,ACTIVE,215.77,354.67,59.965,1491591603,"274151322000088","219011344069620",27.31,45.80,0,336.64,401.56,195.6,186.9,0.742,875649.3,875649.3,432,0,0,0,L,1151911521,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491591628,1828961.00
04/07/2017 15:00,2,4.850,ACTIVE,216.45,419.90,59.959,1491591603,"274151322000068","219011344069620",38.37,45.50,0,387.44,465.28,188.4,179.9,0.725,753474.8,753474.8,452,0,0,0,L,1151911521,0,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491591629,1828962.00
04/07/2017 15:00,2,7.334,ACTIVE,219.39,368.20,59.965,1491591603,"201051344001135","219011344069620",28.07,35.60,0,339.04,425.01,208.4,199.2,0.955,648934.3,648934.3,430,0,0,0,L,1122011218,0,125.62,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491591630,1828963.00
04/07/2017 15:00,2,7.611,ACTIVE,219.39,367.60,59.959,1491591603,"201051344000594","219011344069620",27.91,40.60,0,335.44,426.51,215.2,205.8,0.990,669672.0,669672.0,430,0,0,0,L,1122011218,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491591631,1828964.00
04/07/2017 15:00,2,7.510,ACTIVE,219.61,366.70,59.981,1491591603,"201051344001203","219011344069620",27.81,35.40,0,341.15,426.21,211.6,202.3,0.977,657471.3,657471.3,430,0,0,0,L,1122011218,0,126.07,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491591632,1828965.00
04/07/2017 15:00,2,7.178,ACTIVE,215.54,369.40,59.965,1491591603,"274151322000054","219011344069620",25.94,46.20,0,336.04,400.36,188.7,180.2,0.720,893898.2,893898.2,430,0,0,0,L,1151911521,0,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491591633,1828966.00
04/07/2017 15:00,2,7.574,ACTIVE,220.52,368.50,59.991,1491591603,"201051344000867","219011344069620",27.91,34.30,0,340.25,425.61,213.9,204.6,0.963,654683.7,654683.7,433,0,0,0,L,1122011218,0,125.62,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491591634,1828967.00
04/07/2017 15:00,2,7.301,ACTIVE,219.61,368.50,59.970,1491591603,"201051344001093","219011344069620",28.31,33.50,0,340.25,424.71,209.2,200.0,0.941,656305.8,656305.8,430,0,0,0,L,1122011218,0,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491591635,1828968.00
04/07/2017 15:00,2,7.645,ACTIVE,220.97,371.51,59.970,1491591603,"201051344000900","219011344069620",28.41,28.00,0,337.84,428.31,219.9,210.4,0.986,675874.7,675874.7,433,0,0,0,L,1122011218,0,125.85,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491591636,1828969.00
04/07/2017 15:00,2,7.473,ACTIVE,220.97,371.21,59.975,1491591603,"201051344000648","219011344069620",28.09,31.50,0,340.25,426.51,212.5,203.1,0.981,665432.5,665432.5,430,0,0,0,L,1122011218,0,125.17,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491591637,1828970.00
04/07/2017 15:00,2,7.557,ACTIVE,221.19,371.81,59.981,1491591603,"201051344000569","219011344069620",28.35,29.30,0,339.65,427.41,216.7,207.3,0.981,678092.6,678092.6,429,0,0,0,L,1122011218,0,125.40,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491591638,1828971.00
04/07/2017 15:00,2,7.547,ACTIVE,221.42,369.10,59.970,1491591603,"201051344000983","219011344069620",28.25,30.30,0,339.04,426.81,215.9,206.4,1.008,668818.9,668818.9,429,0,0,0,L,1122011218,0,125.85,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491591639,1828972.00
04/07/2017 15:00,2,7.562,ACTIVE,221.64,365.49,59.975,1491591603,"201051344001158","219011344069620",27.43,33.50,0,339.65,424.41,210.1,200.9,0.950,654655.8,654655.8,431,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491591640,1828973.00
04/07/2017 15:00,2,7.521,ACTIVE,221.64,372.41,59.965,1491591603,"201051344000576","219011344069620",28.11,29.80,0,339.04,427.11,214.1,204.8,0.994,668662.3,668662.3,433,0,0,0,L,1122011218,0,125.85,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491591640,1828974.00
04/07/2017 15:00,2,7.109,ACTIVE,215.54,360.08,59.975,1491591603,"274151322000087","219011344069620",27.31,63.00,0,332.43,401.86,196.7,187.9,0.756,865864.7,865864.7,435,0,0,0,L,1151911521,0,123.59,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491591641,1828975.00
04/07/2017 15:15,2,8.207,ACTIVE,220.29,370.30,59.986,1491592503,"201051344000645","219011344069620",27.87,32.00,0,340.55,424.41,231.5,221.5,1.069,667882.5,667882.5,432,0,0,0,L,1122011218,0,125.17,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491592504,1828976.00
04/07/2017 15:15,2,7.650,ACTIVE,214.64,366.10,59.981,1491592503,"274151322000085","219011344069620",25.58,47.00,0,335.74,397.05,197.9,189.1,0.751,891233.5,891233.5,429,0,0,0,L,1151911521,0,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491592505,1828977.00
04/07/2017 15:15,2,8.223,ACTIVE,219.39,370.90,59.970,1491592503,"201051344000633","219011344069620",27.49,37.30,0,339.95,424.11,229.1,219.2,1.069,654311.9,654311.9,433,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491592506,1828978.00
04/07/2017 15:15,2,8.137,ACTIVE,220.74,370.30,59.975,1491592503,"201051344000469","219011344069620",28.13,28.00,0,339.95,425.31,231.6,221.6,1.047,657034.3,657034.3,430,0,0,0,L,1122011218,0,124.72,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491592507,1828979.00
04/07/2017 15:15,2,8.049,ACTIVE,217.35,370.00,59.996,1491592503,"201051344000646","219011344069620",28.03,35.40,0,334.54,422.30,228.5,218.6,1.065,650612.1,650612.1,432,0,0,0,L,1122011218,0,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491592508,1828980.00
04/07/2017 15:15,2,7.781,ACTIVE,214.64,373.61,59.981,1491592503,"274151322000052","219011344069620",28.03,50.00,0,332.13,400.96,220.8,211.2,0.871,923057.2,923057.2,432,0,0,0,L,1151911521,0,122.91,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491592509,1828981.00
04/07/2017 15:15,2,8.223,ACTIVE,218.93,370.00,59.981,1491592503,"201051344000585","219011344069620",27.85,35.40,0,336.64,423.50,231.9,221.9,1.078,661462.3,661462.3,432,0,0,0,L,1122011218,0,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491592510,1828982.00
04/07/2017 15:15,2,7.941,ACTIVE,216.90,365.49,59.981,1491592503,"201051344001230","219011344069620",28.45,33.80,0,334.54,418.09,228.6,218.7,1.065,654934.3,654934.3,431,0,0,0,L,1122011218,0,124.49,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491592511,1828983.00
04/07/2017 15:15,2,8.150,ACTIVE,218.93,371.21,59.986,1491592503,"201051344000582","219011344069620",27.61,35.40,0,336.04,424.41,227.8,217.9,1.039,644959.2,644959.2,429,0,0,0,L,1122011218,0,125.17,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491592512,1828984.00
04/07/2017 15:15,2,8.016,ACTIVE,217.58,369.70,59.991,1491592503,"201051344000955","219011344069620",28.21,37.50,0,335.14,417.19,229.0,219.1,1.069,663157.9,663157.9,432,0,0,0,L,1122011218,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491592513,1828985.00
04/07/2017 15:15,2,5.227,ACTIVE,213.96,438.23,59.981,1491592503,"274151322000094","219011344069620",38.65,47.80,0,389.84,459.27,205.0,195.9,0.795,753227.8,753227.8,451,0,0,0,L,1151911521,0,122.46,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491592514,1828986.00
04/07/2017 15:15,2,8.240,ACTIVE,220.74,372.11,59.981,1491592503,"201051344000579","219011344069620",27.55,37.00,0,340.25,423.81,229.9,219.9,1.083,674608.2,674608.2,433,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491592515,1828987.00
04/07/2017 15:15,2,8.027,ACTIVE,217.35,367.00,60.039,1491592503,"201051344000890","219011344069620",28.15,36.00,0,334.84,422.60,229.0,219.1,1.016,656960.8,656960.8,430,0,0,0,L,1122011218,0,124.94,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491592516,1828988.00
04/07/2017 15:15,2,8.057,ACTIVE,218.26,370.00,59.991,1491592503,"201051344000438","219011344069620",28.21,36.00,0,335.14,423.50,230.1,220.2,1.065,659884.4,659884.4,430,0,0,0,L,1122011218,0,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491592517,1828989.00
04/07/2017 15:15,2,7.809,ACTIVE,217.80,361.29,59.986,1491592503,"201051344000417","219011344069620",18.57,34.00,0,337.84,393.75,146.9,139.9,0.685,625243.5,625243.5,432,0,0,0,L,1122011218,0,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491592517,1828990.00
04/07/2017 15:15,2,7.875,ACTIVE,213.74,357.08,60.002,1491592503,"274151322000083","219011344069620",27.55,52.00,0,330.03,400.36,219.5,209.9,0.875,913860.9,913860.9,430,0,0,0,L,1151911521,0,122.46,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491592518,1828991.00
04/07/2017 15:15,2,8.168,ACTIVE,215.09,381.42,59.996,1491592503,"274151322000076","219011344069620",28.63,51.00,0,335.44,403.97,236.7,226.5,0.924,973847.2,973847.2,433,0,0,0,L,1151911521,0,123.14,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491592519,1828992.00
04/07/2017 15:15,2,8.260,ACTIVE,219.16,369.70,59.996,1491592503,"201051344000868","219011344069620",27.79,30.00,0,336.04,426.21,232.3,222.3,1.052,655704.0,655704.0,432,0,0,0,L,1122011218,0,124.27,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491592520,1828993.00
04/07/2017 15:15,2,8.182,ACTIVE,213.96,354.67,60.018,1491592503,"274151322000095","219011344069620",28.35,51.80,0,329.73,404.87,234.6,224.5,0.897,964556.0,964556.0,431,0,0,0,L,1151911521,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491592521,1828994.00
04/07/2017 15:15,2,8.172,ACTIVE,220.74,364.29,60.007,1491592503,"201051344000988","219011344069620",18.19,30.30,0,341.75,400.36,150.4,143.3,0.703,600399.0,600399.0,429,0,0,0,L,1122011218,0,124.94,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491592522,1828995.00
04/07/2017 15:15,2,8.217,ACTIVE,218.48,368.20,60.002,1491592503,"201051344001025","219011344069620",27.77,36.80,0,335.44,423.81,231.1,221.1,1.039,659073.5,659073.5,432,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491592523,1828996.00
04/07/2017 15:15,2,8.256,ACTIVE,220.74,371.21,60.007,1491592503,"201051344000458","219011344069620",27.89,32.60,0,340.55,425.31,233.3,223.3,1.105,667955.8,667955.8,428,0,0,0,L,1122011218,0,125.17,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491592524,1828997.00
04/07/2017 15:15,2,8.219,ACTIVE,221.19,372.41,60.002,1491592503,"201051344000853","219011344069620",28.33,30.30,0,340.25,428.91,235.8,225.6,1.105,668255.3,668255.3,429,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491592525,1828998.00
04/07/2017 15:15,2,8.109,ACTIVE,217.13,367.90,59.986,1491592503,"201051344000685","219011344069620",28.27,34.50,0,334.84,417.79,232.1,222.1,1.105,660030.3,660030.3,429,0,0,0,L,1122011218,0,125.17,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491592526,1828999.00
04/07/2017 15:15,2,8.096,ACTIVE,218.48,369.70,59.965,1491592503,"201051344000917","219011344069620",28.23,35.00,0,336.04,424.11,231.2,221.2,1.083,656663.3,656663.3,433,0,0,0,L,1122011218,0,124.94,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491592527,1829000.00
04/07/2017 15:15,2,8.076,ACTIVE,217.35,365.80,59.986,1491592503,"201051344001145","219011344069620",28.43,33.00,0,334.54,422.60,232.5,222.5,1.061,664496.4,664496.4,430,0,0,0,L,1122011218,0,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491592528,1829001.00
04/07/2017 15:15,2,8.152,ACTIVE,219.16,370.00,60.002,1491592503,"201051344000651","219011344069620",27.87,36.80,0,341.15,423.50,230.2,220.2,1.043,653211.4,653211.4,429,0,0,0,L,1122011218,0,125.62,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491592529,1829002.00
04/07/2017 15:15,2,7.709,ACTIVE,214.19,378.42,59.991,1491592503,"274151322000088","219011344069620",27.27,46.00,0,332.13,400.06,212.9,203.6,0.809,875699.3,875699.3,433,0,0,0,L,1151911521,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491592530,1829003.00
04/07/2017 15:15,2,5.256,ACTIVE,215.32,433.42,59.981,1491592503,"274151322000068","219011344069620",38.65,46.20,0,386.83,464.68,204.5,195.4,0.791,753523.1,753523.1,453,0,0,0,L,1151911521,0,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491592530,1829004.00
04/07/2017 15:15,2,8.104,ACTIVE,218.71,370.30,59.996,1491592503,"201051344001135","219011344069620",27.89,36.80,0,335.44,422.60,228.9,219.1,1.047,648988.2,648988.2,431,0,0,0,L,1122011218,0,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491592531,1829005.00
04/07/2017 15:15,2,8.287,ACTIVE,218.48,370.30,59.986,1491592503,"201051344000594","219011344069620",27.65,41.30,0,334.54,425.61,232.1,222.1,1.034,669727.1,669727.1,431,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491592532,1829006.00
04/07/2017 15:15,2,8.111,ACTIVE,218.93,369.70,59.981,1491592503,"201051344001203","219011344069620",27.99,36.00,0,338.14,424.71,230.1,220.1,1.065,657525.8,657525.8,431,0,0,0,L,1122011218,0,125.62,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491592533,1829007.00
04/07/2017 15:15,2,7.830,ACTIVE,214.41,376.62,59.991,1491592503,"274151322000054","219011344069620",25.70,47.00,0,334.54,398.86,203.8,194.8,0.773,893946.2,893946.2,431,0,0,0,L,1151911521,0,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491592534,1829008.00
04/07/2017 15:15,2,8.221,ACTIVE,219.39,368.20,59.986,1491592503,"201051344000867","219011344069620",27.79,35.00,0,338.44,424.71,231.2,221.2,1.043,654738.7,654738.7,434,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491592535,1829009.00
04/07/2017 15:15,2,7.914,ACTIVE,218.93,370.00,60.012,1491592503,"201051344001093","219011344069620",28.29,34.30,0,335.74,423.20,226.6,216.8,1.025,656359.6,656359.6,431,0,0,0,L,1122011218,0,125.40,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491592536,1829010.00
04/07/2017 15:15,2,8.227,ACTIVE,220.29,371.81,59.975,1491592503,"201051344000900","219011344069620",28.53,28.50,0,339.65,426.81,237.7,227.5,1.061,675931.1,675931.1,434,0,0,0,L,1122011218,0,125.17,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491592537,1829011.00
04/07/2017 15:15,2,7.988,ACTIVE,220.06,370.60,60.002,1491592503,"201051344000648","219011344069620",28.41,32.60,0,339.95,425.91,229.8,219.8,1.065,665487.2,665487.2,431,0,0,0,L,1122011218,0,124.49,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491592538,1829012.00
04/07/2017 15:15,2,8.125,ACTIVE,220.74,371.21,59.996,1491592503,"201051344000569","219011344069620",28.65,30.50,0,339.04,425.91,235.6,225.5,1.087,678148.6,678148.6,430,0,0,0,L,1122011218,0,124.72,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491592539,1829013.00
04/07/2017 15:15,2,8.180,ACTIVE,220.97,375.41,60.023,1491592503,"201051344000983","219011344069620",28.37,31.00,0,339.65,425.91,234.9,224.8,1.083,668874.7,668874.7,430,0,0,0,L,1122011218,0,125.17,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491592540,1829014.00
04/07/2017 15:15,2,8.195,ACTIVE,220.97,369.40,59.996,1491592503,"201051344001158","219011344069620",27.51,34.50,0,340.25,423.50,228.3,218.4,1.047,654710.1,654710.1,432,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491592540,1829015.00
04/07/2017 15:15,2,8.199,ACTIVE,220.52,370.60,59.991,1491592503,"201051344000576","219011344069620",28.11,30.50,0,339.34,425.61,233.4,223.3,1.065,668717.7,668717.7,434,0,0,0,L,1122011218,0,124.94,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491592541,1829016.00
