ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2017 15:15,2,7.752,ACTIVE,214.41,358.28,59.986,1491592503,"274151322000087","219011344069620",27.25,64.50,0,332.13,398.56,213.9,204.5,0.804,865915.1,865915.1,436,0,0,0,L,1151911521,0,123.36,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491592542,1829017.00
04/07/2017 15:30,2,7.914,ACTIVE,220.29,369.70,59.975,1491593403,"201051344000645","219011344069620",27.83,33.30,0,341.45,422.60,223.1,213.4,1.003,667936.4,667936.4,433,0,0,0,L,1122011218,0,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491593404,1829018.00
04/07/2017 15:30,2,7.418,ACTIVE,214.64,359.18,59.975,1491593403,"274151322000085","219011344069620",25.52,48.50,0,333.03,392.25,191.6,183.0,0.734,891279.5,891279.5,430,0,0,0,L,1151911521,0,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491593405,1829019.00
04/07/2017 15:30,2,7.854,ACTIVE,219.16,370.30,59.970,1491593403,"201051344000633","219011344069620",27.93,38.60,0,337.84,422.00,222.1,212.5,1.056,654365.3,654365.3,434,0,0,0,L,1122011218,0,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491593406,1829020.00
04/07/2017 15:30,2,7.914,ACTIVE,220.97,372.71,60.018,1491593403,"201051344000469","219011344069620",28.23,28.30,0,340.85,423.50,226.2,216.4,1.052,657088.5,657088.5,431,0,0,0,L,1122011218,0,124.72,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491593407,1829021.00
04/07/2017 15:30,2,7.816,ACTIVE,217.58,367.00,59.991,1491593403,"201051344000646","219011344069620",27.97,35.20,0,334.24,417.49,221.3,211.7,1.034,650665.2,650665.2,433,0,0,0,L,1122011218,0,124.94,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491593408,1829022.00
04/07/2017 15:30,2,7.477,ACTIVE,214.64,357.38,59.981,1491593403,"274151322000052","219011344069620",27.97,49.50,0,330.33,399.76,211.7,202.4,0.840,923108.3,923108.3,433,0,0,0,L,1151911521,0,122.68,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491593409,1829023.00
04/07/2017 15:30,2,8.004,ACTIVE,218.93,368.50,59.970,1491593403,"201051344000585","219011344069620",27.87,35.40,0,336.04,421.70,225.8,216.0,1.047,661516.5,661516.5,433,0,0,0,L,1122011218,0,124.94,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491593409,1829024.00
04/07/2017 15:30,2,7.705,ACTIVE,217.13,367.60,59.975,1491593403,"201051344001230","219011344069620",28.37,34.00,0,335.44,417.49,221.4,211.8,1.025,654987.6,654987.6,432,0,0,0,L,1122011218,0,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491593410,1829025.00
04/07/2017 15:30,2,7.701,ACTIVE,218.71,368.50,59.975,1491593403,"201051344000582","219011344069620",28.31,36.30,0,334.24,422.30,220.7,211.1,1.003,645012.2,645012.2,430,0,0,0,L,1122011218,0,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491593411,1829026.00
04/07/2017 15:30,2,7.654,ACTIVE,217.58,367.30,59.981,1491593403,"201051344000955","219011344069620",28.45,37.00,0,335.14,416.89,220.6,211.0,1.061,663210.9,663210.9,433,0,0,0,L,1122011218,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491593412,1829027.00
04/07/2017 15:30,2,5.006,ACTIVE,214.41,418.09,59.986,1491593403,"274151322000094","219011344069620",38.66,46.40,0,390.14,460.78,195.8,187.1,0.760,753275.0,753275.0,452,0,0,0,L,1151911521,0,122.91,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491593413,1829028.00
04/07/2017 15:30,2,7.936,ACTIVE,220.97,370.00,59.986,1491593403,"201051344000579","219011344069620",27.75,37.80,0,340.55,422.90,223.1,213.4,1.030,674661.7,674661.7,434,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491593414,1829029.00
04/07/2017 15:30,2,7.871,ACTIVE,217.35,364.29,59.991,1491593403,"201051344000890","219011344069620",27.75,36.30,0,334.24,418.39,221.1,211.5,1.003,657014.0,657014.0,431,0,0,0,L,1122011218,0,124.72,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491593415,1829030.00
04/07/2017 15:30,2,7.674,ACTIVE,218.26,368.20,59.991,1491593403,"201051344000438","219011344069620",28.37,37.00,0,334.54,419.90,220.5,210.9,1.030,659937.7,659937.7,431,0,0,0,L,1122011218,0,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491593416,1829031.00
04/07/2017 15:30,2,7.652,ACTIVE,217.58,360.38,59.970,1491593403,"201051344000417","219011344069620",18.25,34.00,0,337.84,392.55,141.5,134.7,0.672,625277.5,625277.5,433,0,0,0,L,1122011218,0,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491593417,1829032.00
04/07/2017 15:30,2,7.557,ACTIVE,213.74,353.77,60.012,1491593403,"274151322000083","219011344069620",27.41,51.80,0,329.73,394.65,209.8,200.5,0.844,913911.7,913911.7,431,0,0,0,L,1151911521,0,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491593417,1829033.00
04/07/2017 15:30,2,7.885,ACTIVE,215.54,378.12,59.991,1491593403,"274151322000076","219011344069620",28.37,51.00,0,337.54,404.27,226.5,216.7,0.884,973901.9,973901.9,434,0,0,0,L,1151911521,0,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491593418,1829034.00
04/07/2017 15:30,2,7.930,ACTIVE,219.16,368.50,59.991,1491593403,"201051344000868","219011344069620",28.17,30.80,0,335.44,422.30,226.1,216.3,1.016,655758.0,655758.0,433,0,0,0,L,1122011218,0,124.27,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491593419,1829035.00
04/07/2017 15:30,2,7.908,ACTIVE,214.19,374.81,59.991,1491593403,"274151322000095","219011344069620",28.31,51.50,0,328.22,398.86,226.2,216.5,0.866,964610.4,964610.4,432,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491593420,1829036.00
04/07/2017 15:30,2,7.955,ACTIVE,220.74,366.70,59.975,1491593403,"201051344000988","219011344069620",18.21,30.50,0,342.35,399.16,146.8,139.7,0.676,600433.8,600433.8,430,0,0,0,L,1122011218,0,124.94,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491593421,1829037.00
04/07/2017 15:30,2,7.904,ACTIVE,218.71,368.20,59.975,1491593403,"201051344001025","219011344069620",28.25,37.00,0,334.84,419.60,226.1,216.3,1.012,659127.4,659127.4,433,0,0,0,L,1122011218,0,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491593422,1829038.00
04/07/2017 15:30,2,7.914,ACTIVE,220.74,370.30,59.981,1491593403,"201051344000458","219011344069620",28.23,33.80,0,341.15,423.20,226.3,216.5,1.061,668010.0,668010.0,429,0,0,0,L,1122011218,0,125.17,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491593423,1829039.00
04/07/2017 15:30,2,7.926,ACTIVE,221.19,375.11,60.023,1491593403,"201051344000853","219011344069620",28.43,31.50,0,339.95,423.50,228.1,218.2,1.056,668309.9,668309.9,430,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491593424,1829040.00
04/07/2017 15:30,2,7.816,ACTIVE,217.13,368.80,59.975,1491593403,"201051344000685","219011344069620",28.19,34.80,0,335.14,417.49,223.1,213.4,1.069,660084.1,660084.1,430,0,0,0,L,1122011218,0,125.17,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491593425,1829041.00
04/07/2017 15:30,2,7.744,ACTIVE,218.71,368.20,59.944,1491593403,"201051344000917","219011344069620",28.59,35.60,0,334.84,421.40,224.2,214.5,1.061,656717.1,656717.1,434,0,0,0,L,1122011218,0,124.94,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491593426,1829042.00
04/07/2017 15:30,2,7.803,ACTIVE,217.35,366.40,59.996,1491593403,"201051344001145","219011344069620",28.41,33.00,0,334.84,418.09,224.5,214.8,1.025,664550.3,664550.3,431,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491593426,1829043.00
04/07/2017 15:30,2,7.889,ACTIVE,218.93,368.80,59.996,1491593403,"201051344000651","219011344069620",28.03,36.80,0,336.34,421.10,224.0,214.2,1.016,653264.9,653264.9,430,0,0,0,L,1122011218,0,125.85,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491593427,1829044.00
04/07/2017 15:30,2,7.438,ACTIVE,214.41,378.12,59.975,1491593403,"274151322000088","219011344069620",27.27,46.20,0,331.23,397.96,205.3,196.2,0.778,875748.4,875748.4,434,0,0,0,L,1151911521,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491593428,1829045.00
04/07/2017 15:30,2,5.111,ACTIVE,215.54,415.69,59.975,1491593403,"274151322000068","219011344069620",38.31,45.30,0,388.34,460.78,198.0,189.2,0.765,753570.4,753570.4,454,0,0,0,L,1151911521,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491593429,1829046.00
04/07/2017 15:30,2,7.889,ACTIVE,218.48,367.30,59.975,1491593403,"201051344001135","219011344069620",27.75,36.50,0,335.14,419.00,221.6,211.9,1.008,649041.3,649041.3,432,0,0,0,L,1122011218,0,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491593430,1829047.00
04/07/2017 15:30,2,7.896,ACTIVE,218.48,367.60,59.954,1491593403,"201051344000594","219011344069620",27.95,42.00,0,333.63,421.10,223.6,213.9,1.021,669780.9,669780.9,432,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491593431,1829048.00
04/07/2017 15:30,2,7.787,ACTIVE,218.71,369.10,60.002,1491593403,"201051344001203","219011344069620",28.25,36.50,0,336.94,421.40,222.8,213.1,1.043,657579.3,657579.3,432,0,0,0,L,1122011218,0,125.62,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491593432,1829049.00
04/07/2017 15:30,2,7.469,ACTIVE,214.64,370.60,59.975,1491593403,"274151322000054","219011344069620",25.96,46.80,0,331.23,394.95,196.4,187.7,0.742,893993.4,893993.4,432,0,0,0,L,1151911521,0,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491593433,1829050.00
04/07/2017 15:30,2,7.814,ACTIVE,219.39,367.00,59.965,1491593403,"201051344000867","219011344069620",28.23,36.50,0,335.74,421.10,223.2,213.6,1.003,654792.3,654792.3,435,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491593434,1829051.00
04/07/2017 15:30,2,7.682,ACTIVE,218.71,367.60,59.981,1491593403,"201051344001093","219011344069620",28.35,33.50,0,335.14,420.80,220.5,210.9,1.003,656412.4,656412.4,432,0,0,0,L,1122011218,0,125.17,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491593435,1829052.00
04/07/2017 15:30,2,7.902,ACTIVE,220.29,370.90,59.970,1491593403,"201051344000900","219011344069620",28.86,30.30,0,339.95,424.41,230.9,220.9,1.030,675986.0,675986.0,435,0,0,0,L,1122011218,0,125.17,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491593436,1829053.00
04/07/2017 15:30,2,7.924,ACTIVE,220.29,371.21,60.002,1491593403,"201051344000648","219011344069620",27.85,34.00,0,341.45,424.11,223.5,213.8,1.030,665540.4,665540.4,432,0,0,0,L,1122011218,0,124.49,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491593437,1829054.00
04/07/2017 15:30,2,7.959,ACTIVE,220.52,369.40,59.975,1491593403,"201051344000569","219011344069620",28.53,31.50,0,340.25,424.71,229.9,220.0,1.056,678203.0,678203.0,431,0,0,0,L,1122011218,0,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491593438,1829055.00
04/07/2017 15:30,2,7.938,ACTIVE,220.74,369.10,59.975,1491593403,"201051344000983","219011344069620",28.49,31.80,0,339.95,425.01,229.0,219.1,1.061,668929.0,668929.0,431,0,0,0,L,1122011218,0,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491593439,1829056.00
04/07/2017 15:30,2,7.895,ACTIVE,220.74,370.30,59.975,1491593403,"201051344001158","219011344069620",27.77,34.80,0,340.55,421.70,222.0,212.4,1.030,654763.1,654763.1,433,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491593440,1829057.00
04/07/2017 15:30,2,7.842,ACTIVE,220.52,370.00,59.986,1491593403,"201051344000576","219011344069620",28.37,31.00,0,340.85,424.11,225.2,215.4,1.039,668771.6,668771.6,435,0,0,0,L,1122011218,0,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491593441,1829058.00
04/07/2017 15:30,2,7.445,ACTIVE,214.41,370.00,59.959,1491593403,"274151322000087","219011344069620",27.23,63.70,0,331.23,396.15,205.1,196.1,0.765,865964.6,865964.6,437,0,0,0,L,1151911521,0,123.36,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491593441,1829059.00
04/07/2017 15:45,2,7.672,ACTIVE,220.52,370.30,59.975,1491594304,"201051344000645","219011344069620",28.75,31.30,0,342.35,421.10,223.0,213.3,1.008,667989.8,667989.8,434,0,0,0,L,1122011218,0,125.40,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491594305,1829060.00
04/07/2017 15:45,2,7.250,ACTIVE,214.87,353.17,59.944,1491594304,"274151322000085","219011344069620",25.64,47.80,0,337.54,393.15,188.2,179.8,0.720,891324.7,891324.7,431,0,0,0,L,1151911521,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491594306,1829061.00
04/07/2017 15:45,2,7.742,ACTIVE,219.39,368.80,60.002,1491594304,"201051344000633","219011344069620",28.03,37.30,0,341.45,420.50,219.8,210.2,1.039,654417.9,654417.9,435,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491594307,1829062.00
04/07/2017 15:45,2,7.684,ACTIVE,220.97,371.81,59.965,1491594304,"201051344000469","219011344069620",28.78,26.80,0,341.15,422.00,224.1,214.3,1.039,657142.3,657142.3,432,0,0,0,L,1122011218,0,124.94,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491594307,1829063.00
04/07/2017 15:45,2,7.654,ACTIVE,217.58,367.90,59.954,1491594304,"201051344000646","219011344069620",27.97,35.60,0,334.54,415.09,216.9,207.4,1.021,650717.1,650717.1,434,0,0,0,L,1122011218,0,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491594308,1829064.00
04/07/2017 15:45,2,7.350,ACTIVE,214.87,369.40,59.944,1491594304,"274151322000052","219011344069620",27.87,50.60,0,332.73,397.96,207.3,198.2,0.822,923157.8,923157.8,434,0,0,0,L,1151911521,0,122.68,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491594309,1829065.00
04/07/2017 15:45,2,7.801,ACTIVE,218.93,368.20,60.023,1491594304,"201051344000585","219011344069620",28.21,35.40,0,336.94,419.60,222.8,213.1,1.034,661569.9,661569.9,434,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491594310,1829066.00
04/07/2017 15:45,2,7.641,ACTIVE,217.13,367.30,59.965,1491594304,"201051344001230","219011344069620",28.29,34.00,0,335.14,416.29,218.8,209.3,1.021,655039.8,655039.8,433,0,0,0,L,1122011218,0,124.72,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491594311,1829067.00
04/07/2017 15:45,2,7.672,ACTIVE,218.93,368.80,59.954,1491594304,"201051344000582","219011344069620",28.05,35.80,0,335.74,421.10,218.0,208.5,0.986,645064.3,645064.3,431,0,0,0,L,1122011218,0,125.17,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491594312,1829068.00
04/07/2017 15:45,2,7.566,ACTIVE,217.80,363.99,59.944,1491594304,"201051344000955","219011344069620",28.19,37.80,0,335.14,414.19,215.8,206.4,1.012,663262.5,663262.5,434,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491594313,1829069.00
04/07/2017 15:45,2,4.945,ACTIVE,214.87,435.53,59.965,1491594304,"274151322000094","219011344069620",38.70,46.80,0,394.95,463.48,193.8,185.1,0.751,753321.0,753321.0,453,0,0,0,L,1151911521,0,122.91,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491594314,1829070.00
04/07/2017 15:45,2,7.746,ACTIVE,220.97,369.70,59.996,1491594304,"201051344000579","219011344069620",28.13,36.80,0,341.75,420.50,220.5,210.9,1.012,674714.3,674714.3,435,0,0,0,L,1122011218,0,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491594315,1829071.00
04/07/2017 15:45,2,7.711,ACTIVE,217.58,365.19,59.922,1491594304,"201051344000890","219011344069620",27.97,36.30,0,335.14,415.99,218.4,208.9,0.981,657066.1,657066.1,432,0,0,0,L,1122011218,0,124.72,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491594316,1829072.00
04/07/2017 15:45,2,7.600,ACTIVE,218.48,367.30,59.965,1491594304,"201051344000438","219011344069620",28.25,37.00,0,335.44,415.09,217.2,207.8,1.016,659989.5,659989.5,432,0,0,0,L,1122011218,0,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491594316,1829073.00
04/07/2017 15:45,2,7.617,ACTIVE,217.80,360.08,59.970,1491594304,"201051344000417","219011344069620",18.15,34.50,0,337.84,391.34,139.9,133.1,0.654,625310.8,625310.8,434,0,0,0,L,1122011218,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491594317,1829074.00
04/07/2017 15:45,2,7.424,ACTIVE,214.64,351.37,59.965,1491594304,"274151322000083","219011344069620",27.67,52.30,0,331.23,395.85,208.0,198.9,0.831,913961.2,913961.2,432,0,0,0,L,1151911521,0,122.91,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491594318,1829075.00
04/07/2017 15:45,2,7.766,ACTIVE,215.54,356.78,59.965,1491594304,"274151322000076","219011344069620",28.25,50.80,0,337.54,402.16,222.1,212.4,0.866,973955.0,973955.0,435,0,0,0,L,1151911521,0,123.36,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491594319,1829076.00
04/07/2017 15:45,2,7.699,ACTIVE,219.39,367.60,59.965,1491594304,"201051344000868","219011344069620",28.57,29.80,0,336.04,419.90,222.6,212.9,1.003,655811.6,655811.6,434,0,0,0,L,1122011218,0,124.72,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491594320,1829077.00
04/07/2017 15:45,2,7.785,ACTIVE,214.41,374.51,59.954,1491594304,"274151322000095","219011344069620",28.09,52.50,0,331.23,399.46,221.5,211.8,0.844,964663.5,964663.5,433,0,0,0,L,1151911521,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491594321,1829078.00
04/07/2017 15:45,2,7.830,ACTIVE,220.74,362.79,59.959,1491594304,"201051344000988","219011344069620",18.13,28.80,0,342.65,397.96,143.8,136.9,0.654,600468.4,600468.4,431,0,0,0,L,1122011218,0,125.17,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491594322,1829079.00
04/07/2017 15:45,2,7.666,ACTIVE,218.93,366.40,59.949,1491594304,"201051344001025","219011344069620",28.27,37.00,0,335.14,417.79,219.5,210.0,0.986,659180.6,659180.6,434,0,0,0,L,1122011218,0,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491594323,1829080.00
04/07/2017 15:45,2,7.730,ACTIVE,220.74,369.70,59.970,1491594304,"201051344000458","219011344069620",28.43,32.00,0,340.55,422.00,222.5,212.8,1.034,668063.6,668063.6,430,0,0,0,L,1122011218,0,125.40,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491594324,1829081.00
04/07/2017 15:45,2,7.703,ACTIVE,221.42,371.51,59.965,1491594304,"201051344000853","219011344069620",28.86,29.00,0,340.85,422.00,225.1,215.4,1.039,668364.3,668364.3,431,0,0,0,L,1122011218,0,125.85,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491594325,1829082.00
04/07/2017 15:45,2,7.664,ACTIVE,217.35,367.30,59.970,1491594304,"201051344000685","219011344069620",28.03,34.80,0,334.84,415.39,217.5,208.0,1.021,660136.7,660136.7,431,0,0,0,L,1122011218,0,125.17,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491594326,1829083.00
04/07/2017 15:45,2,7.592,ACTIVE,218.71,368.20,59.949,1491594304,"201051344000917","219011344069620",28.31,35.40,0,335.74,418.39,217.6,208.1,1.025,656770.1,656770.1,435,0,0,0,L,1122011218,0,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491594327,1829084.00
04/07/2017 15:45,2,7.625,ACTIVE,217.35,364.59,59.965,1491594304,"201051344001145","219011344069620",28.05,33.30,0,335.14,415.99,216.5,207.1,0.977,664603.1,664603.1,432,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491594328,1829085.00
04/07/2017 15:45,2,7.627,ACTIVE,218.93,369.10,59.965,1491594304,"201051344000651","219011344069620",27.79,36.50,0,341.15,419.90,214.5,205.1,0.977,653317.4,653317.4,431,0,0,0,L,1122011218,0,125.62,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491594329,1829086.00
04/07/2017 15:45,2,7.105,ACTIVE,214.87,371.81,59.928,1491594304,"274151322000088","219011344069620",27.19,46.40,0,337.24,396.45,195.6,186.9,0.747,875796.2,875796.2,435,0,0,0,L,1151911521,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491594329,1829087.00
04/07/2017 15:45,2,4.865,ACTIVE,215.77,417.19,59.965,1491594304,"274151322000068","219011344069620",38.68,46.60,0,393.15,458.67,190.7,182.2,0.729,753616.5,753616.5,455,0,0,0,L,1151911521,0,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491594330,1829088.00
04/07/2017 15:45,2,7.578,ACTIVE,218.48,366.70,59.954,1491594304,"201051344001135","219011344069620",28.11,37.50,0,334.84,416.59,215.7,206.2,0.994,649093.4,649093.4,433,0,0,0,L,1122011218,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491594331,1829089.00
04/07/2017 15:45,2,7.707,ACTIVE,218.71,369.10,59.938,1491594304,"201051344000594","219011344069620",28.17,41.30,0,334.24,416.29,219.8,210.3,1.008,669833.8,669833.8,433,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491594332,1829090.00
04/07/2017 15:45,2,7.609,ACTIVE,218.71,367.30,59.981,1491594304,"201051344001203","219011344069620",28.39,36.50,0,338.14,419.30,218.7,209.2,1.012,657632.1,657632.1,433,0,0,0,L,1122011218,0,125.62,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491594333,1829091.00
04/07/2017 15:45,2,7.246,ACTIVE,214.87,354.07,59.954,1491594304,"274151322000054","219011344069620",26.16,47.80,0,333.33,395.25,192.0,183.4,0.734,894039.6,894039.6,433,0,0,0,L,1151911521,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491594334,1829092.00
04/07/2017 15:45,2,7.707,ACTIVE,219.61,367.60,59.981,1491594304,"201051344000867","219011344069620",28.13,34.80,0,336.94,419.00,219.4,209.9,0.990,654845.2,654845.2,436,0,0,0,L,1122011218,0,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491594335,1829093.00
04/07/2017 15:45,2,7.455,ACTIVE,218.71,367.00,59.975,1491594304,"201051344001093","219011344069620",28.47,33.80,0,336.34,419.90,214.8,205.4,0.968,656464.3,656464.3,433,0,0,0,L,1122011218,0,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491594336,1829094.00
04/07/2017 15:45,2,7.680,ACTIVE,220.29,369.10,59.986,1491594304,"201051344000900","219011344069620",29.08,28.30,0,340.85,423.20,226.2,216.4,0.999,676040.5,676040.5,436,0,0,0,L,1122011218,0,125.40,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491594337,1829095.00
04/07/2017 15:45,2,7.633,ACTIVE,220.29,370.60,59.949,1491594304,"201051344000648","219011344069620",28.33,32.20,0,342.35,422.00,219.1,209.5,0.977,665592.9,665592.9,433,0,0,0,L,1122011218,0,124.72,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491594338,1829096.00
04/07/2017 15:45,2,7.738,ACTIVE,220.52,370.60,59.959,1491594304,"201051344000569","219011344069620",28.80,30.00,0,340.85,423.20,225.7,215.9,1.039,678257.1,678257.1,432,0,0,0,L,1122011218,0,124.94,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491594339,1829097.00
04/07/2017 15:45,2,7.631,ACTIVE,220.74,371.21,59.991,1491594304,"201051344000983","219011344069620",29.14,30.50,0,341.45,422.30,224.9,215.1,1.052,668983.0,668983.0,432,0,0,0,L,1122011218,0,125.40,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491594340,1829098.00
04/07/2017 15:45,2,7.639,ACTIVE,220.97,370.00,59.954,1491594304,"201051344001158","219011344069620",28.21,33.30,0,341.45,420.20,218.2,208.6,1.003,654815.4,654815.4,434,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491594340,1829099.00
04/07/2017 15:45,2,7.639,ACTIVE,220.74,369.10,59.965,1491594304,"201051344000576","219011344069620",28.86,29.50,0,340.85,421.70,223.3,213.6,1.008,668825.0,668825.0,436,0,0,0,L,1122011218,0,125.40,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491594341,1829100.00
04/07/2017 15:45,2,7.295,ACTIVE,214.64,354.37,59.949,1491594304,"274151322000087","219011344069620",27.43,64.80,0,332.73,395.25,202.6,193.6,0.756,866013.1,866013.1,438,0,0,0,L,1151911521,0,123.14,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491594342,1829101.00
04/07/2017 16:00,2,7.365,ACTIVE,220.74,368.20,59.975,1491595203,"201051344000645","219011344069620",28.69,31.80,0,339.34,419.90,213.9,204.5,0.941,668038.4,668038.4,435,0,0,0,L,1122011218,0,125.62,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491595204,1829102.00
04/07/2017 16:00,2,7.018,ACTIVE,215.32,353.17,59.986,1491595203,"274151322000085","219011344069620",26.02,47.80,0,336.04,394.35,184.8,176.4,0.707,891366.3,891366.3,432,0,0,0,L,1151911521,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491595205,1829103.00
04/07/2017 16:00,2,7.361,ACTIVE,219.61,367.60,59.986,1491595203,"201051344000633","219011344069620",28.51,37.50,0,337.54,419.30,212.6,203.2,1.012,654465.9,654465.9,436,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491595206,1829104.00
04/07/2017 16:00,2,7.344,ACTIVE,221.19,369.10,60.018,1491595203,"201051344000469","219011344069620",29.08,26.80,0,337.84,420.80,216.3,206.9,1.003,657191.1,657191.1,433,0,0,0,L,1122011218,0,125.17,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491595207,1829105.00
04/07/2017 16:00,2,7.428,ACTIVE,217.80,368.80,60.018,1491595203,"201051344000646","219011344069620",28.07,35.60,0,334.54,414.49,211.0,201.7,0.994,650764.7,650764.7,435,0,0,0,L,1122011218,0,124.94,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491595208,1829106.00
04/07/2017 16:00,2,7.047,ACTIVE,215.09,372.71,59.981,1491595203,"274151322000052","219011344069620",28.11,49.50,0,334.24,398.26,200.6,191.7,0.787,923203.4,923203.4,435,0,0,0,L,1151911521,0,123.14,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491595209,1829107.00
04/07/2017 16:00,2,7.561,ACTIVE,219.16,368.50,59.991,1491595203,"201051344000585","219011344069620",28.43,35.00,0,336.64,418.70,217.7,208.2,1.008,661618.9,661618.9,435,0,0,0,L,1122011218,0,125.17,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491595210,1829108.00
04/07/2017 16:00,2,7.293,ACTIVE,217.58,364.89,59.965,1491595203,"201051344001230","219011344069620",28.78,34.00,0,335.14,414.79,212.5,203.1,0.999,655087.8,655087.8,434,0,0,0,L,1122011218,0,124.72,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491595211,1829109.00
04/07/2017 16:00,2,7.471,ACTIVE,219.16,368.50,60.007,1491595203,"201051344000582","219011344069620",27.99,35.20,0,335.14,419.00,211.8,202.5,0.972,645112.1,645112.1,432,0,0,0,L,1122011218,0,125.40,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491595212,1829110.00
04/07/2017 16:00,2,7.283,ACTIVE,217.80,364.89,59.975,1491595203,"201051344000955","219011344069620",28.39,36.50,0,335.44,412.98,209.4,200.2,0.999,663309.9,663309.9,435,0,0,0,L,1122011218,0,124.49,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491595213,1829111.00
04/07/2017 16:00,2,4.670,ACTIVE,215.09,424.41,60.023,1491595203,"274151322000094","219011344069620",39.30,45.80,0,393.75,461.08,186.1,177.7,0.725,753363.2,753363.2,454,0,0,0,L,1151911521,0,123.14,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491595214,1829112.00
04/07/2017 16:00,2,7.441,ACTIVE,220.52,368.80,59.986,1491595203,"201051344000579","219011344069620",28.15,37.50,0,339.34,419.60,212.1,202.7,0.981,674762.5,674762.5,436,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491595215,1829113.00
04/07/2017 16:00,2,7.381,ACTIVE,217.58,365.19,59.944,1491595203,"201051344000890","219011344069620",28.45,36.00,0,335.74,414.49,212.6,203.2,0.968,657114.0,657114.0,433,0,0,0,L,1122011218,0,124.94,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491595216,1829114.00
04/07/2017 16:00,2,7.381,ACTIVE,218.48,367.60,60.028,1491595203,"201051344000438","219011344069620",28.19,36.50,0,335.44,418.09,210.7,201.4,0.981,660037.3,660037.3,433,0,0,0,L,1122011218,0,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491595217,1829115.00
04/07/2017 16:00,2,7.281,ACTIVE,218.03,360.38,59.959,1491595203,"201051344000417","219011344069620",18.43,34.50,0,320.71,392.25,136.0,129.3,0.632,625341.3,625341.3,435,0,0,0,L,1122011218,0,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491595217,1829116.00
04/07/2017 16:00,2,7.102,ACTIVE,214.64,367.00,59.981,1491595203,"274151322000083","219011344069620",27.95,51.80,0,332.13,397.66,200.9,192.0,0.804,914006.9,914006.9,433,0,0,0,L,1151911521,0,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491595218,1829117.00
04/07/2017 16:00,2,7.482,ACTIVE,216.22,360.69,60.007,1491595203,"274151322000076","219011344069620",28.41,50.60,0,336.04,401.86,214.9,205.5,0.862,974003.9,974003.9,436,0,0,0,L,1151911521,0,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491595219,1829118.00
04/07/2017 16:00,2,7.445,ACTIVE,219.39,368.50,59.965,1491595203,"201051344000868","219011344069620",28.57,30.50,0,336.94,419.00,215.2,205.8,0.968,655860.3,655860.3,435,0,0,0,L,1122011218,0,124.72,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491595220,1829119.00
04/07/2017 16:00,2,7.475,ACTIVE,214.64,369.10,60.012,1491595203,"274151322000095","219011344069620",28.49,51.00,0,331.83,402.16,215.7,206.3,0.822,964712.3,964712.3,434,0,0,0,L,1151911521,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491595221,1829120.00
04/07/2017 16:00,2,7.557,ACTIVE,221.19,365.80,60.002,1491595203,"201051344000988","219011344069620",18.15,29.30,0,339.65,397.05,138.8,132.0,0.641,600499.8,600499.8,432,0,0,0,L,1122011218,0,125.40,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491595222,1829121.00
04/07/2017 16:00,2,7.590,ACTIVE,218.93,366.40,59.996,1491595203,"201051344001025","219011344069620",28.05,36.80,0,336.04,416.59,215.7,206.3,0.963,659229.2,659229.2,435,0,0,0,L,1122011218,0,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491595223,1829122.00
04/07/2017 16:00,2,7.422,ACTIVE,220.97,370.60,60.012,1491595203,"201051344000458","219011344069620",28.59,31.80,0,339.04,421.40,214.8,205.4,1.025,668112.5,668112.5,431,0,0,0,L,1122011218,0,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491595224,1829123.00
04/07/2017 16:00,2,7.477,ACTIVE,221.42,372.41,59.975,1491595203,"201051344000853","219011344069620",28.77,29.30,0,340.85,420.80,217.7,208.2,1.012,668413.8,668413.8,432,0,0,0,L,1122011218,0,126.07,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491595225,1829124.00
04/07/2017 16:00,2,7.447,ACTIVE,217.58,366.40,60.018,1491595203,"201051344000685","219011344069620",28.33,35.00,0,335.74,414.19,213.7,204.4,1.025,660185.0,660185.0,432,0,0,0,L,1122011218,0,125.17,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491595226,1829125.00
04/07/2017 16:00,2,7.439,ACTIVE,218.71,367.60,60.023,1491595203,"201051344000917","219011344069620",28.57,34.80,0,336.64,418.70,215.0,205.6,1.008,656818.7,656818.7,436,0,0,0,L,1122011218,0,124.94,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491595226,1829126.00
04/07/2017 16:00,2,7.447,ACTIVE,217.80,366.10,60.034,1491595203,"201051344001145","219011344069620",28.51,33.50,0,334.84,415.39,214.9,205.5,0.955,664651.7,664651.7,433,0,0,0,L,1122011218,0,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491595227,1829127.00
04/07/2017 16:00,2,7.426,ACTIVE,219.16,368.50,59.970,1491595203,"201051344000651","219011344069620",28.39,35.80,0,337.54,419.00,213.4,204.0,0.968,653365.6,653365.6,432,0,0,0,L,1122011218,0,125.85,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491595228,1829128.00
04/07/2017 16:00,2,7.010,ACTIVE,214.87,368.80,59.991,1491595203,"274151322000088","219011344069620",27.31,46.60,0,334.84,396.45,193.8,185.1,0.729,875840.2,875840.2,436,0,0,0,L,1151911521,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491595229,1829129.00
04/07/2017 16:00,2,4.787,ACTIVE,215.77,428.91,59.996,1491595203,"274151322000068","219011344069620",38.61,45.80,0,389.84,461.08,187.0,178.5,0.720,753658.7,753658.7,456,0,0,0,L,1151911521,0,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491595230,1829130.00
04/07/2017 16:00,2,7.387,ACTIVE,218.71,365.80,60.028,1491595203,"201051344001135","219011344069620",28.27,36.50,0,335.14,416.59,211.4,202.1,0.968,649141.2,649141.2,434,0,0,0,L,1122011218,0,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491595231,1829131.00
04/07/2017 16:00,2,7.555,ACTIVE,218.71,368.50,60.012,1491595203,"201051344000594","219011344069620",27.83,40.20,0,334.84,418.09,212.8,203.5,0.981,669882.2,669882.2,434,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491595232,1829132.00
04/07/2017 16:00,2,7.455,ACTIVE,219.16,367.30,59.938,1491595203,"201051344001203","219011344069620",28.33,36.00,0,337.84,418.70,213.8,204.4,0.986,657680.4,657680.4,434,0,0,0,L,1122011218,0,125.85,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491595233,1829133.00
04/07/2017 16:00,2,7.012,ACTIVE,215.09,353.47,59.975,1491595203,"274151322000054","219011344069620",26.56,46.40,0,334.54,395.25,188.4,180.0,0.716,894082.2,894082.2,434,0,0,0,L,1151911521,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491595234,1829134.00
04/07/2017 16:00,2,7.502,ACTIVE,219.61,366.10,60.012,1491595203,"201051344000867","219011344069620",28.03,35.20,0,336.94,418.09,212.8,203.5,0.968,654893.5,654893.5,437,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491595235,1829135.00
04/07/2017 16:00,2,7.139,ACTIVE,218.71,367.60,59.965,1491595203,"201051344001093","219011344069620",29.12,33.00,0,336.34,418.70,210.5,201.2,0.959,656511.8,656511.8,434,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491595236,1829136.00
04/07/2017 16:00,2,7.541,ACTIVE,220.29,369.40,60.012,1491595203,"201051344000900","219011344069620",28.63,28.30,0,337.84,421.70,218.6,209.1,0.972,676090.1,676090.1,437,0,0,0,L,1122011218,0,125.40,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491595237,1829137.00
04/07/2017 16:00,2,7.359,ACTIVE,220.29,369.10,60.007,1491595203,"201051344000648","219011344069620",28.23,32.40,0,338.74,421.10,210.3,201.1,0.972,665640.9,665640.9,434,0,0,0,L,1122011218,0,124.94,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491595238,1829138.00
04/07/2017 16:00,2,7.223,ACTIVE,220.74,371.21,60.012,1491595203,"201051344000569","219011344069620",29.50,29.50,0,337.84,422.00,215.8,206.3,1.016,678306.4,678306.4,433,0,0,0,L,1122011218,0,124.94,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491595239,1829139.00
04/07/2017 16:00,2,7.488,ACTIVE,220.74,368.20,60.002,1491595203,"201051344000983","219011344069620",28.51,30.80,0,338.14,421.40,216.0,206.6,0.994,669032.3,669032.3,433,0,0,0,L,1122011218,0,125.62,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491595240,1829140.00
04/07/2017 16:00,2,7.467,ACTIVE,221.19,370.90,59.954,1491595203,"201051344001158","219011344069620",27.81,34.30,0,338.74,419.30,210.3,201.0,0.977,654863.1,654863.1,435,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491595241,1829141.00
04/07/2017 16:00,2,7.379,ACTIVE,220.74,368.80,59.970,1491595203,"201051344000576","219011344069620",28.59,29.50,0,339.04,420.50,213.7,204.3,0.981,668873.6,668873.6,437,0,0,0,L,1122011218,0,125.40,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491595242,1829142.00
04/07/2017 16:00,2,7.041,ACTIVE,215.09,357.08,59.996,1491595203,"274151322000087","219011344069620",27.63,63.70,0,333.33,395.85,196.9,188.1,0.738,866057.6,866057.6,439,0,0,0,L,1151911521,0,123.36,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491595242,1829143.00
04/07/2017 16:15,2,5.662,ACTIVE,218.93,362.49,59.991,1491596104,"201051344000645","219011344069620",28.27,31.50,0,339.65,417.79,161.9,154.4,0.738,668083.5,668083.5,436,0,0,0,L,1122011218,0,124.49,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491596105,1829144.00
04/07/2017 16:15,2,5.217,ACTIVE,214.19,367.60,59.954,1491596104,"274151322000085","219011344069620",26.78,46.40,0,334.54,391.94,141.4,134.6,0.544,891405.2,891405.2,433,0,0,0,L,1151911521,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491596106,1829145.00
04/07/2017 16:15,2,5.545,ACTIVE,218.26,361.59,59.991,1491596104,"201051344000633","219011344069620",28.61,36.50,0,337.84,417.79,160.7,153.2,0.773,654510.6,654510.6,437,0,0,0,L,1122011218,0,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491596107,1829146.00
04/07/2017 16:15,2,5.564,ACTIVE,219.16,362.79,59.996,1491596104,"201051344000469","219011344069620",28.84,26.00,0,337.24,419.90,162.6,155.0,0.765,657236.4,657236.4,434,0,0,0,L,1122011218,0,124.04,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491596107,1829147.00
04/07/2017 16:15,2,5.619,ACTIVE,216.45,361.29,60.018,1491596104,"201051344000646","219011344069620",28.29,35.00,0,334.84,412.68,161.0,153.5,0.765,650809.1,650809.1,436,0,0,0,L,1122011218,0,124.49,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491596108,1829148.00
04/07/2017 16:15,2,5.371,ACTIVE,213.96,362.79,59.981,1491596104,"274151322000052","219011344069620",28.27,47.80,0,332.73,395.55,153.8,146.5,0.610,923245.4,923245.4,436,0,0,0,L,1151911521,0,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491596109,1829149.00
04/07/2017 16:15,2,5.814,ACTIVE,217.80,363.09,59.965,1491596104,"201051344000585","219011344069620",28.53,34.50,0,336.34,416.29,168.0,160.2,0.795,661664.8,661664.8,436,0,0,0,L,1122011218,0,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491596110,1829150.00
04/07/2017 16:15,2,5.641,ACTIVE,216.45,359.48,60.002,1491596104,"201051344001230","219011344069620",28.59,33.00,0,336.34,413.29,163.3,155.7,0.769,655132.3,655132.3,435,0,0,0,L,1122011218,0,124.27,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491596111,1829151.00
04/07/2017 16:15,2,5.689,ACTIVE,218.03,363.09,59.991,1491596104,"201051344000582","219011344069620",28.49,34.80,0,335.44,418.09,164.1,156.5,0.751,645156.6,645156.6,433,0,0,0,L,1122011218,0,124.72,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491596112,1829152.00
04/07/2017 16:15,2,5.613,ACTIVE,216.90,360.08,60.007,1491596104,"201051344000955","219011344069620",28.65,35.80,0,336.34,411.78,162.8,155.3,0.773,663353.9,663353.9,436,0,0,0,L,1122011218,0,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491596113,1829153.00
04/07/2017 16:15,2,3.623,ACTIVE,214.19,417.79,59.986,1491596104,"274151322000094","219011344069620",38.98,45.80,0,391.34,458.37,142.9,136.0,0.552,753401.9,753401.9,455,0,0,0,L,1151911521,0,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491596114,1829154.00
04/07/2017 16:15,2,5.602,ACTIVE,219.16,362.79,59.965,1491596104,"201051344000579","219011344069620",28.78,35.60,0,339.04,417.19,163.2,155.6,0.756,674807.1,674807.1,437,0,0,0,L,1122011218,0,124.27,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491596115,1829155.00
04/07/2017 16:15,2,5.648,ACTIVE,216.90,359.18,60.023,1491596104,"201051344000890","219011344069620",28.59,35.20,0,336.04,412.98,163.4,155.8,0.747,657158.6,657158.6,434,0,0,0,L,1122011218,0,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491596116,1829156.00
04/07/2017 16:15,2,5.574,ACTIVE,217.58,361.59,59.996,1491596104,"201051344000438","219011344069620",28.88,35.80,0,336.34,413.29,163.0,155.4,0.765,660081.6,660081.6,434,0,0,0,L,1122011218,0,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491596116,1829157.00
04/07/2017 16:15,2,5.529,ACTIVE,216.90,355.88,59.996,1491596104,"201051344000417","219011344069620",18.81,34.30,0,338.14,389.24,105.2,99.6,0.495,625369.7,625369.7,436,0,0,0,L,1122011218,0,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491596117,1829158.00
04/07/2017 16:15,2,5.424,ACTIVE,213.74,357.98,59.970,1491596104,"274151322000083","219011344069620",28.37,49.50,0,332.43,395.25,155.6,148.3,0.623,914049.0,914049.0,434,0,0,0,L,1151911521,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491596118,1829159.00
