ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2017 16:15,2,5.648,ACTIVE,215.09,357.38,60.007,1491596104,"274151322000076","219011344069620",29.00,48.00,0,336.94,399.46,165.8,158.1,0.650,974048.8,974048.8,437,0,0,0,L,1151911521,0,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491596119,1829160.00
04/07/2017 16:15,2,5.598,ACTIVE,218.03,361.89,59.944,1491596104,"201051344000868","219011344069620",29.16,29.00,0,336.64,417.49,165.2,157.5,0.742,655905.5,655905.5,436,0,0,0,L,1122011218,0,123.81,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491596120,1829161.00
04/07/2017 16:15,2,5.738,ACTIVE,214.19,371.81,59.975,1491596104,"274151322000095","219011344069620",28.61,49.80,0,331.83,396.15,166.0,158.3,0.636,964757.4,964757.4,435,0,0,0,L,1151911521,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491596121,1829162.00
04/07/2017 16:15,2,5.646,ACTIVE,219.39,358.88,59.965,1491596104,"201051344000988","219011344069620",18.73,28.80,0,342.35,395.55,107.2,101.6,0.495,600528.9,600528.9,433,0,0,0,L,1122011218,0,124.27,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491596122,1829163.00
04/07/2017 16:15,2,5.750,ACTIVE,217.58,360.08,59.970,1491596104,"201051344001025","219011344069620",28.47,35.40,0,336.04,412.68,165.8,158.1,0.742,659274.5,659274.5,436,0,0,0,L,1122011218,0,124.49,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491596123,1829164.00
04/07/2017 16:15,2,5.615,ACTIVE,219.16,363.09,59.970,1491596104,"201051344000458","219011344069620",28.80,30.50,0,339.04,418.70,163.9,156.3,0.773,668157.6,668157.6,432,0,0,0,L,1122011218,0,124.49,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491596124,1829165.00
04/07/2017 16:15,2,5.621,ACTIVE,219.61,363.99,59.949,1491596104,"201051344000853","219011344069620",29.06,28.30,0,340.85,418.39,165.4,157.8,0.782,668459.4,668459.4,433,0,0,0,L,1122011218,0,124.94,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491596125,1829166.00
04/07/2017 16:15,2,5.598,ACTIVE,216.67,360.38,59.996,1491596104,"201051344000685","219011344069620",28.73,34.00,0,335.74,412.08,162.8,155.2,0.787,660229.7,660229.7,433,0,0,0,L,1122011218,0,124.72,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491596125,1829167.00
04/07/2017 16:15,2,5.656,ACTIVE,217.58,360.69,59.986,1491596104,"201051344000917","219011344069620",28.61,34.30,0,336.04,415.09,163.8,156.2,0.782,656863.7,656863.7,437,0,0,0,L,1122011218,0,124.49,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491596126,1829168.00
04/07/2017 16:15,2,5.561,ACTIVE,216.67,359.48,59.991,1491596104,"201051344001145","219011344069620",28.96,32.40,0,335.44,412.38,163.1,155.5,0.769,664696.7,664696.7,434,0,0,0,L,1122011218,0,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491596127,1829169.00
04/07/2017 16:15,2,5.541,ACTIVE,217.80,361.59,59.975,1491596104,"201051344000651","219011344069620",28.65,35.40,0,337.24,416.89,160.8,153.3,0.738,653410.2,653410.2,433,0,0,0,L,1122011218,0,125.17,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491596128,1829170.00
04/07/2017 16:15,2,5.100,ACTIVE,213.96,351.07,59.965,1491596104,"274151322000088","219011344069620",27.97,45.00,0,333.33,394.35,144.3,137.4,0.552,875880.7,875880.7,437,0,0,0,L,1151911521,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491596129,1829171.00
04/07/2017 16:15,2,3.473,ACTIVE,215.09,418.39,59.938,1491596104,"274151322000068","219011344069620",39.00,45.00,0,394.35,459.27,137.3,130.6,0.521,753697.4,753697.4,457,0,0,0,L,1151911521,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491596130,1829172.00
04/07/2017 16:15,2,5.418,ACTIVE,217.35,358.88,59.944,1491596104,"201051344001135","219011344069620",28.55,35.80,0,335.74,415.39,156.7,149.3,0.729,649185.5,649185.5,435,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491596131,1829173.00
04/07/2017 16:15,2,5.398,ACTIVE,217.35,359.48,60.007,1491596104,"201051344000594","219011344069620",28.77,39.50,0,335.14,412.98,157.2,149.8,0.734,669926.8,669926.8,435,0,0,0,L,1122011218,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491596132,1829174.00
04/07/2017 16:15,2,5.477,ACTIVE,217.80,358.28,59.991,1491596104,"201051344001203","219011344069620",28.67,35.00,0,337.24,416.29,158.9,151.5,0.747,657725.1,657725.1,435,0,0,0,L,1122011218,0,125.17,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491596133,1829175.00
04/07/2017 16:15,2,5.197,ACTIVE,213.96,354.67,59.949,1491596104,"274151322000054","219011344069620",27.04,45.00,0,332.73,393.45,142.3,135.4,0.544,894121.6,894121.6,435,0,0,0,L,1151911521,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491596134,1829176.00
04/07/2017 16:15,2,5.477,ACTIVE,218.26,360.38,59.986,1491596104,"201051344000867","219011344069620",28.80,34.00,0,337.54,415.99,159.7,152.2,0.729,654938.0,654938.0,438,0,0,0,L,1122011218,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491596135,1829177.00
04/07/2017 16:15,2,5.363,ACTIVE,217.80,360.08,59.954,1491596104,"201051344001093","219011344069620",29.12,32.60,0,336.34,415.69,158.1,150.7,0.720,656555.8,656555.8,435,0,0,0,L,1122011218,0,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491596137,1829178.00
04/07/2017 16:15,2,5.475,ACTIVE,218.71,361.29,59.917,1491596104,"201051344000900","219011344069620",29.28,27.00,0,337.24,419.60,162.3,154.7,0.734,676135.7,676135.7,438,0,0,0,L,1122011218,0,124.49,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491596137,1829179.00
04/07/2017 16:15,2,5.219,ACTIVE,218.48,362.49,59.975,1491596104,"201051344000648","219011344069620",29.34,31.80,0,338.14,418.09,155.0,147.7,0.720,665684.9,665684.9,435,0,0,0,L,1122011218,0,123.81,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491596138,1829180.00
04/07/2017 16:15,2,5.332,ACTIVE,218.93,361.29,59.912,1491596104,"201051344000569","219011344069620",29.20,28.30,0,338.14,420.20,157.7,150.3,0.734,678351.7,678351.7,434,0,0,0,L,1122011218,0,123.81,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491596139,1829181.00
04/07/2017 16:15,2,5.227,ACTIVE,218.71,360.38,59.944,1491596104,"201051344000983","219011344069620",29.42,29.80,0,337.84,418.70,155.6,148.3,0.734,669077.5,669077.5,434,0,0,0,L,1122011218,0,124.27,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491596140,1829182.00
04/07/2017 16:15,2,5.141,ACTIVE,218.93,360.99,59.986,1491596104,"201051344001158","219011344069620",28.55,33.30,0,338.74,417.19,148.7,141.6,0.689,654907.0,654907.0,436,0,0,0,L,1122011218,0,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491596141,1829183.00
04/07/2017 16:15,2,5.039,ACTIVE,218.71,362.49,59.991,1491596104,"201051344000576","219011344069620",29.10,28.80,0,338.74,418.70,148.4,141.4,0.689,668918.2,668918.2,438,0,0,0,L,1122011218,0,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491596142,1829184.00
04/07/2017 16:15,2,4.789,ACTIVE,213.74,358.88,59.975,1491596104,"274151322000087","219011344069620",28.05,60.50,0,333.03,392.85,135.9,129.3,0.508,866098.5,866098.5,440,0,0,0,L,1151911521,0,122.91,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491596143,1829185.00
04/07/2017 16:30,2,6.121,ACTIVE,219.39,363.69,59.986,1491597003,"201051344000645","219011344069620",28.94,29.50,0,338.74,411.78,179.4,171.2,0.813,668122.9,668122.9,437,0,0,0,L,1122011218,0,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597005,1829186.00
04/07/2017 16:30,2,5.705,ACTIVE,214.87,352.27,59.970,1491597003,"274151322000085","219011344069620",26.96,45.30,0,334.24,387.14,155.8,148.5,0.597,891439.7,891439.7,434,0,0,0,L,1151911521,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597005,1829187.00
04/07/2017 16:30,2,6.000,ACTIVE,218.48,364.59,59.991,1491597003,"201051344000633","219011344069620",28.90,35.20,0,337.24,410.88,175.5,167.5,0.840,654549.6,654549.6,438,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597007,1829188.00
04/07/2017 16:30,2,5.967,ACTIVE,219.61,365.80,59.965,1491597003,"201051344000469","219011344069620",29.44,24.80,0,338.14,413.29,177.8,169.7,0.835,657276.0,657276.0,435,0,0,0,L,1122011218,0,124.49,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597008,1829189.00
04/07/2017 16:30,2,6.064,ACTIVE,216.90,361.59,59.933,1491597003,"201051344000646","219011344069620",28.73,34.80,0,335.74,407.87,176.4,168.3,0.826,650848.4,650848.4,437,0,0,0,L,1122011218,0,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597008,1829190.00
04/07/2017 16:30,2,5.742,ACTIVE,214.19,351.97,59.959,1491597003,"274151322000052","219011344069620",28.39,48.50,0,333.63,390.14,165.1,157.4,0.650,923282.5,923282.5,437,0,0,0,L,1151911521,0,122.46,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597009,1829191.00
04/07/2017 16:30,2,6.275,ACTIVE,218.03,362.19,59.986,1491597003,"201051344000585","219011344069620",28.71,34.00,0,334.84,408.18,182.5,174.2,0.849,661705.5,661705.5,437,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597010,1829192.00
04/07/2017 16:30,2,5.951,ACTIVE,216.67,360.38,59.975,1491597003,"201051344001230","219011344069620",29.18,32.20,0,334.84,407.87,175.9,167.9,0.822,655171.7,655171.7,436,0,0,0,L,1122011218,0,124.27,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597011,1829193.00
04/07/2017 16:30,2,6.035,ACTIVE,218.03,362.49,60.007,1491597003,"201051344000582","219011344069620",28.59,33.00,0,336.04,410.58,174.7,166.7,0.800,645196.0,645196.0,434,0,0,0,L,1122011218,0,124.72,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597012,1829194.00
04/07/2017 16:30,2,5.850,ACTIVE,216.90,360.99,60.012,1491597003,"201051344000955","219011344069620",28.77,35.40,0,336.34,406.37,170.4,162.5,0.809,663392.9,663392.9,437,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597013,1829195.00
04/07/2017 16:30,2,3.674,ACTIVE,214.41,434.63,59.986,1491597003,"274151322000094","219011344069620",39.42,44.80,0,400.36,459.87,147.5,140.5,0.570,753435.8,753435.8,456,0,0,0,L,1151911521,0,122.68,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597014,1829196.00
04/07/2017 16:30,2,5.717,ACTIVE,219.39,363.09,60.012,1491597003,"201051344000579","219011344069620",28.92,34.80,0,338.44,412.08,167.4,159.7,0.778,674846.2,674846.2,438,0,0,0,L,1122011218,0,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597015,1829197.00
04/07/2017 16:30,2,5.768,ACTIVE,216.67,360.99,60.012,1491597003,"201051344000890","219011344069620",28.59,34.80,0,335.14,407.27,167.0,159.2,0.765,657198.1,657198.1,435,0,0,0,L,1122011218,0,124.27,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597016,1829198.00
04/07/2017 16:30,2,5.639,ACTIVE,217.35,361.89,59.986,1491597003,"201051344000438","219011344069620",28.80,35.00,0,337.24,406.97,164.3,156.7,0.769,660120.9,660120.9,435,0,0,0,L,1122011218,0,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597017,1829199.00
04/07/2017 16:30,2,5.551,ACTIVE,216.90,355.28,59.996,1491597003,"201051344000417","219011344069620",18.73,33.80,0,319.81,395.85,105.3,99.7,0.504,625394.9,625394.9,437,0,0,0,L,1122011218,0,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597018,1829200.00
04/07/2017 16:30,2,5.318,ACTIVE,213.96,349.86,59.959,1491597003,"274151322000083","219011344069620",28.49,49.30,0,333.33,389.84,153.4,146.1,0.619,914086.3,914086.3,435,0,0,0,L,1151911521,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597019,1829201.00
04/07/2017 16:30,2,5.529,ACTIVE,215.09,361.89,59.991,1491597003,"274151322000076","219011344069620",29.08,47.50,0,336.04,394.05,162.8,155.2,0.636,974088.5,974088.5,438,0,0,0,L,1151911521,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597019,1829202.00
04/07/2017 16:30,2,5.582,ACTIVE,217.80,361.89,59.959,1491597003,"201051344000868","219011344069620",29.10,27.80,0,336.34,406.97,164.6,156.9,0.747,655945.1,655945.1,437,0,0,0,L,1122011218,0,123.81,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597020,1829203.00
04/07/2017 16:30,2,5.691,ACTIVE,214.19,370.60,59.981,1491597003,"274151322000095","219011344069620",28.55,47.80,0,332.43,390.44,164.5,156.8,0.628,964797.2,964797.2,436,0,0,0,L,1151911521,0,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597021,1829204.00
04/07/2017 16:30,2,5.701,ACTIVE,218.93,358.88,60.023,1491597003,"201051344000988","219011344069620",18.75,27.50,0,319.81,398.56,108.3,102.6,0.504,600554.5,600554.5,434,0,0,0,L,1122011218,0,124.49,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597022,1829205.00
04/07/2017 16:30,2,5.762,ACTIVE,217.58,360.69,59.981,1491597003,"201051344001025","219011344069620",29.18,34.80,0,336.64,407.87,170.3,162.5,0.773,659314.8,659314.8,437,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597023,1829206.00
04/07/2017 16:30,2,5.738,ACTIVE,218.93,363.39,60.018,1491597003,"201051344000458","219011344069620",29.24,29.80,0,338.44,413.29,170.0,162.1,0.804,668197.3,668197.3,433,0,0,0,L,1122011218,0,124.72,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597024,1829207.00
04/07/2017 16:30,2,5.852,ACTIVE,219.61,364.59,60.007,1491597003,"201051344000853","219011344069620",29.16,27.50,0,339.34,412.98,172.8,164.9,0.804,668499.6,668499.6,434,0,0,0,L,1122011218,0,125.17,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597025,1829208.00
04/07/2017 16:30,2,5.871,ACTIVE,216.67,362.49,59.996,1491597003,"201051344000685","219011344069620",28.88,32.60,0,336.94,407.27,171.7,163.8,0.818,660269.4,660269.4,434,0,0,0,L,1122011218,0,124.72,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597026,1829209.00
04/07/2017 16:30,2,6.012,ACTIVE,217.80,362.49,59.986,1491597003,"201051344000917","219011344069620",28.57,32.60,0,335.74,407.57,173.9,165.9,0.813,656903.8,656903.8,438,0,0,0,L,1122011218,0,124.49,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597027,1829210.00
04/07/2017 16:30,2,5.953,ACTIVE,216.90,362.79,60.028,1491597003,"201051344001145","219011344069620",28.90,31.50,0,336.94,407.57,174.3,166.3,0.800,664736.7,664736.7,435,0,0,0,L,1122011218,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597028,1829211.00
04/07/2017 16:30,2,5.945,ACTIVE,218.03,362.49,60.034,1491597003,"201051344000651","219011344069620",28.98,34.50,0,336.34,411.78,174.4,166.4,0.800,653450.0,653450.0,434,0,0,0,L,1122011218,0,125.17,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597028,1829212.00
04/07/2017 16:30,2,5.594,ACTIVE,214.41,369.10,59.986,1491597003,"274151322000088","219011344069620",27.77,43.40,0,333.33,389.84,157.2,149.8,0.601,875916.5,875916.5,438,0,0,0,L,1151911521,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597029,1829213.00
04/07/2017 16:30,2,3.855,ACTIVE,215.09,425.01,60.007,1491597003,"274151322000068","219011344069620",38.45,45.30,0,397.66,461.38,149.8,142.6,0.575,753731.5,753731.5,458,0,0,0,L,1151911521,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597030,1829214.00
04/07/2017 16:30,2,5.961,ACTIVE,217.58,361.29,60.018,1491597003,"201051344001135","219011344069620",28.94,35.00,0,336.04,406.97,174.7,166.7,0.813,649225.0,649225.0,436,0,0,0,L,1122011218,0,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597031,1829215.00
04/07/2017 16:30,2,5.965,ACTIVE,217.58,362.49,60.012,1491597003,"201051344000594","219011344069620",28.98,37.80,0,336.34,407.87,175.0,167.0,0.787,669966.2,669966.2,436,0,0,0,L,1122011218,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597032,1829216.00
04/07/2017 16:30,2,6.068,ACTIVE,218.03,364.59,59.949,1491597003,"201051344001203","219011344069620",28.84,34.30,0,337.24,410.88,177.3,169.2,0.831,657765.0,657765.0,436,0,0,0,L,1122011218,0,125.17,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597033,1829217.00
04/07/2017 16:30,2,5.617,ACTIVE,214.41,367.90,59.981,1491597003,"274151322000054","219011344069620",27.45,43.80,0,331.53,388.94,156.1,148.7,0.588,894156.8,894156.8,436,0,0,0,L,1151911521,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597034,1829218.00
04/07/2017 16:30,2,5.969,ACTIVE,218.48,362.49,59.986,1491597003,"201051344000867","219011344069620",28.86,32.80,0,336.64,409.98,174.4,166.4,0.813,654977.3,654977.3,439,0,0,0,L,1122011218,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597035,1829219.00
04/07/2017 16:30,2,5.854,ACTIVE,218.03,362.79,60.023,1491597003,"201051344001093","219011344069620",29.10,31.00,0,336.34,406.67,172.5,164.6,0.778,656594.8,656594.8,436,0,0,0,L,1122011218,0,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597036,1829220.00
04/07/2017 16:30,2,5.965,ACTIVE,218.93,364.29,60.012,1491597003,"201051344000900","219011344069620",29.18,26.30,0,337.54,413.29,176.4,168.3,0.795,676175.9,676175.9,439,0,0,0,L,1122011218,0,124.72,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597037,1829221.00
04/07/2017 16:30,2,5.723,ACTIVE,218.71,364.29,60.012,1491597003,"201051344000648","219011344069620",29.36,30.50,0,338.44,411.78,170.2,162.3,0.791,665723.8,665723.8,436,0,0,0,L,1122011218,0,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597038,1829222.00
04/07/2017 16:30,2,5.902,ACTIVE,219.16,364.29,59.996,1491597003,"201051344000569","219011344069620",29.34,27.30,0,337.54,412.38,175.3,167.3,0.813,678391.7,678391.7,435,0,0,0,L,1122011218,0,124.27,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597039,1829223.00
04/07/2017 16:30,2,5.879,ACTIVE,219.16,364.29,60.018,1491597003,"201051344000983","219011344069620",29.44,27.80,0,337.54,413.89,175.2,167.2,0.826,669117.6,669117.6,435,0,0,0,L,1122011218,0,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597040,1829224.00
04/07/2017 16:30,2,5.869,ACTIVE,219.16,362.79,59.986,1491597003,"201051344001158","219011344069620",28.53,31.50,0,337.84,411.48,169.6,161.7,0.787,654945.9,654945.9,437,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597041,1829225.00
04/07/2017 16:30,2,5.793,ACTIVE,219.16,363.99,60.012,1491597003,"201051344000576","219011344069620",29.32,27.50,0,338.74,412.68,172.0,164.1,0.800,668957.6,668957.6,439,0,0,0,L,1122011218,0,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597042,1829226.00
04/07/2017 16:30,2,5.541,ACTIVE,214.41,370.00,59.981,1491597003,"274151322000087","219011344069620",28.11,60.30,0,334.24,388.94,157.6,150.2,0.588,866134.9,866134.9,441,0,0,0,L,1151911521,0,123.36,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597042,1829227.00
04/07/2017 16:45,2,5.463,ACTIVE,218.93,361.29,60.012,1491597903,"201051344000645","219011344069620",28.94,28.50,0,338.14,403.37,160.1,152.6,0.725,668161.9,668161.9,438,0,0,0,L,1122011218,0,124.72,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597904,1829228.00
04/07/2017 16:45,2,5.121,ACTIVE,214.41,355.28,59.986,1491597903,"274151322000085","219011344069620",27.10,44.00,0,332.73,381.12,140.4,133.6,0.535,891473.9,891473.9,435,0,0,0,L,1151911521,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597905,1829229.00
04/07/2017 16:45,2,5.436,ACTIVE,218.48,362.19,59.996,1491597903,"201051344000633","219011344069620",28.77,34.30,0,336.64,402.16,158.4,150.9,0.751,654588.2,654588.2,439,0,0,0,L,1122011218,0,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597906,1829230.00
04/07/2017 16:45,2,5.359,ACTIVE,219.16,363.39,59.954,1491597903,"201051344000469","219011344069620",29.52,24.50,0,337.24,403.67,160.2,152.7,0.756,657315.1,657315.1,436,0,0,0,L,1122011218,0,124.04,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597907,1829231.00
04/07/2017 16:45,2,5.389,ACTIVE,216.67,359.18,59.986,1491597903,"201051344000646","219011344069620",29.20,33.30,0,336.64,403.67,159.3,151.9,0.756,650887.2,650887.2,438,0,0,0,L,1122011218,0,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597908,1829232.00
04/07/2017 16:45,2,5.182,ACTIVE,214.19,367.00,59.965,1491597903,"274151322000052","219011344069620",28.45,46.00,0,331.83,384.13,149.3,142.1,0.583,923319.1,923319.1,438,0,0,0,L,1151911521,0,122.46,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597909,1829233.00
04/07/2017 16:45,2,5.705,ACTIVE,218.03,361.29,59.959,1491597903,"201051344000585","219011344069620",28.63,33.00,0,336.34,403.67,165.5,157.8,0.765,661745.7,661745.7,438,0,0,0,L,1122011218,0,124.49,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597910,1829234.00
04/07/2017 16:45,2,5.357,ACTIVE,216.67,358.58,59.944,1491597903,"201051344001230","219011344069620",29.38,31.00,0,337.54,403.37,159.3,151.8,0.729,655210.7,655210.7,437,0,0,0,L,1122011218,0,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597911,1829235.00
04/07/2017 16:45,2,5.340,ACTIVE,218.03,360.69,60.044,1491597903,"201051344000582","219011344069620",29.34,33.50,0,336.94,403.67,158.7,151.2,0.729,645235.0,645235.0,435,0,0,0,L,1122011218,0,124.72,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597912,1829236.00
04/07/2017 16:45,2,5.332,ACTIVE,216.90,360.08,59.986,1491597903,"201051344000955","219011344069620",29.04,34.80,0,337.84,402.77,156.8,149.4,0.738,663431.5,663431.5,438,0,0,0,L,1122011218,0,124.04,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597913,1829237.00
04/07/2017 16:45,2,3.418,ACTIVE,214.19,420.80,59.991,1491597903,"274151322000094","219011344069620",39.12,43.60,0,397.66,455.67,135.2,128.5,0.526,753469.3,753469.3,457,0,0,0,L,1151911521,0,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597914,1829238.00
04/07/2017 16:45,2,5.326,ACTIVE,219.16,361.89,59.981,1491597903,"201051344000579","219011344069620",28.94,33.80,0,338.14,406.37,156.1,148.8,0.725,674884.9,674884.9,439,0,0,0,L,1122011218,0,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597915,1829239.00
04/07/2017 16:45,2,5.398,ACTIVE,216.90,358.58,60.002,1491597903,"201051344000890","219011344069620",28.86,33.80,0,337.54,403.37,157.9,150.5,0.716,657237.2,657237.2,436,0,0,0,L,1122011218,0,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597916,1829240.00
04/07/2017 16:45,2,5.336,ACTIVE,217.35,360.08,59.991,1491597903,"201051344000438","219011344069620",28.92,34.30,0,337.54,403.67,156.3,148.9,0.738,660159.8,660159.8,436,0,0,0,L,1122011218,0,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597916,1829241.00
04/07/2017 16:45,2,5.270,ACTIVE,217.13,354.97,60.018,1491597903,"201051344000417","219011344069620",18.83,32.60,0,338.44,383.53,100.5,95.0,0.464,625419.8,625419.8,438,0,0,0,L,1122011218,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597917,1829242.00
04/07/2017 16:45,2,5.031,ACTIVE,213.74,362.19,59.965,1491597903,"274151322000083","219011344069620",28.84,47.00,0,331.23,383.53,146.8,139.8,0.579,914123.3,914123.3,436,0,0,0,L,1151911521,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597918,1829243.00
04/07/2017 16:45,2,5.262,ACTIVE,215.09,351.37,59.991,1491597903,"274151322000076","219011344069620",29.20,45.80,0,334.24,388.94,155.5,148.1,0.610,974127.8,974127.8,439,0,0,0,L,1151911521,0,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597919,1829244.00
04/07/2017 16:45,2,5.240,ACTIVE,217.80,360.08,59.970,1491597903,"201051344000868","219011344069620",28.98,27.30,0,336.64,403.07,153.9,146.7,0.716,655984.1,655984.1,438,0,0,0,L,1122011218,0,123.59,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597920,1829245.00
04/07/2017 16:45,2,5.268,ACTIVE,213.96,361.29,59.965,1491597903,"274151322000095","219011344069620",29.10,46.20,0,331.23,385.93,155.2,147.9,0.597,964836.6,964836.6,437,0,0,0,L,1151911521,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597921,1829246.00
04/07/2017 16:45,2,5.188,ACTIVE,218.71,357.08,60.012,1491597903,"201051344000988","219011344069620",18.96,27.00,0,339.04,385.33,99.7,94.3,0.460,600579.8,600579.8,435,0,0,0,L,1122011218,0,124.27,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597922,1829247.00
04/07/2017 16:45,2,5.355,ACTIVE,217.58,358.88,59.896,1491597903,"201051344001025","219011344069620",28.80,34.50,0,336.94,404.87,156.2,148.9,0.707,659354.6,659354.6,438,0,0,0,L,1122011218,0,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597923,1829248.00
04/07/2017 16:45,2,5.146,ACTIVE,218.71,360.69,59.949,1491597903,"201051344000458","219011344069620",29.20,29.30,0,337.84,404.87,152.2,145.0,0.720,668236.5,668236.5,434,0,0,0,L,1122011218,0,124.49,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597924,1829249.00
04/07/2017 16:45,2,5.076,ACTIVE,219.39,362.79,59.970,1491597903,"201051344000853","219011344069620",29.76,26.30,0,339.65,407.57,153.0,145.7,0.720,668539.2,668539.2,435,0,0,0,L,1122011218,0,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597925,1829250.00
04/07/2017 16:45,2,5.133,ACTIVE,216.67,361.59,60.002,1491597903,"201051344000685","219011344069620",29.24,32.20,0,337.54,403.37,152.0,144.8,0.720,660308.7,660308.7,435,0,0,0,L,1122011218,0,124.72,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597926,1829251.00
04/07/2017 16:45,2,5.199,ACTIVE,217.58,360.69,59.986,1491597903,"201051344000917","219011344069620",29.16,32.40,0,336.34,403.97,153.6,146.4,0.738,656943.5,656943.5,439,0,0,0,L,1122011218,0,124.49,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597927,1829252.00
04/07/2017 16:45,2,5.225,ACTIVE,216.67,358.88,59.986,1491597903,"201051344001145","219011344069620",28.90,31.50,0,337.54,404.27,153.0,145.8,0.707,664776.4,664776.4,436,0,0,0,L,1122011218,0,124.27,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597927,1829253.00
04/07/2017 16:45,2,5.182,ACTIVE,217.80,358.88,59.981,1491597903,"201051344000651","219011344069620",28.92,34.30,0,336.94,403.07,151.6,144.4,0.698,653489.4,653489.4,435,0,0,0,L,1122011218,0,125.17,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597928,1829254.00
04/07/2017 16:45,2,4.760,ACTIVE,213.74,363.99,59.965,1491597903,"274151322000088","219011344069620",28.17,41.50,0,332.43,382.33,135.8,129.1,0.508,875951.8,875951.8,439,0,0,0,L,1151911521,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597929,1829255.00
04/07/2017 16:45,2,3.238,ACTIVE,215.09,435.23,59.975,1491597903,"274151322000068","219011344069620",39.44,43.20,0,400.66,457.77,129.3,122.9,0.499,753765.2,753765.2,459,0,0,0,L,1151911521,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597930,1829256.00
04/07/2017 16:45,2,5.211,ACTIVE,217.13,359.18,59.959,1491597903,"201051344001135","219011344069620",28.55,35.00,0,337.24,403.07,150.6,143.4,0.712,649263.9,649263.9,437,0,0,0,L,1122011218,0,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597931,1829257.00
04/07/2017 16:45,2,5.088,ACTIVE,217.13,359.18,59.922,1491597903,"201051344000594","219011344069620",29.10,36.50,0,336.04,404.27,150.0,142.8,0.694,670005.0,670005.0,437,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597932,1829258.00
04/07/2017 16:45,2,5.109,ACTIVE,217.58,357.98,60.018,1491597903,"201051344001203","219011344069620",29.40,33.50,0,337.24,404.57,152.0,144.8,0.716,657804.2,657804.2,437,0,0,0,L,1122011218,0,125.17,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597933,1829259.00
04/07/2017 16:45,2,4.867,ACTIVE,214.19,353.17,59.965,1491597903,"274151322000054","219011344069620",27.43,41.80,0,332.43,382.63,135.2,128.6,0.517,894191.6,894191.6,437,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597934,1829260.00
04/07/2017 16:45,2,5.096,ACTIVE,217.80,358.58,60.002,1491597903,"201051344000867","219011344069620",29.06,31.50,0,337.24,402.46,149.9,142.8,0.689,655016.0,655016.0,440,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597935,1829261.00
04/07/2017 16:45,2,5.033,ACTIVE,217.58,359.18,59.975,1491597903,"201051344001093","219011344069620",29.32,30.30,0,336.94,402.46,149.5,142.4,0.685,656633.2,656633.2,437,0,0,0,L,1122011218,0,124.49,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597936,1829262.00
04/07/2017 16:45,2,5.102,ACTIVE,218.48,360.69,60.018,1491597903,"201051344000900","219011344069620",29.54,25.30,0,336.64,403.37,152.6,145.3,0.698,676215.3,676215.3,440,0,0,0,L,1122011218,0,124.27,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597937,1829263.00
04/07/2017 16:45,2,5.035,ACTIVE,218.48,360.99,60.002,1491597903,"201051344000648","219011344069620",29.04,29.30,0,337.24,402.77,148.1,141.0,0.689,665762.1,665762.1,437,0,0,0,L,1122011218,0,123.81,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597937,1829264.00
04/07/2017 16:45,2,5.105,ACTIVE,218.48,360.99,59.959,1491597903,"201051344000569","219011344069620",29.32,26.50,0,336.94,403.67,151.7,144.5,0.703,678431.0,678431.0,436,0,0,0,L,1122011218,0,123.59,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597938,1829265.00
04/07/2017 16:45,2,5.086,ACTIVE,218.71,361.29,59.981,1491597903,"201051344000983","219011344069620",29.52,27.50,0,337.24,404.27,152.0,144.8,0.716,669157.0,669157.0,436,0,0,0,L,1122011218,0,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597939,1829266.00
04/07/2017 16:45,2,5.096,ACTIVE,218.71,359.48,60.007,1491597903,"201051344001158","219011344069620",28.61,31.00,0,337.54,402.46,147.7,140.6,0.689,654984.1,654984.1,438,0,0,0,L,1122011218,0,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597940,1829267.00
04/07/2017 16:45,2,4.996,ACTIVE,218.71,361.89,59.949,1491597903,"201051344000576","219011344069620",29.50,26.80,0,337.84,406.37,149.2,142.1,0.689,668996.3,668996.3,440,0,0,0,L,1122011218,0,124.27,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597941,1829268.00
04/07/2017 16:45,2,4.846,ACTIVE,213.96,351.07,59.959,1491597903,"274151322000087","219011344069620",28.17,58.30,0,332.13,381.73,138.2,131.5,0.513,866170.7,866170.7,442,0,0,0,L,1151911521,0,122.91,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491597942,1829269.00
04/07/2017 17:00,2,4.596,ACTIVE,217.80,360.38,59.970,1491598803,"201051344000645","219011344069620",29.90,26.30,0,338.14,398.86,139.1,132.3,0.636,668197.2,668197.2,439,0,0,0,L,1122011218,0,124.04,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491598804,1829270.00
04/07/2017 17:00,2,4.373,ACTIVE,213.74,352.87,59.959,1491598803,"274151322000085","219011344069620",27.75,42.50,0,333.63,378.42,122.9,116.7,0.468,891504.9,891504.9,436,0,0,0,L,1151911521,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491598805,1829271.00
04/07/2017 17:00,2,4.631,ACTIVE,217.35,358.88,60.007,1491598803,"201051344000633","219011344069620",29.56,31.80,0,337.24,398.26,138.8,132.0,0.658,654623.3,654623.3,440,0,0,0,L,1122011218,0,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491598806,1829272.00
04/07/2017 17:00,2,4.625,ACTIVE,218.03,358.88,59.975,1491598803,"201051344000469","219011344069620",30.06,22.50,0,337.54,400.06,140.8,133.9,0.654,657350.5,657350.5,437,0,0,0,L,1122011218,0,123.36,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491598807,1829273.00
04/07/2017 17:00,2,4.707,ACTIVE,216.00,356.78,59.933,1491598803,"201051344000646","219011344069620",29.68,31.80,0,337.24,400.36,141.5,134.7,0.672,650922.7,650922.7,439,0,0,0,L,1122011218,0,124.27,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491598807,1829274.00
04/07/2017 17:00,2,4.453,ACTIVE,213.51,363.99,59.965,1491598803,"274151322000052","219011344069620",29.14,43.40,0,332.73,381.73,131.4,124.9,0.517,923352.1,923352.1,439,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491598808,1829275.00
04/07/2017 17:00,2,5.004,ACTIVE,217.35,358.28,59.938,1491598803,"201051344000585","219011344069620",29.40,31.00,0,336.94,400.06,148.9,141.8,0.676,661782.7,661782.7,439,0,0,0,L,1122011218,0,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491598809,1829276.00
04/07/2017 17:00,2,4.770,ACTIVE,216.00,355.88,60.007,1491598803,"201051344001230","219011344069620",29.54,29.50,0,337.54,399.76,142.8,135.9,0.667,655246.2,655246.2,438,0,0,0,L,1122011218,0,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491598810,1829277.00
04/07/2017 17:00,2,4.879,ACTIVE,217.35,357.68,59.975,1491598803,"201051344000582","219011344069620",29.06,30.80,0,337.24,400.96,143.7,136.8,0.645,645270.5,645270.5,436,0,0,0,L,1122011218,0,124.27,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491598811,1829278.00
04/07/2017 17:00,2,4.730,ACTIVE,216.00,356.78,59.975,1491598803,"201051344000955","219011344069620",29.48,33.00,0,338.14,400.06,141.2,134.3,0.676,663466.5,663466.5,439,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491598812,1829279.00
04/07/2017 17:00,2,2.943,ACTIVE,213.51,440.34,59.981,1491598803,"274151322000094","219011344069620",40.37,42.80,0,400.06,453.56,120.8,114.6,0.473,753499.4,753499.4,458,0,0,0,L,1151911521,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491598813,1829280.00
04/07/2017 17:00,2,4.758,ACTIVE,218.26,358.58,59.986,1491598803,"201051344000579","219011344069620",29.26,32.20,0,338.14,399.16,140.9,134.1,0.645,674920.0,674920.0,440,0,0,0,L,1122011218,0,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491598814,1829281.00
04/07/2017 17:00,2,4.770,ACTIVE,216.00,356.18,60.023,1491598803,"201051344000890","219011344069620",29.80,32.20,0,338.14,400.06,144.0,137.0,0.658,657272.8,657272.8,437,0,0,0,L,1122011218,0,124.27,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491598815,1829282.00
04/07/2017 17:00,2,4.793,ACTIVE,216.67,358.58,59.991,1491598803,"201051344000438","219011344069620",29.48,32.80,0,337.84,400.06,143.0,136.1,0.681,660195.2,660195.2,437,0,0,0,L,1122011218,0,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491598816,1829283.00
04/07/2017 17:00,2,4.771,ACTIVE,216.22,353.77,60.023,1491598803,"201051344000417","219011344069620",19.22,32.00,0,338.14,381.12,92.9,87.8,0.442,625442.6,625442.6,439,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491598816,1829284.00
04/07/2017 17:00,2,4.582,ACTIVE,213.29,349.26,60.002,1491598803,"274151322000083","219011344069620",29.22,44.80,0,332.43,381.42,135.6,129.0,0.544,914156.7,914156.7,437,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491598817,1829285.00
04/07/2017 17:00,2,4.756,ACTIVE,214.19,364.59,59.975,1491598803,"274151322000076","219011344069620",29.88,43.40,0,334.54,383.83,143.9,137.0,0.561,974163.1,974163.1,440,0,0,0,L,1151911521,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491598818,1829286.00
04/07/2017 17:00,2,4.754,ACTIVE,217.13,356.78,59.981,1491598803,"201051344000868","219011344069620",29.96,25.00,0,337.24,400.06,144.2,137.3,0.667,656019.5,656019.5,439,0,0,0,L,1122011218,0,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491598819,1829287.00
04/07/2017 17:00,2,4.943,ACTIVE,213.29,357.98,60.012,1491598803,"274151322000095","219011344069620",29.28,44.00,0,331.83,383.53,146.7,139.7,0.561,964872.3,964872.3,438,0,0,0,L,1151911521,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491598820,1829288.00
04/07/2017 17:00,2,4.869,ACTIVE,218.03,356.78,60.007,1491598803,"201051344000988","219011344069620",19.32,25.00,0,338.74,382.63,95.3,90.1,0.442,600602.7,600602.7,436,0,0,0,L,1122011218,0,123.81,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491598821,1829289.00
04/07/2017 17:00,2,5.047,ACTIVE,216.90,359.78,59.970,1491598803,"201051344001025","219011344069620",29.58,32.20,0,337.84,401.26,151.2,144.0,0.689,659390.9,659390.9,439,0,0,0,L,1122011218,0,124.04,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491598822,1829290.00
04/07/2017 17:00,2,4.871,ACTIVE,218.03,360.38,59.986,1491598803,"201051344000458","219011344069620",29.88,27.30,0,338.44,400.96,147.5,140.4,0.703,668272.0,668272.0,435,0,0,0,L,1122011218,0,124.04,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491598823,1829291.00
04/07/2017 17:00,2,4.906,ACTIVE,218.48,361.89,60.007,1491598803,"201051344000853","219011344069620",29.96,25.30,0,339.95,404.57,148.9,141.8,0.694,668575.0,668575.0,436,0,0,0,L,1122011218,0,124.27,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491598824,1829292.00
04/07/2017 17:00,2,4.959,ACTIVE,216.22,359.18,60.012,1491598803,"201051344000685","219011344069620",29.70,30.80,0,337.84,400.06,149.2,142.0,0.742,660344.5,660344.5,436,0,0,0,L,1122011218,0,124.72,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491598825,1829293.00
04/07/2017 17:00,2,5.029,ACTIVE,217.13,358.58,59.938,1491598803,"201051344000917","219011344069620",29.78,30.50,0,336.64,399.76,151.6,144.4,0.707,656979.7,656979.7,440,0,0,0,L,1122011218,0,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491598826,1829294.00
04/07/2017 17:00,2,5.062,ACTIVE,216.22,357.68,60.012,1491598803,"201051344001145","219011344069620",29.54,29.30,0,337.84,400.36,151.4,144.2,0.698,664812.5,664812.5,437,0,0,0,L,1122011218,0,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491598827,1829295.00
04/07/2017 17:00,2,5.082,ACTIVE,217.35,360.99,60.034,1491598803,"201051344000651","219011344069620",29.24,31.50,0,337.24,400.36,150.5,143.3,0.689,653525.3,653525.3,436,0,0,0,L,1122011218,0,124.94,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491598828,1829296.00
04/07/2017 17:00,2,4.566,ACTIVE,213.29,361.59,59.991,1491598803,"274151322000088","219011344069620",28.63,40.20,0,332.73,379.92,132.3,125.7,0.504,875983.6,875983.6,440,0,0,0,L,1151911521,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491598828,1829297.00
04/07/2017 17:00,2,3.160,ACTIVE,214.41,418.70,59.981,1491598803,"274151322000068","219011344069620",39.08,43.00,0,400.96,455.37,124.7,118.4,0.473,753795.4,753795.4,460,0,0,0,L,1151911521,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491598829,1829298.00
04/07/2017 17:00,2,4.961,ACTIVE,216.90,359.18,60.023,1491598803,"201051344001135","219011344069620",29.52,33.30,0,337.84,399.76,148.3,141.2,0.689,649299.5,649299.5,438,0,0,0,L,1122011218,0,124.27,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491598831,1829299.00
04/07/2017 17:00,2,4.848,ACTIVE,216.45,357.98,59.981,1491598803,"201051344000594","219011344069620",29.48,34.80,0,337.54,400.66,144.8,137.8,0.667,670040.2,670040.2,438,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491598832,1829300.00
04/07/2017 17:00,2,4.922,ACTIVE,217.13,356.18,60.018,1491598803,"201051344001203","219011344069620",29.60,31.80,0,337.84,399.76,147.6,140.6,0.689,657840.1,657840.1,438,0,0,0,L,1122011218,0,124.72,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491598833,1829301.00
04/07/2017 17:00,2,4.545,ACTIVE,213.29,348.36,59.981,1491598803,"274151322000054","219011344069620",28.05,40.40,0,332.43,379.92,129.0,122.6,0.495,894223.2,894223.2,438,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491598834,1829302.00
