ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2017 17:00,2,4.744,ACTIVE,217.35,358.28,59.970,1491598803,"201051344000867","219011344069620",29.86,29.30,0,337.84,398.86,143.3,136.4,0.650,655051.1,655051.1,441,0,0,0,L,1122011218,0,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491598835,1829303.00
04/07/2017 17:00,2,4.789,ACTIVE,216.90,359.48,60.007,1491598803,"201051344001093","219011344069620",29.52,28.80,0,337.84,399.16,143.1,136.2,0.658,656668.3,656668.3,438,0,0,0,L,1122011218,0,124.27,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491598836,1829304.00
04/07/2017 17:00,2,4.770,ACTIVE,217.58,359.18,59.991,1491598803,"201051344000900","219011344069620",30.14,23.80,0,337.24,399.76,145.7,138.7,0.667,676251.0,676251.0,441,0,0,0,L,1122011218,0,123.81,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491598837,1829305.00
04/07/2017 17:00,2,4.752,ACTIVE,217.80,359.48,59.981,1491598803,"201051344000648","219011344069620",29.64,26.50,0,337.84,399.76,142.7,135.8,0.658,665796.8,665796.8,438,0,0,0,L,1122011218,0,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491598838,1829306.00
04/07/2017 17:00,2,4.852,ACTIVE,217.80,359.48,60.028,1491598803,"201051344000569","219011344069620",29.82,25.80,0,337.54,400.06,146.5,139.5,0.685,678466.8,678466.8,437,0,0,0,L,1122011218,0,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491598839,1829307.00
04/07/2017 17:00,2,4.814,ACTIVE,217.80,357.98,60.007,1491598803,"201051344000983","219011344069620",30.22,25.80,0,337.24,400.66,147.3,140.3,0.707,669192.9,669192.9,437,0,0,0,L,1122011218,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491598839,1829308.00
04/07/2017 17:00,2,4.832,ACTIVE,218.03,357.98,59.991,1491598803,"201051344001158","219011344069620",29.28,28.80,0,338.14,398.56,143.2,136.3,0.681,655018.9,655018.9,439,0,0,0,L,1122011218,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491598840,1829309.00
04/07/2017 17:00,2,4.777,ACTIVE,218.03,360.38,59.970,1491598803,"201051344000576","219011344069620",29.96,24.50,0,337.54,400.36,144.9,137.9,0.672,669031.4,669031.4,441,0,0,0,L,1122011218,0,123.81,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491598841,1829310.00
04/07/2017 17:00,2,4.596,ACTIVE,213.29,360.99,59.986,1491598803,"274151322000087","219011344069620",28.96,55.80,0,333.03,379.32,134.8,128.2,0.495,866203.1,866203.1,443,0,0,0,L,1151911521,0,122.68,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491598842,1829311.00
04/07/2017 17:15,2,3.717,ACTIVE,216.90,353.47,59.991,1491599703,"201051344000645","219011344069620",29.40,26.50,0,337.84,393.75,110.8,105.0,0.504,668228.8,668228.8,440,0,0,0,L,1122011218,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491599705,1829312.00
04/07/2017 17:15,2,3.453,ACTIVE,213.51,345.36,59.975,1491599703,"274151322000085","219011344069620",28.13,41.00,0,333.93,375.41,98.4,93.0,0.376,891532.8,891532.8,437,0,0,0,L,1151911521,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491599705,1829313.00
04/07/2017 17:15,2,3.674,ACTIVE,216.45,355.58,59.991,1491599703,"201051344000633","219011344069620",29.48,30.80,0,336.94,393.75,109.7,104.0,0.521,654654.7,654654.7,441,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491599706,1829314.00
04/07/2017 17:15,2,3.654,ACTIVE,217.13,355.58,59.991,1491599703,"201051344000469","219011344069620",29.76,22.30,0,338.14,394.65,110.1,104.4,0.530,657382.2,657382.2,438,0,0,0,L,1122011218,0,122.91,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491599707,1829315.00
04/07/2017 17:15,2,3.717,ACTIVE,215.32,353.77,59.991,1491599703,"201051344000646","219011344069620",29.80,31.00,0,337.84,394.95,112.2,106.3,0.535,650954.8,650954.8,440,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491599708,1829316.00
04/07/2017 17:15,2,3.520,ACTIVE,213.51,348.06,59.986,1491599703,"274151322000052","219011344069620",29.10,43.20,0,333.03,377.22,103.7,98.1,0.407,923381.7,923381.7,440,0,0,0,L,1151911521,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491599709,1829317.00
04/07/2017 17:15,2,4.004,ACTIVE,216.45,354.97,59.991,1491599703,"201051344000585","219011344069620",29.22,30.30,0,337.24,395.85,118.4,112.4,0.570,661816.4,661816.4,440,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491599710,1829318.00
04/07/2017 17:15,2,3.752,ACTIVE,215.32,354.67,59.981,1491599703,"201051344001230","219011344069620",29.62,28.50,0,337.84,394.65,112.5,106.7,0.530,655278.2,655278.2,439,0,0,0,L,1122011218,0,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491599711,1829319.00
04/07/2017 17:15,2,3.773,ACTIVE,216.67,355.88,59.975,1491599703,"201051344000582","219011344069620",29.56,29.80,0,337.54,395.55,113.0,107.2,0.530,645302.7,645302.7,437,0,0,0,L,1122011218,0,124.04,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491599712,1829320.00
04/07/2017 17:15,2,3.727,ACTIVE,215.54,353.47,59.986,1491599703,"201051344000955","219011344069620",29.56,31.80,0,337.54,394.35,111.6,105.8,0.535,663498.2,663498.2,440,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491599713,1829321.00
04/07/2017 17:15,2,2.334,ACTIVE,213.51,431.02,59.981,1491599703,"274151322000094","219011344069620",39.58,41.30,0,400.96,453.56,94.5,89.3,0.367,753526.3,753526.3,459,0,0,0,L,1151911521,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491599714,1829322.00
04/07/2017 17:15,2,3.721,ACTIVE,217.13,354.67,60.018,1491599703,"201051344000579","219011344069620",29.34,30.80,0,337.24,394.35,110.6,104.8,0.508,674951.5,674951.5,441,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491599715,1829323.00
04/07/2017 17:15,2,3.775,ACTIVE,215.32,353.17,59.986,1491599703,"201051344000890","219011344069620",29.78,30.80,0,338.44,394.95,113.8,107.9,0.517,657305.1,657305.1,438,0,0,0,L,1122011218,0,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491599716,1829324.00
04/07/2017 17:15,2,3.766,ACTIVE,216.22,354.97,59.959,1491599703,"201051344000438","219011344069620",29.62,31.50,0,338.44,394.95,113.0,107.1,0.530,660227.2,660227.2,438,0,0,0,L,1122011218,0,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491599717,1829325.00
04/07/2017 17:15,2,3.760,ACTIVE,215.77,360.69,59.981,1491599703,"201051344000417","219011344069620",19.20,30.00,0,317.70,398.86,73.2,68.7,0.619,625463.1,625463.1,440,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491599717,1829326.00
04/07/2017 17:15,2,3.561,ACTIVE,213.29,356.78,59.986,1491599703,"274151322000083","219011344069620",29.20,43.40,0,332.43,377.52,105.2,99.7,0.420,914186.6,914186.6,438,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491599718,1829327.00
04/07/2017 17:15,2,3.689,ACTIVE,214.19,360.69,59.975,1491599703,"274151322000076","219011344069620",29.70,42.30,0,334.84,379.92,110.9,105.1,0.429,974194.9,974194.9,441,0,0,0,L,1151911521,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491599719,1829328.00
04/07/2017 17:15,2,3.643,ACTIVE,216.22,353.77,59.981,1491599703,"201051344000868","219011344069620",29.64,24.50,0,338.44,393.45,109.3,103.6,0.499,656051.0,656051.0,440,0,0,0,L,1122011218,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491599720,1829329.00
04/07/2017 17:15,2,3.760,ACTIVE,213.29,360.38,59.975,1491599703,"274151322000095","219011344069620",29.36,42.30,0,332.13,379.92,111.8,106.0,0.424,964904.4,964904.4,439,0,0,0,L,1151911521,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491599721,1829330.00
04/07/2017 17:15,2,3.707,ACTIVE,217.13,361.29,59.975,1491599703,"201051344000988","219011344069620",19.08,24.00,0,322.81,397.66,71.7,67.3,0.601,600623.2,600623.2,437,0,0,0,L,1122011218,0,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491599722,1829331.00
04/07/2017 17:15,2,3.881,ACTIVE,216.00,353.47,59.986,1491599703,"201051344001025","219011344069620",29.48,31.00,0,338.74,395.85,115.9,109.9,0.530,659423.9,659423.9,440,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491599723,1829332.00
04/07/2017 17:15,2,3.699,ACTIVE,216.90,355.28,59.986,1491599703,"201051344000458","219011344069620",29.68,26.80,0,338.14,394.95,111.3,105.5,0.530,668303.8,668303.8,436,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491599724,1829333.00
04/07/2017 17:15,2,3.729,ACTIVE,217.58,356.18,59.970,1491599703,"201051344000853","219011344069620",29.74,25.00,0,339.95,398.26,112.3,106.5,0.530,668607.0,668607.0,437,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491599725,1829334.00
04/07/2017 17:15,2,3.805,ACTIVE,215.54,354.97,59.975,1491599703,"201051344000685","219011344069620",29.72,29.50,0,337.84,394.95,114.5,108.6,0.561,660376.8,660376.8,437,0,0,0,L,1122011218,0,124.27,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491599726,1829335.00
04/07/2017 17:15,2,3.898,ACTIVE,216.45,356.78,59.986,1491599703,"201051344000917","219011344069620",29.44,29.80,0,337.24,395.25,116.3,110.3,0.548,657012.4,657012.4,441,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491599726,1829336.00
04/07/2017 17:15,2,3.887,ACTIVE,215.77,354.67,59.986,1491599703,"201051344001145","219011344069620",29.50,29.00,0,338.14,395.55,116.1,110.1,0.539,664845.1,664845.1,438,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491599727,1829337.00
04/07/2017 17:15,2,3.875,ACTIVE,216.45,355.88,59.975,1491599703,"201051344000651","219011344069620",29.42,30.50,0,337.84,394.65,115.5,109.5,0.535,653557.7,653557.7,437,0,0,0,L,1122011218,0,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491599728,1829338.00
04/07/2017 17:15,2,3.471,ACTIVE,213.29,350.17,59.970,1491599703,"274151322000088","219011344069620",28.80,38.80,0,333.33,376.01,101.2,95.7,0.380,876012.0,876012.0,441,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491599729,1829339.00
04/07/2017 17:15,2,2.354,ACTIVE,214.19,436.13,59.965,1491599703,"274151322000068","219011344069620",40.18,42.00,0,402.46,456.87,95.3,90.1,0.362,753822.3,753822.3,461,0,0,0,L,1151911521,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491599730,1829340.00
04/07/2017 17:15,2,3.906,ACTIVE,216.00,354.37,59.970,1491599703,"201051344001135","219011344069620",29.22,31.80,0,337.84,395.25,115.6,109.7,0.544,649331.6,649331.6,439,0,0,0,L,1122011218,0,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491599731,1829341.00
04/07/2017 17:15,2,3.771,ACTIVE,216.00,354.37,59.975,1491599703,"201051344000594","219011344069620",29.48,33.00,0,338.14,394.65,112.6,106.8,0.517,670071.6,670071.6,439,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491599732,1829342.00
04/07/2017 17:15,2,3.875,ACTIVE,216.45,354.37,59.949,1491599703,"201051344001203","219011344069620",29.68,30.30,0,338.14,394.35,116.5,110.6,0.548,657872.3,657872.3,439,0,0,0,L,1122011218,0,124.49,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491599733,1829343.00
04/07/2017 17:15,2,3.592,ACTIVE,213.51,351.07,59.959,1491599703,"274151322000054","219011344069620",28.23,38.80,0,332.73,376.31,102.6,97.1,0.389,894251.3,894251.3,439,0,0,0,L,1151911521,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491599734,1829344.00
04/07/2017 17:15,2,3.779,ACTIVE,216.67,354.37,59.970,1491599703,"201051344000867","219011344069620",29.66,28.30,0,338.44,393.15,113.6,107.8,0.521,655082.3,655082.3,442,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491599735,1829345.00
04/07/2017 17:15,2,3.785,ACTIVE,216.45,355.58,59.933,1491599703,"201051344001093","219011344069620",29.96,27.80,0,338.14,393.75,114.9,109.0,0.530,656699.6,656699.6,439,0,0,0,L,1122011218,0,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491599735,1829346.00
04/07/2017 17:15,2,3.846,ACTIVE,216.90,355.58,59.965,1491599703,"201051344000900","219011344069620",29.64,24.00,0,337.84,394.65,115.4,109.5,0.539,676282.7,676282.7,442,0,0,0,L,1122011218,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491599736,1829347.00
04/07/2017 17:15,2,3.809,ACTIVE,216.90,354.97,59.965,1491599703,"201051344000648","219011344069620",29.38,26.00,0,338.14,394.05,113.2,107.4,0.535,665827.6,665827.6,439,0,0,0,L,1122011218,0,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491599737,1829348.00
04/07/2017 17:15,2,3.877,ACTIVE,217.13,356.78,59.959,1491599703,"201051344000569","219011344069620",29.58,25.00,0,338.14,394.65,116.2,110.2,0.544,678498.4,678498.4,438,0,0,0,L,1122011218,0,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491599738,1829349.00
04/07/2017 17:15,2,3.898,ACTIVE,217.13,356.78,59.965,1491599703,"201051344000983","219011344069620",29.74,25.30,0,338.14,395.25,117.4,111.4,0.561,669224.7,669224.7,438,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491599739,1829350.00
04/07/2017 17:15,2,3.846,ACTIVE,217.35,355.88,59.959,1491599703,"201051344001158","219011344069620",29.42,28.00,0,338.14,393.75,114.6,108.7,0.544,655049.8,655049.8,440,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491599740,1829351.00
04/07/2017 17:15,2,3.830,ACTIVE,217.35,357.08,59.965,1491599703,"201051344000576","219011344069620",29.50,25.00,0,337.54,394.35,114.5,108.6,0.535,669062.5,669062.5,442,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491599741,1829352.00
04/07/2017 17:15,2,3.654,ACTIVE,213.96,349.26,59.965,1491599703,"274151322000087","219011344069620",29.08,53.30,0,333.33,375.71,107.7,102.0,0.398,866231.9,866231.9,444,0,0,0,L,1151911521,0,122.68,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491599742,1829353.00
04/07/2017 17:30,2,4.500,ACTIVE,218.48,359.78,59.991,1491600603,"201051344000645","219011344069620",29.66,25.50,0,339.04,388.34,135.3,128.6,0.614,668257.7,668257.7,441,0,0,0,L,1122011218,0,124.49,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491600604,1829354.00
04/07/2017 17:30,2,4.221,ACTIVE,214.41,360.38,59.991,1491600603,"274151322000085","219011344069620",28.03,39.80,0,335.14,371.51,119.8,113.7,0.455,891558.6,891558.6,438,0,0,0,L,1151911521,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491600605,1829355.00
04/07/2017 17:30,2,4.418,ACTIVE,217.80,358.58,59.991,1491600603,"201051344000633","219011344069620",29.84,29.00,0,338.44,388.34,133.4,126.9,0.641,654683.5,654683.5,442,0,0,0,L,1122011218,0,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491600606,1829356.00
04/07/2017 17:30,2,4.375,ACTIVE,218.48,360.69,60.002,1491600603,"201051344000469","219011344069620",30.16,21.80,0,338.44,388.94,133.7,127.1,0.614,657411.2,657411.2,439,0,0,0,L,1122011218,0,124.04,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491600607,1829357.00
04/07/2017 17:30,2,4.600,ACTIVE,216.22,357.08,59.996,1491600603,"201051344000646","219011344069620",29.72,29.80,0,338.14,390.74,138.4,131.7,0.654,650984.6,650984.6,441,0,0,0,L,1122011218,0,124.27,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491600608,1829358.00
04/07/2017 17:30,2,4.195,ACTIVE,214.19,352.87,59.991,1491600603,"274151322000052","219011344069620",29.24,42.00,0,334.24,373.31,124.2,117.9,0.482,923409.0,923409.0,441,0,0,0,L,1151911521,0,122.46,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491600609,1829359.00
04/07/2017 17:30,2,4.820,ACTIVE,216.90,358.88,60.007,1491600603,"201051344000585","219011344069620",29.78,29.50,0,338.74,392.55,145.5,138.5,0.676,661847.9,661847.9,441,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491600610,1829360.00
04/07/2017 17:30,2,4.572,ACTIVE,216.00,356.48,59.991,1491600603,"201051344001230","219011344069620",29.68,27.80,0,337.24,387.14,137.5,130.8,0.645,655308.0,655308.0,440,0,0,0,L,1122011218,0,124.04,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491600611,1829361.00
04/07/2017 17:30,2,4.625,ACTIVE,217.13,358.28,59.986,1491600603,"201051344000582","219011344069620",29.68,29.50,0,338.74,392.25,139.0,132.3,0.641,645332.7,645332.7,438,0,0,0,L,1122011218,0,124.49,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491600612,1829362.00
04/07/2017 17:30,2,4.531,ACTIVE,216.00,355.88,59.975,1491600603,"201051344000955","219011344069620",29.70,30.80,0,338.14,388.94,136.2,129.6,0.645,663527.7,663527.7,441,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491600613,1829363.00
04/07/2017 17:30,2,2.854,ACTIVE,214.41,424.41,60.002,1491600603,"274151322000094","219011344069620",39.16,40.20,0,402.77,454.46,113.3,107.4,0.438,753550.9,753550.9,460,0,0,0,L,1151911521,0,122.68,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491600613,1829364.00
04/07/2017 17:30,2,4.395,ACTIVE,218.26,359.48,59.996,1491600603,"201051344000579","219011344069620",29.78,29.80,0,338.74,388.34,132.5,126.0,0.610,674980.6,674980.6,442,0,0,0,L,1122011218,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491600614,1829365.00
04/07/2017 17:30,2,4.578,ACTIVE,216.00,356.48,60.002,1491600603,"201051344000890","219011344069620",29.88,29.50,0,337.84,389.84,138.5,131.8,0.636,657335.2,657335.2,439,0,0,0,L,1122011218,0,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491600615,1829366.00
04/07/2017 17:30,2,4.508,ACTIVE,216.67,357.68,60.018,1491600603,"201051344000438","219011344069620",29.90,30.80,0,338.74,390.74,136.5,129.8,0.641,660257.1,660257.1,439,0,0,0,L,1122011218,0,124.27,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491600616,1829367.00
04/07/2017 17:30,2,4.545,ACTIVE,216.22,352.27,60.007,1491600603,"201051344000417","219011344069620",19.06,29.50,0,320.71,396.75,87.8,82.8,0.420,625482.3,625482.3,441,0,0,0,L,1122011218,0,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491600617,1829368.00
04/07/2017 17:30,2,4.193,ACTIVE,213.96,350.17,59.991,1491600603,"274151322000083","219011344069620",29.14,41.00,0,333.93,373.31,123.6,117.4,0.495,914214.4,914214.4,439,0,0,0,L,1151911521,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491600618,1829369.00
04/07/2017 17:30,2,4.281,ACTIVE,214.64,360.08,59.986,1491600603,"274151322000076","219011344069620",29.88,40.80,0,337.54,377.52,129.5,123.1,0.504,974224.4,974224.4,442,0,0,0,L,1151911521,0,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491600619,1829370.00
04/07/2017 17:30,2,4.141,ACTIVE,217.13,357.98,60.002,1491600603,"201051344000868","219011344069620",29.90,24.00,0,338.74,388.64,125.4,119.1,0.570,656080.0,656080.0,441,0,0,0,L,1122011218,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491600620,1829371.00
04/07/2017 17:30,2,4.254,ACTIVE,213.96,347.16,59.991,1491600603,"274151322000095","219011344069620",29.82,40.80,0,333.93,375.71,128.3,121.9,0.491,964934.3,964934.3,440,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491600621,1829372.00
04/07/2017 17:30,2,4.029,ACTIVE,217.58,354.07,60.002,1491600603,"201051344000988","219011344069620",19.66,23.80,0,321.31,396.75,80.4,75.6,0.376,600642.1,600642.1,438,0,0,0,L,1122011218,0,123.81,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491600622,1829373.00
04/07/2017 17:30,2,4.340,ACTIVE,216.22,355.88,59.996,1491600603,"201051344001025","219011344069620",29.80,30.30,0,338.74,391.64,130.9,124.4,0.597,659454.7,659454.7,441,0,0,0,L,1122011218,0,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491600622,1829374.00
04/07/2017 17:30,2,4.080,ACTIVE,217.58,355.28,60.028,1491600603,"201051344000458","219011344069620",29.86,26.30,0,338.74,388.94,123.5,117.2,0.592,668333.1,668333.1,437,0,0,0,L,1122011218,0,124.04,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491600623,1829375.00
04/07/2017 17:30,2,4.109,ACTIVE,218.48,359.18,59.991,1491600603,"201051344000853","219011344069620",30.14,24.30,0,339.65,390.14,125.5,119.2,0.588,668636.6,668636.6,438,0,0,0,L,1122011218,0,124.72,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491600624,1829376.00
04/07/2017 17:30,2,4.348,ACTIVE,215.77,355.88,60.028,1491600603,"201051344000685","219011344069620",29.88,28.80,0,339.04,390.74,131.6,125.1,0.645,660407.1,660407.1,438,0,0,0,L,1122011218,0,124.49,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491600625,1829377.00
04/07/2017 17:30,2,4.490,ACTIVE,216.67,357.38,59.996,1491600603,"201051344000917","219011344069620",29.50,28.50,0,337.24,391.64,134.2,127.6,0.623,657043.1,657043.1,442,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491600626,1829378.00
04/07/2017 17:30,2,4.482,ACTIVE,216.00,355.88,60.012,1491600603,"201051344001145","219011344069620",29.80,28.00,0,339.34,391.34,135.3,128.7,0.628,664875.8,664875.8,439,0,0,0,L,1122011218,0,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491600627,1829379.00
04/07/2017 17:30,2,4.557,ACTIVE,216.90,357.38,59.959,1491600603,"201051344000651","219011344069620",29.26,29.50,0,338.14,391.34,135.1,128.4,0.614,653588.2,653588.2,438,0,0,0,L,1122011218,0,124.72,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491600628,1829380.00
04/07/2017 17:30,2,3.932,ACTIVE,213.74,360.08,59.996,1491600603,"274151322000088","219011344069620",28.98,37.00,0,334.24,373.01,115.4,109.4,0.438,876038.2,876038.2,442,0,0,0,L,1151911521,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491600629,1829381.00
04/07/2017 17:30,2,2.781,ACTIVE,214.87,425.31,59.991,1491600603,"274151322000068","219011344069620",38.80,40.20,0,400.66,456.87,109.4,103.7,0.411,753847.3,753847.3,462,0,0,0,L,1151911521,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491600630,1829382.00
04/07/2017 17:30,2,4.393,ACTIVE,216.45,355.28,59.954,1491600603,"201051344001135","219011344069620",29.42,31.30,0,338.44,390.44,131.0,124.5,0.605,649361.8,649361.8,440,0,0,0,L,1122011218,0,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491600631,1829383.00
04/07/2017 17:30,2,4.074,ACTIVE,216.67,355.58,59.986,1491600603,"201051344000594","219011344069620",29.56,32.20,0,337.54,389.84,121.9,115.7,0.566,670100.8,670100.8,440,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491600632,1829384.00
04/07/2017 17:30,2,4.207,ACTIVE,216.67,356.18,60.002,1491600603,"201051344001203","219011344069620",29.64,29.30,0,338.74,391.04,126.2,119.9,0.592,657902.6,657902.6,440,0,0,0,L,1122011218,0,124.49,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491600633,1829385.00
04/07/2017 17:30,2,3.723,ACTIVE,213.96,358.58,59.996,1491600603,"274151322000054","219011344069620",28.43,38.00,0,333.03,372.41,107.1,101.5,0.407,894277.5,894277.5,440,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491600633,1829386.00
04/07/2017 17:30,2,3.873,ACTIVE,217.13,354.07,59.970,1491600603,"201051344000867","219011344069620",29.40,27.30,0,339.04,388.64,115.3,109.4,0.526,655111.4,655111.4,443,0,0,0,L,1122011218,0,124.04,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491600634,1829387.00
04/07/2017 17:30,2,3.885,ACTIVE,216.45,355.28,59.970,1491600603,"201051344001093","219011344069620",30.18,26.80,0,339.04,389.54,118.8,112.8,0.544,656729.0,656729.0,440,0,0,0,L,1122011218,0,124.04,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491600635,1829388.00
04/07/2017 17:30,2,3.891,ACTIVE,217.35,356.78,59.981,1491600603,"201051344000900","219011344069620",30.38,23.00,0,338.44,388.64,119.7,113.6,0.548,676312.0,676312.0,443,0,0,0,L,1122011218,0,124.04,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491600637,1829389.00
04/07/2017 17:30,2,3.916,ACTIVE,217.58,356.78,59.981,1491600603,"201051344000648","219011344069620",29.88,25.80,0,339.04,388.34,118.5,112.5,0.548,665856.3,665856.3,440,0,0,0,L,1122011218,0,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491600638,1829390.00
04/07/2017 17:30,2,4.051,ACTIVE,217.58,357.98,59.986,1491600603,"201051344000569","219011344069620",29.80,24.50,0,338.44,389.24,122.2,116.1,0.570,678527.8,678527.8,439,0,0,0,L,1122011218,0,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491600638,1829391.00
04/07/2017 17:30,2,4.100,ACTIVE,217.80,357.68,59.981,1491600603,"201051344000983","219011344069620",29.84,24.30,0,338.44,389.84,123.8,117.6,0.583,669254.4,669254.4,439,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491600639,1829392.00
04/07/2017 17:30,2,4.008,ACTIVE,217.80,355.88,59.981,1491600603,"201051344001158","219011344069620",29.38,26.80,0,338.74,388.04,119.2,113.1,0.566,655078.7,655078.7,441,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491600640,1829393.00
04/07/2017 17:30,2,3.943,ACTIVE,218.03,357.68,59.975,1491600603,"201051344000576","219011344069620",29.88,24.30,0,338.14,388.34,119.4,113.3,0.557,669091.4,669091.4,443,0,0,0,L,1122011218,0,124.04,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491600641,1829394.00
04/07/2017 17:30,2,3.740,ACTIVE,213.96,346.26,59.949,1491600603,"274151322000087","219011344069620",29.06,52.50,0,333.63,373.91,110.2,104.4,0.407,866258.9,866258.9,445,0,0,0,L,1151911521,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491600642,1829395.00
04/07/2017 17:45,2,2.580,ACTIVE,216.45,350.17,59.965,1491601503,"201051344000645","219011344069620",30.14,22.80,0,319.51,398.86,78.8,74.1,0.358,668277.4,668277.4,442,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491601504,1829396.00
04/07/2017 17:45,2,2.430,ACTIVE,213.74,349.26,59.981,1491601503,"274151322000085","219011344069620",28.96,35.00,0,328.82,380.52,71.2,66.8,0.495,891576.1,891576.1,439,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491601505,1829397.00
04/07/2017 17:45,2,2.637,ACTIVE,216.22,352.57,59.954,1491601503,"201051344000633","219011344069620",30.12,26.30,0,318.61,400.06,80.5,75.8,0.380,654703.2,654703.2,443,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491601506,1829398.00
04/07/2017 17:45,2,2.645,ACTIVE,216.45,351.07,59.954,1491601503,"201051344000469","219011344069620",30.71,19.30,0,317.70,398.56,82.3,77.6,0.393,657430.9,657430.9,440,0,0,0,L,1122011218,0,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491601507,1829399.00
04/07/2017 17:45,2,2.916,ACTIVE,214.87,350.47,59.907,1491601503,"201051344000646","219011344069620",29.84,27.00,0,316.20,396.75,88.2,83.2,0.424,651005.4,651005.4,442,0,0,0,L,1122011218,0,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491601508,1829400.00
04/07/2017 17:45,2,2.688,ACTIVE,213.06,354.37,59.944,1491601503,"274151322000052","219011344069620",29.46,37.00,0,327.02,380.22,80.1,75.4,0.314,923427.5,923427.5,442,0,0,0,L,1151911521,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491601509,1829401.00
04/07/2017 17:45,2,3.217,ACTIVE,215.77,352.27,59.991,1491601503,"201051344000585","219011344069620",30.28,26.50,0,318.30,397.96,98.6,93.3,0.446,661869.9,661869.9,442,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491601510,1829402.00
04/07/2017 17:45,2,3.062,ACTIVE,215.09,349.86,60.018,1491601503,"201051344001230","219011344069620",30.42,25.30,0,317.70,391.34,94.4,89.2,0.442,655328.6,655328.6,441,0,0,0,L,1122011218,0,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491601511,1829403.00
04/07/2017 17:45,2,3.170,ACTIVE,216.22,352.57,59.996,1491601503,"201051344000582","219011344069620",30.26,26.80,0,318.00,399.16,97.2,91.8,0.451,645353.5,645353.5,439,0,0,0,L,1122011218,0,123.81,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491601512,1829404.00
04/07/2017 17:45,2,3.139,ACTIVE,215.32,351.67,60.002,1491601503,"201051344000955","219011344069620",30.38,28.00,0,316.80,393.75,96.5,91.2,0.455,663548.1,663548.1,442,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491601513,1829405.00
04/07/2017 17:45,2,1.885,ACTIVE,213.74,452.36,60.002,1491601503,"274151322000094","219011344069620",41.03,34.80,0,395.25,467.09,77.9,73.2,0.539,753567.4,753567.4,461,0,0,0,L,1151911521,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491601514,1829406.00
04/07/2017 17:45,2,3.086,ACTIVE,216.90,352.27,59.991,1491601503,"201051344000579","219011344069620",30.16,26.30,0,321.01,398.26,94.2,89.0,0.433,675000.4,675000.4,443,0,0,0,L,1122011218,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491601515,1829407.00
04/07/2017 17:45,2,3.248,ACTIVE,215.54,352.27,60.002,1491601503,"201051344000890","219011344069620",30.20,27.30,0,319.21,394.65,99.3,93.9,0.455,657356.1,657356.1,440,0,0,0,L,1122011218,0,123.81,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491601516,1829408.00
04/07/2017 17:45,2,3.172,ACTIVE,216.00,353.17,59.938,1491601503,"201051344000438","219011344069620",30.16,28.00,0,318.00,398.56,96.8,91.5,0.451,660277.8,660277.8,440,0,0,0,L,1122011218,0,124.04,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491601517,1829409.00
04/07/2017 17:45,2,3.107,ACTIVE,215.54,356.78,59.996,1491601503,"201051344000417","219011344069620",19.56,26.00,0,319.51,395.85,61.5,57.5,0.526,625495.5,625495.5,442,0,0,0,L,1122011218,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491601518,1829410.00
04/07/2017 17:45,2,2.771,ACTIVE,213.29,352.87,60.018,1491601503,"274151322000083","219011344069620",29.78,36.80,0,327.62,380.22,83.6,78.7,0.327,914233.1,914233.1,440,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491601518,1829411.00
04/07/2017 17:45,2,2.787,ACTIVE,213.96,351.37,59.970,1491601503,"274151322000076","219011344069620",30.34,36.50,0,329.13,381.42,85.6,80.7,0.331,974244.2,974244.2,443,0,0,0,L,1151911521,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491601519,1829412.00
04/07/2017 17:45,2,2.650,ACTIVE,215.77,348.96,59.991,1491601503,"201051344000868","219011344069620",30.16,21.30,0,318.00,398.86,81.0,76.2,0.367,656099.6,656099.6,442,0,0,0,L,1122011218,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491601520,1829413.00
04/07/2017 17:45,2,2.666,ACTIVE,213.06,354.97,59.986,1491601503,"274151322000095","219011344069620",30.12,36.30,0,328.22,380.22,81.3,76.5,0.305,964954.3,964954.3,441,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491601521,1829414.00
04/07/2017 17:45,2,2.529,ACTIVE,216.22,358.58,59.986,1491601503,"201051344000988","219011344069620",19.80,20.30,0,317.70,396.15,50.7,47.0,0.402,600654.8,600654.8,439,0,0,0,L,1122011218,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491601522,1829415.00
04/07/2017 17:45,2,2.701,ACTIVE,215.32,349.56,60.007,1491601503,"201051344001025","219011344069620",30.14,27.30,0,318.91,397.05,82.5,77.7,0.376,659476.1,659476.1,442,0,0,0,L,1122011218,0,123.36,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491601523,1829416.00
04/07/2017 17:45,2,2.465,ACTIVE,216.00,362.49,59.981,1491601503,"201051344000458","219011344069620",30.22,23.30,0,319.51,397.35,75.5,70.9,0.641,668352.9,668352.9,438,0,0,0,L,1122011218,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491601524,1829417.00
04/07/2017 17:45,2,2.467,ACTIVE,216.67,364.59,60.018,1491601503,"201051344000853","219011344069620",30.22,21.80,0,322.51,396.45,75.5,71.0,0.632,668656.5,668656.5,439,0,0,0,L,1122011218,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491601525,1829418.00
04/07/2017 17:45,2,2.613,ACTIVE,215.09,350.47,59.954,1491601503,"201051344000685","219011344069620",29.84,25.80,0,317.10,397.35,79.0,74.3,0.384,660427.8,660427.8,439,0,0,0,L,1122011218,0,124.04,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491601526,1829419.00
04/07/2017 17:45,2,2.648,ACTIVE,215.32,350.47,60.034,1491601503,"201051344000917","219011344069620",30.18,26.30,0,320.41,397.96,81.0,76.3,0.380,657064.1,657064.1,443,0,0,0,L,1122011218,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491601527,1829420.00
04/07/2017 17:45,2,2.705,ACTIVE,215.09,350.47,59.975,1491601503,"201051344001145","219011344069620",30.04,25.30,0,319.81,397.05,82.3,77.6,0.380,664896.8,664896.8,440,0,0,0,L,1122011218,0,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491601527,1829421.00
04/07/2017 17:45,2,2.756,ACTIVE,215.54,350.77,59.996,1491601503,"201051344000651","219011344069620",30.08,27.00,0,319.21,398.56,84.0,79.1,0.389,653609.1,653609.1,439,0,0,0,L,1122011218,0,124.27,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491601528,1829422.00
04/07/2017 17:45,2,2.422,ACTIVE,213.06,363.09,59.986,1491601503,"274151322000088","219011344069620",29.38,32.80,0,328.22,380.52,72.0,67.6,0.499,876055.7,876055.7,443,0,0,0,L,1151911521,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491601529,1829423.00
04/07/2017 17:45,2,1.713,ACTIVE,214.19,442.44,60.012,1491601503,"274151322000068","219011344069620",40.55,35.40,0,396.75,468.89,70.1,65.8,0.477,753863.8,753863.8,463,0,0,0,L,1151911521,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491601530,1829424.00
04/07/2017 17:45,2,3.002,ACTIVE,215.54,350.17,60.007,1491601503,"201051344001135","219011344069620",29.58,28.50,0,318.61,397.05,90.0,85.0,0.415,649382.6,649382.6,441,0,0,0,L,1122011218,0,123.81,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491601531,1829425.00
04/07/2017 17:45,2,2.836,ACTIVE,215.54,350.77,60.018,1491601503,"201051344000594","219011344069620",30.14,28.80,0,318.00,398.86,86.6,81.6,0.402,670120.3,670120.3,441,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491601532,1829426.00
04/07/2017 17:45,2,2.980,ACTIVE,216.00,350.77,60.028,1491601503,"201051344001203","219011344069620",30.51,26.80,0,317.70,398.86,92.2,87.0,0.433,657923.2,657923.2,441,0,0,0,L,1122011218,0,124.27,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491601533,1829427.00
04/07/2017 17:45,2,2.633,ACTIVE,213.29,367.30,60.002,1491601503,"274151322000054","219011344069620",29.26,32.80,0,328.22,381.12,78.0,73.4,0.535,894295.1,894295.1,441,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491601534,1829428.00
04/07/2017 17:45,2,2.775,ACTIVE,216.22,350.47,59.981,1491601503,"201051344000867","219011344069620",30.16,24.30,0,319.51,396.75,84.8,79.9,0.380,655130.8,655130.8,444,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491601535,1829429.00
04/07/2017 17:45,2,2.832,ACTIVE,215.77,350.17,60.018,1491601503,"201051344001093","219011344069620",30.30,24.50,0,318.91,397.35,86.9,82.0,0.398,656749.0,656749.0,441,0,0,0,L,1122011218,0,123.81,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491601536,1829430.00
04/07/2017 17:45,2,2.701,ACTIVE,216.22,351.07,59.959,1491601503,"201051344000900","219011344069620",30.40,21.00,0,318.91,397.66,83.1,78.3,0.380,676331.5,676331.5,444,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491601537,1829431.00
04/07/2017 17:45,2,2.695,ACTIVE,216.22,351.37,60.018,1491601503,"201051344000648","219011344069620",29.98,22.80,0,317.70,398.86,81.8,77.0,0.380,665875.4,665875.4,441,0,0,0,L,1122011218,0,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491601538,1829432.00
04/07/2017 17:45,2,2.773,ACTIVE,216.45,351.97,60.018,1491601503,"201051344000569","219011344069620",30.22,22.00,0,319.51,397.96,84.9,80.1,0.398,678547.4,678547.4,440,0,0,0,L,1122011218,0,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491601539,1829433.00
04/07/2017 17:45,2,2.801,ACTIVE,216.45,351.07,60.044,1491601503,"201051344000983","219011344069620",30.67,22.30,0,320.11,397.66,87.0,82.0,0.415,669274.2,669274.2,440,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491601540,1829434.00
04/07/2017 17:45,2,2.818,ACTIVE,216.45,351.97,60.018,1491601503,"201051344001158","219011344069620",29.72,24.00,0,320.11,397.96,84.9,80.0,0.393,655097.9,655097.9,442,0,0,0,L,1122011218,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491601540,1829435.00
04/07/2017 17:45,2,2.756,ACTIVE,216.67,353.17,60.018,1491601503,"201051344000576","219011344069620",30.22,21.00,0,320.11,398.86,84.4,79.5,0.393,669110.5,669110.5,444,0,0,0,L,1122011218,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491601542,1829436.00
04/07/2017 17:45,2,2.631,ACTIVE,213.74,365.49,59.986,1491601503,"274151322000087","219011344069620",29.58,46.00,0,329.73,380.22,78.7,74.1,0.530,866276.7,866276.7,446,0,0,0,L,1151911521,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491601542,1829437.00
04/07/2017 18:00,2,3.055,ACTIVE,217.35,353.47,60.007,1491602403,"201051344000645","219011344069620",29.82,22.80,0,321.01,396.45,92.3,87.1,0.420,668300.5,668300.5,443,0,0,0,L,1122011218,0,124.04,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491602404,1829438.00
04/07/2017 18:00,2,2.830,ACTIVE,213.74,350.47,59.959,1491602403,"274151322000085","219011344069620",28.75,35.00,0,329.73,380.22,82.3,77.5,0.309,891596.8,891596.8,440,0,0,0,L,1151911521,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491602405,1829439.00
04/07/2017 18:00,2,3.010,ACTIVE,216.90,354.67,59.996,1491602403,"201051344000633","219011344069620",30.18,25.50,0,320.71,396.75,92.0,86.9,0.433,654726.3,654726.3,444,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491602406,1829440.00
04/07/2017 18:00,2,2.979,ACTIVE,217.13,353.47,59.981,1491602403,"201051344000469","219011344069620",30.47,19.50,0,318.91,396.75,92.0,86.9,0.433,657454.1,657454.1,441,0,0,0,L,1122011218,0,123.14,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491602407,1829441.00
04/07/2017 18:00,2,3.268,ACTIVE,215.32,352.87,59.965,1491602403,"201051344000646","219011344069620",29.78,26.80,0,335.14,385.93,98.5,93.2,0.464,651030.0,651030.0,443,0,0,0,L,1122011218,0,123.81,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491602408,1829442.00
04/07/2017 18:00,2,2.848,ACTIVE,213.51,354.67,59.975,1491602403,"274151322000052","219011344069620",29.66,37.50,0,328.52,379.92,85.5,80.6,0.331,923449.2,923449.2,443,0,0,0,L,1151911521,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491602409,1829443.00
04/07/2017 18:00,2,3.484,ACTIVE,216.22,352.87,59.954,1491602403,"201051344000585","219011344069620",29.92,26.80,0,337.84,388.04,105.5,100.0,0.495,661896.2,661896.2,443,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491602410,1829444.00
04/07/2017 18:00,2,3.217,ACTIVE,215.32,351.07,60.023,1491602403,"201051344001230","219011344069620",30.00,25.00,0,335.14,382.03,97.7,92.3,0.460,655353.1,655353.1,442,0,0,0,L,1122011218,0,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491602411,1829445.00
