ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2017 18:00,2,3.299,ACTIVE,216.45,353.47,59.981,1491602403,"201051344000582","219011344069620",29.66,26.50,0,337.84,387.74,99.1,93.8,0.460,645378.3,645378.3,440,0,0,0,L,1122011218,0,124.04,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491602412,1829446.00
04/07/2017 18:00,2,3.182,ACTIVE,215.32,352.27,59.975,1491602403,"201051344000955","219011344069620",30.02,28.00,0,335.14,383.23,96.7,91.4,0.460,663572.3,663572.3,443,0,0,0,L,1122011218,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491602412,1829447.00
04/07/2017 18:00,2,1.828,ACTIVE,213.74,437.33,59.970,1491602403,"274151322000094","219011344069620",40.87,35.60,0,397.35,470.99,76.6,72.0,0.539,753586.9,753586.9,462,0,0,0,L,1151911521,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491602413,1829448.00
04/07/2017 18:00,2,3.008,ACTIVE,217.13,353.47,59.970,1491602403,"201051344000579","219011344069620",30.42,26.00,0,323.11,395.55,92.7,87.5,0.429,675023.8,675023.8,444,0,0,0,L,1122011218,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491602414,1829449.00
04/07/2017 18:00,2,3.268,ACTIVE,215.32,351.67,59.981,1491602403,"201051344000890","219011344069620",30.12,26.80,0,336.64,385.63,99.7,94.3,0.455,657380.9,657380.9,441,0,0,0,L,1122011218,0,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491602415,1829450.00
04/07/2017 18:00,2,3.244,ACTIVE,216.00,353.17,59.996,1491602403,"201051344000438","219011344069620",30.02,27.80,0,338.44,386.23,98.6,93.3,0.464,660302.3,660302.3,441,0,0,0,L,1122011218,0,124.04,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491602416,1829451.00
04/07/2017 18:00,2,3.271,ACTIVE,215.54,358.58,59.970,1491602403,"201051344000417","219011344069620",19.36,25.00,0,322.51,397.05,64.2,60.0,0.544,625511.3,625511.3,443,0,0,0,L,1122011218,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491602417,1829452.00
04/07/2017 18:00,2,2.959,ACTIVE,213.74,356.18,59.981,1491602403,"274151322000083","219011344069620",29.56,37.00,0,327.32,380.52,88.6,83.6,0.354,914255.3,914255.3,441,0,0,0,L,1151911521,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491602418,1829453.00
04/07/2017 18:00,2,3.045,ACTIVE,214.41,346.86,60.002,1491602403,"274151322000076","219011344069620",30.42,36.80,0,330.33,379.92,93.7,88.5,0.367,974267.7,974267.7,444,0,0,0,L,1151911521,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491602419,1829454.00
04/07/2017 18:00,2,3.051,ACTIVE,216.22,352.57,60.012,1491602403,"201051344000868","219011344069620",29.94,21.30,0,319.81,394.65,92.5,87.4,0.424,656122.8,656122.8,443,0,0,0,L,1122011218,0,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491602420,1829455.00
04/07/2017 18:00,2,3.164,ACTIVE,213.51,357.38,59.981,1491602403,"274151322000095","219011344069620",30.16,37.00,0,329.13,379.32,96.6,91.3,0.367,964978.3,964978.3,442,0,0,0,L,1151911521,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491602421,1829456.00
04/07/2017 18:00,2,3.123,ACTIVE,216.90,358.28,59.991,1491602403,"201051344000988","219011344069620",19.50,19.30,0,333.93,396.15,61.7,57.6,0.526,600670.0,600670.0,440,0,0,0,L,1122011218,0,123.36,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491602422,1829457.00
04/07/2017 18:00,2,3.439,ACTIVE,216.00,352.87,60.023,1491602403,"201051344001025","219011344069620",30.10,27.00,0,337.54,387.14,104.8,99.2,0.477,659501.6,659501.6,443,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491602422,1829458.00
04/07/2017 18:00,2,3.135,ACTIVE,216.90,352.57,60.007,1491602403,"201051344000458","219011344069620",30.16,23.00,0,323.41,396.15,95.8,90.5,0.464,668376.5,668376.5,439,0,0,0,L,1122011218,0,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491602423,1829459.00
04/07/2017 18:00,2,3.164,ACTIVE,217.58,355.58,60.039,1491602403,"201051344000853","219011344069620",30.10,22.30,0,329.43,396.45,96.5,91.2,0.451,668680.1,668680.1,440,0,0,0,L,1122011218,0,124.04,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491602424,1829460.00
04/07/2017 18:00,2,3.385,ACTIVE,215.54,353.47,60.034,1491602403,"201051344000685","219011344069620",30.16,25.80,0,337.84,386.53,103.5,98.0,0.508,660452.7,660452.7,440,0,0,0,L,1122011218,0,124.27,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491602425,1829461.00
04/07/2017 18:00,2,3.500,ACTIVE,216.22,354.07,59.965,1491602403,"201051344000917","219011344069620",29.82,27.00,0,337.24,387.14,105.8,100.2,0.495,657089.5,657089.5,444,0,0,0,L,1122011218,0,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491602426,1829462.00
04/07/2017 18:00,2,3.471,ACTIVE,215.77,353.77,60.023,1491602403,"201051344001145","219011344069620",30.18,25.00,0,337.84,387.44,106.0,100.4,0.491,664922.1,664922.1,441,0,0,0,L,1122011218,0,123.81,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491602427,1829463.00
04/07/2017 18:00,2,3.477,ACTIVE,216.45,354.67,59.949,1491602403,"201051344000651","219011344069620",30.00,27.00,0,338.44,387.14,105.6,100.0,0.491,653634.2,653634.2,440,0,0,0,L,1122011218,0,124.49,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491602428,1829464.00
04/07/2017 18:00,2,2.900,ACTIVE,213.51,348.66,59.991,1491602403,"274151322000088","219011344069620",29.28,33.30,0,329.43,380.22,86.1,81.1,0.318,876076.6,876076.6,444,0,0,0,L,1151911521,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491602429,1829465.00
04/07/2017 18:00,2,1.996,ACTIVE,214.64,437.33,59.981,1491602403,"274151322000068","219011344069620",40.59,36.50,0,406.37,476.71,81.2,76.4,0.309,753883.6,753883.6,464,0,0,0,L,1151911521,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491602430,1829466.00
04/07/2017 18:00,2,3.490,ACTIVE,216.00,353.17,60.012,1491602403,"201051344001135","219011344069620",29.70,27.50,0,337.54,386.23,105.0,99.4,0.486,649407.5,649407.5,442,0,0,0,L,1122011218,0,124.04,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491602431,1829467.00
04/07/2017 18:00,2,3.170,ACTIVE,216.22,353.17,60.018,1491602403,"201051344000594","219011344069620",30.22,29.00,0,319.51,393.75,97.0,91.7,0.451,670143.7,670143.7,442,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491602432,1829468.00
04/07/2017 18:00,2,3.473,ACTIVE,216.67,354.37,59.981,1491602403,"201051344001203","219011344069620",29.82,26.80,0,338.44,387.14,104.9,99.3,0.504,657948.1,657948.1,442,0,0,0,L,1122011218,0,124.72,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491602432,1829469.00
04/07/2017 18:00,2,2.984,ACTIVE,213.96,356.48,59.996,1491602403,"274151322000054","219011344069620",28.80,33.80,0,327.32,380.82,87.1,82.2,0.327,894316.1,894316.1,442,0,0,0,L,1151911521,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491602433,1829470.00
04/07/2017 18:00,2,3.193,ACTIVE,216.67,353.47,59.996,1491602403,"201051344000867","219011344069620",29.76,24.30,0,321.01,394.05,96.2,91.0,0.451,655154.0,655154.0,445,0,0,0,L,1122011218,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491602434,1829471.00
04/07/2017 18:00,2,3.283,ACTIVE,216.22,353.77,59.965,1491602403,"201051344001093","219011344069620",30.30,24.80,0,320.41,391.64,100.8,95.4,0.460,656773.0,656773.0,442,0,0,0,L,1122011218,0,124.04,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491602435,1829472.00
04/07/2017 18:00,2,3.139,ACTIVE,216.90,353.47,60.023,1491602403,"201051344000900","219011344069620",30.53,20.70,0,319.51,396.75,97.0,91.7,0.433,676354.9,676354.9,445,0,0,0,L,1122011218,0,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491602436,1829473.00
04/07/2017 18:00,2,3.137,ACTIVE,217.13,352.87,60.018,1491602403,"201051344000648","219011344069620",29.88,22.80,0,320.71,395.55,95.0,89.7,0.442,665898.3,665898.3,442,0,0,0,L,1122011218,0,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491602437,1829474.00
04/07/2017 18:00,2,3.176,ACTIVE,217.13,354.37,60.018,1491602403,"201051344000569","219011344069620",30.36,22.80,0,321.31,396.45,97.6,92.3,0.460,678570.9,678570.9,441,0,0,0,L,1122011218,0,123.36,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491602438,1829475.00
04/07/2017 18:00,2,3.217,ACTIVE,217.13,354.67,60.002,1491602403,"201051344000983","219011344069620",30.42,22.00,0,324.02,398.56,99.1,93.7,0.468,669298.1,669298.1,441,0,0,0,L,1122011218,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491602439,1829476.00
04/07/2017 18:00,2,3.145,ACTIVE,217.35,355.58,60.002,1491602403,"201051344001158","219011344069620",30.00,23.80,0,321.31,397.05,95.6,90.3,0.455,655121.0,655121.0,443,0,0,0,L,1122011218,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491602440,1829477.00
04/07/2017 18:00,2,3.086,ACTIVE,217.58,355.28,59.959,1491602403,"201051344000576","219011344069620",30.24,21.80,0,321.31,396.15,94.5,89.3,0.442,669133.5,669133.5,445,0,0,0,L,1122011218,0,123.81,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491602441,1829478.00
04/07/2017 18:00,2,2.951,ACTIVE,213.96,351.97,60.002,1491602403,"274151322000087","219011344069620",29.54,47.00,0,330.03,379.92,88.3,83.4,0.323,866298.2,866298.2,447,0,0,0,L,1151911521,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491602442,1829479.00
04/07/2017 18:15,2,2.533,ACTIVE,216.67,363.99,59.949,1491603303,"201051344000645","219011344069620",29.70,21.50,0,324.92,395.85,76.2,71.7,0.628,668319.3,668319.3,444,0,0,0,L,1122011218,0,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491603304,1829480.00
04/07/2017 18:15,2,2.312,ACTIVE,213.74,355.88,59.970,1491603303,"274151322000085","219011344069620",29.08,31.30,0,330.93,381.73,68.1,63.8,0.473,891613.6,891613.6,441,0,0,0,L,1151911521,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491603305,1829481.00
04/07/2017 18:15,2,2.531,ACTIVE,216.45,364.59,59.986,1491603303,"201051344000633","219011344069620",29.76,24.00,0,322.21,397.05,76.3,71.8,0.654,654745.2,654745.2,445,0,0,0,L,1122011218,0,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491603306,1829482.00
04/07/2017 18:15,2,2.494,ACTIVE,216.45,364.59,60.023,1491603303,"201051344000469","219011344069620",30.10,18.70,0,321.31,396.15,76.1,71.5,0.636,657473.0,657473.0,442,0,0,0,L,1122011218,0,122.68,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491603307,1829483.00
04/07/2017 18:15,2,2.793,ACTIVE,215.09,350.47,60.012,1491603303,"201051344000646","219011344069620",29.90,26.50,0,318.30,397.66,84.6,79.7,0.398,651050.7,651050.7,444,0,0,0,L,1122011218,0,123.81,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491603308,1829484.00
04/07/2017 18:15,2,2.354,ACTIVE,213.51,357.08,60.002,1491603303,"274151322000052","219011344069620",29.78,33.00,0,330.33,381.12,71.0,66.6,0.491,923466.8,923466.8,444,0,0,0,L,1151911521,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491603309,1829485.00
04/07/2017 18:15,2,3.016,ACTIVE,216.00,351.67,59.896,1491603303,"201051344000585","219011344069620",29.94,25.30,0,319.81,397.35,91.4,86.3,0.424,661918.6,661918.6,444,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491603310,1829486.00
04/07/2017 18:15,2,2.703,ACTIVE,215.09,348.36,59.901,1491603303,"201051344001230","219011344069620",30.42,24.30,0,319.21,392.55,83.3,78.5,0.380,655373.5,655373.5,443,0,0,0,L,1122011218,0,123.81,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491603311,1829487.00
04/07/2017 18:15,2,2.777,ACTIVE,216.22,351.07,60.007,1491603303,"201051344000582","219011344069620",30.08,26.30,0,318.00,398.86,84.7,79.8,0.393,645399.1,645399.1,441,0,0,0,L,1122011218,0,124.04,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491603312,1829488.00
04/07/2017 18:15,2,2.670,ACTIVE,215.09,349.56,59.938,1491603303,"201051344000955","219011344069620",30.26,27.30,0,319.21,394.65,81.9,77.1,0.384,663592.5,663592.5,444,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491603313,1829489.00
04/07/2017 18:15,2,1.582,ACTIVE,213.74,432.52,59.970,1491603303,"274151322000094","219011344069620",39.74,32.20,0,395.85,468.29,63.3,59.2,0.429,753602.6,753602.6,463,0,0,0,L,1151911521,0,122.46,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491603314,1829490.00
04/07/2017 18:15,2,2.529,ACTIVE,216.67,362.79,59.991,1491603303,"201051344000579","219011344069620",29.84,24.30,0,321.91,395.85,76.5,71.9,0.641,675042.9,675042.9,445,0,0,0,L,1122011218,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491603315,1829491.00
04/07/2017 18:15,2,2.785,ACTIVE,215.32,349.56,59.970,1491603303,"201051344000890","219011344069620",29.92,25.80,0,320.11,396.45,84.4,79.5,0.384,657401.8,657401.8,442,0,0,0,L,1122011218,0,123.81,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491603316,1829492.00
04/07/2017 18:15,2,2.721,ACTIVE,215.77,351.37,59.944,1491603303,"201051344000438","219011344069620",30.24,27.30,0,318.30,397.66,83.3,78.4,0.389,660322.9,660322.9,442,0,0,0,L,1122011218,0,124.04,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491603317,1829493.00
04/07/2017 18:15,2,2.684,ACTIVE,215.54,355.88,59.996,1491603303,"201051344000417","219011344069620",19.86,24.30,0,336.04,388.94,54.0,50.2,0.460,625524.5,625524.5,444,0,0,0,L,1122011218,0,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491603318,1829494.00
04/07/2017 18:15,2,2.428,ACTIVE,213.29,355.88,60.018,1491603303,"274151322000083","219011344069620",29.56,33.00,0,330.03,381.42,72.7,68.2,0.530,914273.5,914273.5,442,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491603319,1829495.00
04/07/2017 18:15,2,2.467,ACTIVE,213.96,367.00,59.965,1491603303,"274151322000076","219011344069620",30.47,33.30,0,330.03,382.33,76.1,71.5,0.539,974286.9,974286.9,445,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491603320,1829496.00
04/07/2017 18:15,2,2.451,ACTIVE,215.77,363.99,59.970,1491603303,"201051344000868","219011344069620",30.12,20.00,0,320.11,397.05,74.7,70.2,0.588,656141.6,656141.6,444,0,0,0,L,1122011218,0,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491603320,1829497.00
04/07/2017 18:15,2,2.570,ACTIVE,213.29,355.28,60.018,1491603303,"274151322000095","219011344069620",30.20,35.20,0,328.22,380.82,78.7,74.0,0.301,964997.9,964997.9,443,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491603321,1829498.00
04/07/2017 18:15,2,2.486,ACTIVE,216.45,358.28,59.954,1491603303,"201051344000988","219011344069620",19.68,19.00,0,336.34,389.24,49.6,46.0,0.411,600682.2,600682.2,441,0,0,0,L,1122011218,0,122.91,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491603322,1829499.00
04/07/2017 18:15,2,2.879,ACTIVE,215.54,349.86,59.981,1491603303,"201051344001025","219011344069620",29.72,26.00,0,320.11,397.66,86.7,81.8,0.393,659523.1,659523.1,444,0,0,0,L,1122011218,0,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491603323,1829500.00
04/07/2017 18:15,2,2.502,ACTIVE,216.22,364.29,59.965,1491603303,"201051344000458","219011344069620",30.12,22.30,0,321.61,396.45,76.3,71.7,0.645,668395.7,668395.7,440,0,0,0,L,1122011218,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491603324,1829501.00
04/07/2017 18:15,2,2.508,ACTIVE,216.67,364.89,59.965,1491603303,"201051344000853","219011344069620",29.90,20.70,0,328.22,397.05,76.0,71.4,0.632,668699.4,668699.4,441,0,0,0,L,1122011218,0,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491603325,1829502.00
04/07/2017 18:15,2,2.738,ACTIVE,215.32,351.07,59.975,1491603303,"201051344000685","219011344069620",29.98,25.50,0,319.51,398.56,83.2,78.3,0.402,660473.5,660473.5,441,0,0,0,L,1122011218,0,124.27,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491603326,1829503.00
04/07/2017 18:15,2,2.766,ACTIVE,215.77,351.67,59.917,1491603303,"201051344000917","219011344069620",30.20,26.30,0,321.01,398.26,84.6,79.7,0.393,657110.7,657110.7,445,0,0,0,L,1122011218,0,123.81,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491603327,1829504.00
04/07/2017 18:15,2,2.783,ACTIVE,215.32,351.07,60.012,1491603303,"201051344001145","219011344069620",29.92,24.00,0,321.01,397.96,84.3,79.5,0.389,664943.4,664943.4,442,0,0,0,L,1122011218,0,123.59,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491603328,1829505.00
04/07/2017 18:15,2,2.725,ACTIVE,216.00,350.77,59.981,1491603303,"201051344000651","219011344069620",30.20,26.00,0,324.02,397.96,83.4,78.6,0.384,653655.3,653655.3,441,0,0,0,L,1122011218,0,124.49,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491603329,1829506.00
04/07/2017 18:15,2,2.180,ACTIVE,213.06,352.57,59.970,1491603303,"274151322000088","219011344069620",29.48,29.50,0,329.43,381.42,65.0,60.8,0.446,876093.3,876093.3,445,0,0,0,L,1151911521,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491603329,1829507.00
04/07/2017 18:15,2,1.584,ACTIVE,213.96,424.11,59.965,1491603303,"274151322000068","219011344069620",39.34,32.60,0,399.16,470.99,62.6,58.5,0.424,753899.6,753899.6,465,0,0,0,L,1151911521,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491603330,1829508.00
04/07/2017 18:15,2,2.727,ACTIVE,215.54,349.26,59.944,1491603303,"201051344001135","219011344069620",29.86,26.50,0,320.11,398.26,82.4,77.6,0.376,649428.4,649428.4,443,0,0,0,L,1122011218,0,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491603331,1829509.00
04/07/2017 18:15,2,2.418,ACTIVE,215.54,363.09,59.991,1491603303,"201051344000594","219011344069620",30.18,26.30,0,320.41,398.26,74.0,69.5,0.610,670162.7,670162.7,443,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491603332,1829510.00
04/07/2017 18:15,2,2.672,ACTIVE,216.00,350.77,60.002,1491603303,"201051344001203","219011344069620",30.30,25.80,0,322.81,397.66,82.0,77.3,0.380,657968.9,657968.9,443,0,0,0,L,1122011218,0,124.49,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491603333,1829511.00
04/07/2017 18:15,2,2.252,ACTIVE,213.29,353.77,59.981,1491603303,"274151322000054","219011344069620",29.18,29.80,0,328.82,382.33,66.5,62.2,0.451,894333.0,894333.0,443,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491603334,1829512.00
04/07/2017 18:15,2,2.410,ACTIVE,216.00,361.29,59.981,1491603303,"201051344000867","219011344069620",30.26,22.50,0,320.11,397.35,73.9,69.4,0.605,655172.8,655172.8,446,0,0,0,L,1122011218,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491603335,1829513.00
04/07/2017 18:15,2,2.588,ACTIVE,215.77,351.07,59.949,1491603303,"201051344001093","219011344069620",30.24,23.80,0,320.41,396.75,79.3,74.6,0.349,656792.8,656792.8,443,0,0,0,L,1122011218,0,123.81,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491603336,1829514.00
04/07/2017 18:15,2,2.453,ACTIVE,216.22,363.99,59.944,1491603303,"201051344000900","219011344069620",30.06,20.00,0,320.41,396.75,74.7,70.2,0.614,676373.7,676373.7,446,0,0,0,L,1122011218,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491603337,1829515.00
04/07/2017 18:15,2,2.412,ACTIVE,216.22,361.89,59.986,1491603303,"201051344000648","219011344069620",30.00,21.30,0,320.11,398.56,73.2,68.8,0.592,665916.7,665916.7,443,0,0,0,L,1122011218,0,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491603338,1829516.00
04/07/2017 18:15,2,2.463,ACTIVE,216.45,364.59,59.944,1491603303,"201051344000569","219011344069620",30.38,21.30,0,323.11,397.05,75.8,71.2,0.628,678589.9,678589.9,442,0,0,0,L,1122011218,0,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491603339,1829517.00
04/07/2017 18:15,2,2.518,ACTIVE,216.67,363.09,59.986,1491603303,"201051344000983","219011344069620",30.40,21.80,0,318.30,395.85,77.5,72.9,0.654,669317.4,669317.4,442,0,0,0,L,1122011218,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491603340,1829518.00
04/07/2017 18:15,2,2.459,ACTIVE,216.67,363.99,60.028,1491603303,"201051344001158","219011344069620",29.98,22.00,0,321.01,397.96,74.7,70.2,0.619,655139.6,655139.6,444,0,0,0,L,1122011218,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491603341,1829519.00
04/07/2017 18:15,2,2.412,ACTIVE,216.90,364.29,59.986,1491603303,"201051344000576","219011344069620",30.28,19.80,0,321.31,397.66,73.9,69.4,0.610,669152.0,669152.0,446,0,0,0,L,1122011218,0,123.36,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491603341,1829520.00
04/07/2017 18:15,2,2.344,ACTIVE,213.51,361.89,60.007,1491603303,"274151322000087","219011344069620",29.36,41.80,0,328.82,380.22,69.7,65.3,0.464,866315.6,866315.6,448,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491603342,1829521.00
04/07/2017 18:30,2,1.504,ACTIVE,215.09,352.57,59.991,1491604203,"201051344000645","219011344069620",29.60,19.80,0,335.14,393.45,45.1,41.6,0.367,668331.7,668331.7,445,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491604204,1829522.00
04/07/2017 18:30,2,1.357,ACTIVE,212.83,345.36,59.975,1491604203,"274151322000085","219011344069620",29.10,28.30,0,335.74,375.41,40.0,36.7,0.261,891624.6,891624.6,442,0,0,0,L,1151911521,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491604205,1829523.00
04/07/2017 18:30,2,1.490,ACTIVE,215.09,354.37,59.986,1491604203,"201051344000633","219011344069620",30.26,22.00,0,334.84,395.85,45.7,42.2,0.371,654757.8,654757.8,446,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491604206,1829524.00
04/07/2017 18:30,2,1.496,ACTIVE,215.09,352.87,59.954,1491604203,"201051344000469","219011344069620",30.06,17.30,0,333.93,394.95,45.5,42.0,0.380,657485.6,657485.6,443,0,0,0,L,1122011218,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491604207,1829525.00
04/07/2017 18:30,2,1.691,ACTIVE,213.96,354.37,59.991,1491604203,"201051344000646","219011344069620",30.22,23.50,0,318.00,393.15,51.8,48.1,0.433,651064.8,651064.8,445,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491604208,1829526.00
04/07/2017 18:30,2,1.406,ACTIVE,212.83,347.16,59.954,1491604203,"274151322000052","219011344069620",29.78,30.00,0,333.63,376.62,42.4,39.0,0.283,923478.4,923478.4,445,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491604209,1829527.00
04/07/2017 18:30,2,1.854,ACTIVE,214.41,354.97,60.023,1491604203,"201051344000585","219011344069620",30.24,23.00,0,320.71,394.95,56.8,52.9,0.464,661934.0,661934.0,445,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491604210,1829528.00
04/07/2017 18:30,2,1.654,ACTIVE,213.96,351.67,59.975,1491604203,"201051344001230","219011344069620",30.16,21.50,0,318.61,389.84,50.5,46.8,0.411,655387.4,655387.4,444,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491604210,1829529.00
04/07/2017 18:30,2,1.705,ACTIVE,214.87,355.58,59.965,1491604203,"201051344000582","219011344069620",29.90,22.80,0,316.80,398.56,51.7,48.0,0.424,645413.3,645413.3,442,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491604211,1829530.00
04/07/2017 18:30,2,1.645,ACTIVE,214.19,352.27,59.996,1491604203,"201051344000955","219011344069620",29.94,24.80,0,320.71,391.04,49.9,46.2,0.415,663606.2,663606.2,445,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491604212,1829531.00
04/07/2017 18:30,2,0.912,ACTIVE,213.06,425.91,59.959,1491604203,"274151322000094","219011344069620",39.76,30.00,0,336.04,457.47,36.7,33.5,0.256,753612.8,753612.8,464,0,0,0,L,1151911521,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491604213,1829532.00
04/07/2017 18:30,2,1.496,ACTIVE,214.87,352.57,59.975,1491604203,"201051344000579","219011344069620",30.18,22.00,0,336.04,395.25,45.7,42.2,0.371,675055.6,675055.6,446,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491604214,1829533.00
04/07/2017 18:30,2,1.670,ACTIVE,213.96,353.47,59.986,1491604203,"201051344000890","219011344069620",30.00,23.30,0,320.41,392.55,50.8,47.1,0.402,657415.9,657415.9,443,0,0,0,L,1122011218,0,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491604215,1829534.00
04/07/2017 18:30,2,1.607,ACTIVE,214.64,354.37,60.023,1491604203,"201051344000438","219011344069620",30.28,24.30,0,318.91,396.45,49.3,45.7,0.402,660336.8,660336.8,443,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491604216,1829535.00
04/07/2017 18:30,2,1.604,ACTIVE,214.41,349.86,60.007,1491604203,"201051344000417","219011344069620",19.78,23.00,0,335.44,377.52,32.1,29.1,0.256,625533.4,625533.4,445,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491604217,1829536.00
04/07/2017 18:30,2,1.367,ACTIVE,212.83,351.97,60.028,1491604203,"274151322000083","219011344069620",29.78,29.80,0,335.14,377.82,41.2,37.9,0.287,914285.3,914285.3,443,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491604218,1829537.00
04/07/2017 18:30,2,1.398,ACTIVE,213.51,344.76,59.970,1491604203,"274151322000076","219011344069620",30.28,29.50,0,336.64,380.22,42.9,39.5,0.287,974299.4,974299.4,446,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491604219,1829538.00
04/07/2017 18:30,2,1.400,ACTIVE,214.41,351.37,60.023,1491604203,"201051344000868","219011344069620",29.92,18.70,0,336.34,395.25,42.5,39.1,0.340,656153.9,656153.9,445,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491604220,1829539.00
04/07/2017 18:30,2,1.424,ACTIVE,212.83,353.77,60.002,1491604203,"274151322000095","219011344069620",30.16,30.00,0,330.63,380.22,43.5,40.0,0.292,965010.7,965010.7,444,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491604221,1829540.00
04/07/2017 18:30,2,1.408,ACTIVE,214.87,349.26,59.996,1491604203,"201051344000988","219011344069620",19.52,18.00,0,338.14,379.32,27.9,25.0,0.221,600690.3,600690.3,442,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491604222,1829541.00
04/07/2017 18:30,2,1.617,ACTIVE,214.19,352.57,60.002,1491604203,"201051344001025","219011344069620",30.30,23.00,0,319.51,394.35,49.7,46.1,0.398,659537.6,659537.6,445,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491604222,1829542.00
04/07/2017 18:30,2,1.418,ACTIVE,214.64,351.37,59.970,1491604203,"201051344000458","219011344069620",29.96,20.00,0,334.84,394.65,43.0,39.6,0.358,668408.4,668408.4,441,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491604223,1829543.00
04/07/2017 18:30,2,1.391,ACTIVE,215.32,352.87,59.970,1491604203,"201051344000853","219011344069620",30.51,18.70,0,337.24,395.55,43.1,39.6,0.354,668712.0,668712.0,442,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491604224,1829544.00
04/07/2017 18:30,2,1.557,ACTIVE,214.19,353.17,59.901,1491604203,"201051344000685","219011344069620",30.00,22.30,0,318.91,393.45,47.3,43.7,0.407,660487.5,660487.5,442,0,0,0,L,1122011218,0,123.59,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491604225,1829545.00
04/07/2017 18:30,2,1.592,ACTIVE,214.41,354.07,59.933,1491604203,"201051344000917","219011344069620",30.10,23.00,0,321.01,395.25,48.5,44.9,0.398,657125.0,657125.0,446,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491604226,1829546.00
04/07/2017 18:30,2,1.594,ACTIVE,214.41,352.87,59.991,1491604203,"201051344001145","219011344069620",29.98,21.30,0,321.91,394.95,48.4,44.8,0.393,664957.6,664957.6,443,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491604227,1829547.00
04/07/2017 18:30,2,1.592,ACTIVE,214.64,353.47,59.991,1491604203,"201051344000651","219011344069620",29.76,23.00,0,319.21,396.15,48.0,44.4,0.393,653669.4,653669.4,442,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491604228,1829548.00
04/07/2017 18:30,2,1.217,ACTIVE,212.61,351.07,59.970,1491604203,"274151322000088","219011344069620",29.34,27.00,0,334.84,374.81,36.2,33.0,0.239,876104.0,876104.0,446,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491604229,1829549.00
04/07/2017 18:30,2,0.887,ACTIVE,213.51,424.11,59.965,1491604203,"274151322000068","219011344069620",39.36,30.50,0,335.14,463.18,35.4,32.2,0.230,753910.0,753910.0,466,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491604230,1829550.00
04/07/2017 18:30,2,1.557,ACTIVE,213.96,351.67,60.039,1491604203,"201051344001135","219011344069620",30.20,23.50,0,321.01,393.45,47.6,44.0,0.389,649442.4,649442.4,444,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491604231,1829551.00
04/07/2017 18:30,2,1.371,ACTIVE,214.19,351.07,59.986,1491604203,"201051344000594","219011344069620",30.02,23.80,0,336.34,396.45,41.8,38.4,0.340,670175.1,670175.1,444,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491604232,1829552.00
04/07/2017 18:30,2,1.514,ACTIVE,214.41,351.67,59.912,1491604203,"201051344001203","219011344069620",30.16,22.80,0,319.21,396.15,46.3,42.7,0.380,657982.8,657982.8,444,0,0,0,L,1122011218,0,123.59,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491604233,1829553.00
04/07/2017 18:30,2,1.232,ACTIVE,212.83,350.47,59.970,1491604203,"274151322000054","219011344069620",29.12,27.30,0,332.73,376.62,36.3,33.1,0.239,894344.0,894344.0,444,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491604234,1829554.00
04/07/2017 18:30,2,1.346,ACTIVE,214.64,349.56,59.991,1491604203,"201051344000867","219011344069620",29.82,20.70,0,335.14,395.25,40.6,37.3,0.323,655185.1,655185.1,447,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491604234,1829555.00
04/07/2017 18:30,2,1.420,ACTIVE,214.19,351.37,60.002,1491604203,"201051344001093","219011344069620",30.26,21.00,0,319.81,396.45,43.6,40.1,0.336,656806.0,656806.0,444,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491604235,1829556.00
04/07/2017 18:30,2,1.291,ACTIVE,214.87,352.27,59.981,1491604203,"201051344000900","219011344069620",30.28,18.30,0,335.14,394.65,39.7,36.4,0.327,676385.9,676385.9,447,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491604237,1829557.00
04/07/2017 18:30,2,1.291,ACTIVE,214.87,350.17,59.981,1491604203,"201051344000648","219011344069620",30.02,19.50,0,335.14,393.75,39.3,36.0,0.323,665928.7,665928.7,444,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491604237,1829558.00
04/07/2017 18:30,2,1.334,ACTIVE,214.64,351.37,60.018,1491604203,"201051344000569","219011344069620",30.04,19.30,0,335.44,395.25,40.6,37.3,0.327,678602.4,678602.4,443,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491604238,1829559.00
04/07/2017 18:30,2,1.357,ACTIVE,214.87,350.77,59.917,1491604203,"201051344000983","219011344069620",29.98,19.30,0,334.24,396.75,41.3,37.9,0.336,669330.1,669330.1,443,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491604239,1829560.00
04/07/2017 18:30,2,1.305,ACTIVE,214.64,351.07,60.002,1491604203,"201051344001158","219011344069620",29.70,20.00,0,334.54,394.65,39.3,36.0,0.318,655151.7,655151.7,445,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491604240,1829561.00
04/07/2017 18:30,2,1.275,ACTIVE,215.09,352.27,59.986,1491604203,"201051344000576","219011344069620",29.94,18.30,0,334.84,393.15,38.7,35.4,0.305,669164.0,669164.0,447,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491604241,1829562.00
04/07/2017 18:30,2,1.199,ACTIVE,212.83,348.06,60.002,1491604203,"274151322000087","219011344069620",29.22,37.80,0,333.93,375.11,35.5,32.4,0.225,866326.7,866326.7,449,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491604242,1829563.00
04/07/2017 18:45,2,0.965,ACTIVE,214.87,347.76,59.986,1491605104,"201051344000645","219011344069620",29.66,18.30,0,337.24,372.71,29.0,26.1,0.225,668339.0,668339.0,446,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491605105,1829564.00
04/07/2017 18:45,2,0.828,ACTIVE,212.83,344.45,59.986,1491605104,"274151322000085","219011344069620",29.64,25.80,0,333.63,360.08,24.8,22.0,0.159,891630.9,891630.9,443,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491605106,1829565.00
04/07/2017 18:45,2,0.969,ACTIVE,214.87,349.26,59.965,1491605104,"201051344000633","219011344069620",30.08,20.00,0,335.74,374.51,29.5,26.6,0.230,654765.1,654765.1,447,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491605106,1829566.00
04/07/2017 18:45,2,0.969,ACTIVE,214.64,347.46,59.981,1491605104,"201051344000469","219011344069620",30.02,16.30,0,336.04,372.41,29.5,26.5,0.234,657492.9,657492.9,444,0,0,0,L,1122011218,0,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491605107,1829567.00
04/07/2017 18:45,2,1.100,ACTIVE,213.74,347.76,59.959,1491605104,"201051344000646","219011344069620",30.16,21.50,0,335.44,375.71,33.6,30.5,0.270,651073.1,651073.1,446,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491605108,1829568.00
04/07/2017 18:45,2,0.910,ACTIVE,212.61,345.06,59.970,1491605104,"274151322000052","219011344069620",29.44,27.00,0,334.84,360.99,27.2,24.3,0.186,923485.2,923485.2,446,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491605109,1829569.00
04/07/2017 18:45,2,1.217,ACTIVE,214.41,348.96,60.012,1491605104,"201051344000585","219011344069620",30.14,21.00,0,336.34,378.12,37.2,34.0,0.287,661943.2,661943.2,446,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491605110,1829570.00
04/07/2017 18:45,2,1.070,ACTIVE,213.74,346.86,59.944,1491605104,"201051344001230","219011344069620",30.18,19.50,0,333.93,374.21,32.7,29.7,0.261,655395.4,655395.4,445,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491605111,1829571.00
04/07/2017 18:45,2,1.109,ACTIVE,214.64,348.96,59.991,1491605104,"201051344000582","219011344069620",30.06,21.00,0,336.34,377.22,33.8,30.7,0.265,645421.6,645421.6,443,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491605112,1829572.00
04/07/2017 18:45,2,1.082,ACTIVE,213.74,346.86,59.991,1491605104,"201051344000955","219011344069620",30.16,22.50,0,335.44,374.81,33.1,30.0,0.265,663614.3,663614.3,446,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491605113,1829573.00
04/07/2017 18:45,2,0.592,ACTIVE,213.06,415.99,59.954,1491605104,"274151322000094","219011344069620",39.26,27.50,0,333.63,443.94,23.6,20.8,0.150,753618.5,753618.5,465,0,0,0,L,1151911521,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491605114,1829574.00
04/07/2017 18:45,2,1.014,ACTIVE,214.41,346.86,59.981,1491605104,"201051344000579","219011344069620",30.02,20.30,0,337.24,372.41,30.9,27.9,0.234,675063.2,675063.2,447,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491605115,1829575.00
04/07/2017 18:45,2,1.121,ACTIVE,213.96,347.16,59.975,1491605104,"201051344000890","219011344069620",30.38,21.30,0,335.44,375.11,34.6,31.5,0.265,657424.4,657424.4,444,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491605116,1829576.00
04/07/2017 18:45,2,1.107,ACTIVE,214.19,348.36,59.933,1491605104,"201051344000438","219011344069620",30.00,22.00,0,336.64,374.51,33.7,30.6,0.265,660345.0,660345.0,444,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491605117,1829577.00
04/07/2017 18:45,2,1.123,ACTIVE,214.41,345.66,59.938,1491605104,"201051344000417","219011344069620",19.60,21.30,0,335.74,363.69,22.3,19.6,0.168,625538.7,625538.7,446,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491605118,1829578.00
04/07/2017 18:45,2,0.922,ACTIVE,213.06,347.76,59.986,1491605104,"274151322000083","219011344069620",29.78,26.80,0,333.63,360.38,27.8,24.9,0.190,914292.1,914292.1,444,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491605118,1829579.00
04/07/2017 18:45,2,0.959,ACTIVE,213.74,346.26,60.007,1491605104,"274151322000076","219011344069620",30.16,26.50,0,335.44,361.29,29.3,26.4,0.203,974306.6,974306.6,447,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491605119,1829580.00
04/07/2017 18:45,2,0.975,ACTIVE,214.41,347.16,59.954,1491605104,"201051344000868","219011344069620",30.14,17.50,0,336.04,369.70,29.8,26.8,0.225,656161.2,656161.2,446,0,0,0,L,1122011218,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491605120,1829581.00
04/07/2017 18:45,2,0.984,ACTIVE,212.83,347.46,59.959,1491605104,"274151322000095","219011344069620",29.92,27.00,0,335.14,361.59,29.9,26.9,0.199,965018.1,965018.1,445,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491605121,1829582.00
04/07/2017 18:45,2,0.975,ACTIVE,214.64,346.86,59.928,1491605104,"201051344000988","219011344069620",19.72,17.30,0,336.34,362.79,19.5,16.9,0.159,600694.9,600694.9,443,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491605122,1829583.00
04/07/2017 18:45,2,1.160,ACTIVE,214.19,348.06,59.996,1491605104,"201051344001025","219011344069620",30.22,20.70,0,335.74,375.11,35.5,32.4,0.274,659546.3,659546.3,446,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491605123,1829584.00
04/07/2017 18:45,2,1.010,ACTIVE,214.64,347.76,59.949,1491605104,"201051344000458","219011344069620",30.00,18.70,0,336.64,370.90,30.7,27.7,0.243,668415.8,668415.8,442,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491605124,1829585.00
04/07/2017 18:45,2,1.006,ACTIVE,215.09,348.96,60.023,1491605104,"201051344000853","219011344069620",29.92,17.50,0,338.44,372.71,30.6,27.6,0.234,668719.5,668719.5,443,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491605125,1829586.00
04/07/2017 18:45,2,1.107,ACTIVE,214.41,349.56,59.938,1491605104,"201051344000685","219011344069620",30.04,20.30,0,335.74,374.21,33.7,30.6,0.278,660495.6,660495.6,443,0,0,0,L,1122011218,0,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491605126,1829587.00
04/07/2017 18:45,2,1.145,ACTIVE,214.41,349.26,59.954,1491605104,"201051344000917","219011344069620",30.04,21.30,0,335.74,376.01,34.9,31.7,0.278,657133.4,657133.4,447,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491605127,1829588.00
04/07/2017 18:45,2,1.146,ACTIVE,214.41,349.26,60.018,1491605104,"201051344001145","219011344069620",29.94,19.30,0,336.34,373.91,34.8,31.6,0.274,664966.0,664966.0,444,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491605127,1829589.00
