ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2017 18:45,2,1.141,ACTIVE,214.41,349.56,59.986,1491605104,"201051344000651","219011344069620",29.96,21.00,0,336.34,374.51,34.6,31.5,0.274,653677.8,653677.8,443,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491605128,1829590.00
04/07/2017 18:45,2,0.850,ACTIVE,212.83,343.55,59.944,1491605104,"274151322000088","219011344069620",29.44,24.50,0,333.03,357.68,25.4,22.6,0.168,876110.2,876110.2,447,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491605129,1829591.00
04/07/2017 18:45,2,0.619,ACTIVE,213.96,425.01,59.949,1491605104,"274151322000068","219011344069620",40.06,28.50,0,333.93,445.15,24.9,22.1,0.150,753916.0,753916.0,467,0,0,0,L,1151911521,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491605130,1829592.00
04/07/2017 18:45,2,1.141,ACTIVE,214.19,347.76,59.944,1491605104,"201051344001135","219011344069620",30.32,21.50,0,335.74,373.31,35.1,31.9,0.265,649450.8,649450.8,445,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491605131,1829593.00
04/07/2017 18:45,2,1.014,ACTIVE,214.19,347.46,59.944,1491605104,"201051344000594","219011344069620",29.60,22.00,0,335.14,369.40,30.4,27.4,0.234,670182.5,670182.5,445,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491605132,1829594.00
04/07/2017 18:45,2,1.121,ACTIVE,214.64,348.66,59.928,1491605104,"201051344001203","219011344069620",30.10,20.70,0,336.34,373.31,34.3,31.1,0.278,657991.0,657991.0,445,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491605133,1829595.00
04/07/2017 18:45,2,0.902,ACTIVE,213.29,344.76,59.959,1491605104,"274151322000054","219011344069620",28.98,24.80,0,332.73,357.98,26.5,23.7,0.168,894350.3,894350.3,445,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491605134,1829596.00
04/07/2017 18:45,2,0.996,ACTIVE,214.87,347.46,59.986,1491605104,"201051344000867","219011344069620",29.90,19.30,0,335.44,368.80,30.2,27.2,0.230,655192.3,655192.3,448,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491605135,1829597.00
04/07/2017 18:45,2,1.070,ACTIVE,214.41,348.36,59.975,1491605104,"201051344001093","219011344069620",30.24,19.30,0,336.04,370.30,32.8,29.8,0.247,656813.9,656813.9,445,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491605136,1829598.00
04/07/2017 18:45,2,0.967,ACTIVE,214.64,348.06,60.002,1491605104,"201051344000900","219011344069620",29.88,17.30,0,335.44,368.80,29.3,26.4,0.225,676392.9,676392.9,448,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491605137,1829599.00
04/07/2017 18:45,2,0.969,ACTIVE,214.87,347.46,59.996,1491605104,"201051344000648","219011344069620",30.24,18.00,0,336.94,368.50,29.7,26.7,0.230,665935.8,665935.8,445,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491605137,1829600.00
04/07/2017 18:45,2,1.008,ACTIVE,214.64,348.06,59.912,1491605104,"201051344000569","219011344069620",29.96,18.00,0,336.34,368.50,30.7,27.7,0.234,678609.7,678609.7,444,0,0,0,L,1122011218,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491605138,1829601.00
04/07/2017 18:45,2,1.018,ACTIVE,214.64,347.76,60.034,1491605104,"201051344000983","219011344069620",30.34,17.80,0,335.74,369.40,31.3,28.3,0.247,669337.7,669337.7,444,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491605139,1829602.00
04/07/2017 18:45,2,0.988,ACTIVE,214.64,347.46,59.986,1491605104,"201051344001158","219011344069620",29.60,19.00,0,336.34,368.20,29.6,26.7,0.234,655158.9,655158.9,446,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491605140,1829603.00
04/07/2017 18:45,2,0.967,ACTIVE,215.09,348.96,59.981,1491605104,"201051344000576","219011344069620",29.90,17.00,0,336.64,369.10,29.3,26.4,0.225,669171.0,669171.0,448,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491605141,1829604.00
04/07/2017 18:45,2,0.889,ACTIVE,213.29,344.15,59.981,1491605104,"274151322000087","219011344069620",29.48,34.00,0,332.43,357.68,26.5,23.7,0.164,866333.1,866333.1,450,0,0,0,L,1151911521,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491605142,1829605.00
04/07/2017 19:00,2,0.732,ACTIVE,214.87,345.66,59.959,1491606003,"201051344000645","219011344069620",29.96,17.30,0,336.94,361.29,22.3,19.6,0.159,668344.5,668344.5,447,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606004,1829606.00
04/07/2017 19:00,2,0.643,ACTIVE,213.29,343.25,60.002,1491606003,"274151322000085","219011344069620",28.82,23.80,0,333.03,352.57,18.7,16.2,0.119,891635.5,891635.5,444,0,0,0,L,1151911521,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606005,1829607.00
04/07/2017 19:00,2,0.744,ACTIVE,214.87,347.16,60.018,1491606003,"201051344000633","219011344069620",30.26,18.70,0,335.44,362.79,22.9,20.1,0.164,654770.8,654770.8,448,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606006,1829608.00
04/07/2017 19:00,2,0.748,ACTIVE,214.41,345.66,59.996,1491606003,"201051344000469","219011344069620",30.10,15.50,0,334.54,360.69,22.9,20.1,0.168,657498.6,657498.6,445,0,0,0,L,1122011218,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606007,1829609.00
04/07/2017 19:00,2,0.832,ACTIVE,213.74,345.96,59.965,1491606003,"201051344000646","219011344069620",29.60,19.80,0,334.24,363.39,25.0,22.2,0.186,651079.6,651079.6,447,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606008,1829610.00
04/07/2017 19:00,2,0.703,ACTIVE,212.83,339.95,59.991,1491606003,"274151322000052","219011344069620",29.34,24.50,0,332.43,354.07,20.9,18.2,0.128,923490.4,923490.4,447,0,0,0,L,1151911521,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606008,1829611.00
04/07/2017 19:00,2,0.896,ACTIVE,214.19,347.16,60.007,1491606003,"201051344000585","219011344069620",30.02,19.50,0,335.74,364.89,27.3,24.4,0.199,661950.2,661950.2,447,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606009,1829612.00
04/07/2017 19:00,2,0.795,ACTIVE,213.74,344.76,59.991,1491606003,"201051344001230","219011344069620",29.92,18.30,0,333.03,362.79,24.1,21.4,0.177,655401.6,655401.6,446,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606010,1829613.00
04/07/2017 19:00,2,0.824,ACTIVE,214.64,347.16,59.996,1491606003,"201051344000582","219011344069620",29.56,19.80,0,334.84,364.59,24.7,21.9,0.177,645427.9,645427.9,444,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606012,1829614.00
04/07/2017 19:00,2,0.812,ACTIVE,213.74,344.76,59.996,1491606003,"201051344000955","219011344069620",30.24,21.00,0,333.63,362.19,24.9,22.1,0.186,663620.6,663620.6,447,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606013,1829615.00
04/07/2017 19:00,2,0.443,ACTIVE,213.29,415.69,59.991,1491606003,"274151322000094","219011344069620",39.02,26.00,0,336.94,438.53,17.6,15.0,0.110,753622.9,753622.9,466,0,0,0,L,1151911521,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606014,1829616.00
04/07/2017 19:00,2,0.789,ACTIVE,214.64,345.36,60.018,1491606003,"201051344000579","219011344069620",29.84,19.00,0,336.04,361.29,23.9,21.1,0.168,675069.2,675069.2,448,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606014,1829617.00
04/07/2017 19:00,2,0.844,ACTIVE,213.74,345.06,59.986,1491606003,"201051344000890","219011344069620",29.98,19.80,0,334.54,363.69,25.7,22.8,0.181,657430.9,657430.9,445,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606015,1829618.00
04/07/2017 19:00,2,0.814,ACTIVE,213.96,346.56,60.007,1491606003,"201051344000438","219011344069620",30.40,20.30,0,336.34,363.69,25.1,22.3,0.186,660351.4,660351.4,445,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606016,1829619.00
04/07/2017 19:00,2,0.834,ACTIVE,214.19,344.15,60.018,1491606003,"201051344000417","219011344069620",19.64,19.50,0,335.44,356.78,16.6,14.1,0.115,625542.7,625542.7,447,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606017,1829620.00
04/07/2017 19:00,2,0.691,ACTIVE,213.29,341.75,60.023,1491606003,"274151322000083","219011344069620",29.34,24.50,0,332.43,354.07,20.6,18.0,0.137,914297.3,914297.3,445,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606018,1829621.00
04/07/2017 19:00,2,0.727,ACTIVE,213.74,342.05,60.034,1491606003,"274151322000076","219011344069620",29.92,24.50,0,333.33,354.97,22.1,19.4,0.146,974312.1,974312.1,448,0,0,0,L,1151911521,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606019,1829622.00
04/07/2017 19:00,2,0.756,ACTIVE,214.41,345.66,59.991,1491606003,"201051344000868","219011344069620",29.76,16.70,0,334.84,361.59,22.8,20.1,0.164,656166.8,656166.8,447,0,0,0,L,1122011218,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606020,1829623.00
04/07/2017 19:00,2,0.713,ACTIVE,213.06,343.85,60.018,1491606003,"274151322000095","219011344069620",30.08,24.80,0,333.03,354.67,21.7,19.1,0.141,965023.6,965023.6,446,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606021,1829624.00
04/07/2017 19:00,2,0.754,ACTIVE,214.41,344.76,60.012,1491606003,"201051344000988","219011344069620",19.32,16.70,0,336.04,357.08,14.8,12.3,0.115,600698.4,600698.4,444,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606022,1829625.00
04/07/2017 19:00,2,0.844,ACTIVE,213.96,345.36,60.007,1491606003,"201051344001025","219011344069620",30.22,19.00,0,335.44,365.19,25.9,23.1,0.190,659552.9,659552.9,447,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606022,1829626.00
04/07/2017 19:00,2,0.764,ACTIVE,214.41,345.06,60.023,1491606003,"201051344000458","219011344069620",29.86,17.80,0,335.74,361.59,23.2,20.4,0.177,668421.6,668421.6,443,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606023,1829627.00
04/07/2017 19:00,2,0.760,ACTIVE,214.87,346.86,60.034,1491606003,"201051344000853","219011344069620",29.94,16.70,0,337.54,363.39,23.1,20.3,0.172,668725.2,668725.2,444,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606024,1829628.00
04/07/2017 19:00,2,0.807,ACTIVE,214.19,346.56,60.002,1491606003,"201051344000685","219011344069620",29.90,19.00,0,335.44,365.80,24.5,21.7,0.194,660501.8,660501.8,444,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606025,1829629.00
04/07/2017 19:00,2,0.811,ACTIVE,214.19,345.96,59.986,1491606003,"201051344000917","219011344069620",30.43,19.80,0,334.24,365.19,25.0,22.2,0.186,657139.8,657139.8,448,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606026,1829630.00
04/07/2017 19:00,2,0.818,ACTIVE,213.96,345.66,59.981,1491606003,"201051344001145","219011344069620",30.26,17.50,0,336.34,364.59,25.1,22.3,0.181,664972.5,664972.5,445,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606027,1829631.00
04/07/2017 19:00,2,0.824,ACTIVE,213.96,346.56,60.039,1491606003,"201051344000651","219011344069620",29.88,19.30,0,336.04,364.29,25.0,22.2,0.186,653684.1,653684.1,444,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606028,1829632.00
04/07/2017 19:00,2,0.641,ACTIVE,212.83,343.55,60.002,1491606003,"274151322000088","219011344069620",29.16,22.80,0,332.43,352.57,18.9,16.3,0.115,876114.8,876114.8,448,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606029,1829633.00
04/07/2017 19:00,2,0.473,ACTIVE,213.51,419.30,60.023,1491606003,"274151322000068","219011344069620",39.40,26.50,0,337.84,434.63,18.8,16.2,0.110,753920.5,753920.5,468,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606030,1829634.00
04/07/2017 19:00,2,0.836,ACTIVE,213.74,344.76,60.023,1491606003,"201051344001135","219011344069620",30.12,19.80,0,335.74,363.69,25.5,22.7,0.190,649457.4,649457.4,446,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606031,1829635.00
04/07/2017 19:00,2,0.754,ACTIVE,214.19,345.06,60.007,1491606003,"201051344000594","219011344069620",30.06,20.30,0,334.24,361.89,23.0,20.3,0.168,670188.2,670188.2,446,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606031,1829636.00
04/07/2017 19:00,2,0.809,ACTIVE,214.19,345.36,60.007,1491606003,"201051344001203","219011344069620",30.20,19.30,0,336.04,364.89,24.8,22.0,0.181,657997.3,657997.3,446,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606032,1829637.00
04/07/2017 19:00,2,0.662,ACTIVE,212.83,341.75,60.023,1491606003,"274151322000054","219011344069620",29.38,23.00,0,332.13,353.47,19.7,17.1,0.133,894355.2,894355.2,446,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606033,1829638.00
04/07/2017 19:00,2,0.752,ACTIVE,214.64,345.36,60.007,1491606003,"201051344000867","219011344069620",29.92,18.00,0,336.34,361.89,22.9,20.1,0.159,655198.0,655198.0,449,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606034,1829639.00
04/07/2017 19:00,2,0.785,ACTIVE,213.96,345.66,60.018,1491606003,"201051344001093","219011344069620",30.24,18.00,0,336.04,362.79,24.1,21.3,0.172,656820.0,656820.0,446,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606035,1829640.00
04/07/2017 19:00,2,0.711,ACTIVE,214.41,345.96,60.002,1491606003,"201051344000900","219011344069620",30.06,16.30,0,334.84,361.89,21.7,19.0,0.168,676398.4,676398.4,449,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606036,1829641.00
04/07/2017 19:00,2,0.740,ACTIVE,214.87,345.66,60.044,1491606003,"201051344000648","219011344069620",30.02,17.00,0,336.64,361.59,22.5,19.8,0.159,665941.4,665941.4,446,0,0,0,L,1122011218,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606037,1829642.00
04/07/2017 19:00,2,0.752,ACTIVE,214.64,345.96,59.965,1491606003,"201051344000569","219011344069620",30.28,17.30,0,335.74,362.19,23.1,20.4,0.164,678615.5,678615.5,445,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606038,1829643.00
04/07/2017 19:00,2,0.762,ACTIVE,214.41,345.66,60.023,1491606003,"201051344000983","219011344069620",30.36,17.00,0,334.24,362.49,23.4,20.7,0.168,669343.5,669343.5,445,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606039,1829644.00
04/07/2017 19:00,2,0.732,ACTIVE,214.64,345.66,60.023,1491606003,"201051344001158","219011344069620",29.98,17.80,0,336.04,361.59,22.3,19.6,0.164,655164.4,655164.4,447,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606040,1829645.00
04/07/2017 19:00,2,0.727,ACTIVE,215.09,346.56,60.018,1491606003,"201051344000576","219011344069620",30.22,16.30,0,336.64,361.89,22.2,19.5,0.159,669176.5,669176.5,449,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606041,1829646.00
04/07/2017 19:00,2,0.660,ACTIVE,213.29,344.45,60.007,1491606003,"274151322000087","219011344069620",28.94,31.00,0,332.13,353.17,19.4,16.8,0.102,866337.9,866337.9,451,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606042,1829647.00
04/07/2017 19:15,2,0.637,ACTIVE,214.19,344.15,59.965,1491606903,"201051344000645","219011344069620",29.28,17.00,0,325.82,356.78,19.0,16.4,0.128,668348.9,668348.9,448,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606904,1829648.00
04/07/2017 19:15,2,0.520,ACTIVE,212.61,340.25,59.938,1491606903,"274151322000085","219011344069620",29.22,22.00,0,323.72,349.56,15.3,12.9,0.097,891639.0,891639.0,445,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606905,1829649.00
04/07/2017 19:15,2,0.639,ACTIVE,214.41,345.66,59.975,1491606903,"201051344000633","219011344069620",30.06,17.80,0,324.02,359.18,19.5,16.9,0.137,654775.3,654775.3,449,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606906,1829650.00
04/07/2017 19:15,2,0.643,ACTIVE,213.74,342.95,59.944,1491606903,"201051344000469","219011344069620",30.02,15.50,0,323.11,357.38,19.5,16.9,0.141,657503.0,657503.0,446,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606907,1829651.00
04/07/2017 19:15,2,0.730,ACTIVE,213.06,342.95,59.949,1491606903,"201051344000646","219011344069620",30.12,17.80,0,323.72,357.98,22.3,19.6,0.155,651084.6,651084.6,448,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606908,1829652.00
04/07/2017 19:15,2,0.600,ACTIVE,212.16,343.85,59.959,1491606903,"274151322000052","219011344069620",28.98,22.50,0,322.81,350.77,17.6,15.1,0.106,923494.4,923494.4,448,0,0,0,L,1151911521,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606909,1829653.00
04/07/2017 19:15,2,0.807,ACTIVE,213.51,344.76,59.933,1491606903,"201051344000585","219011344069620",30.02,17.80,0,326.12,357.38,24.6,21.8,0.172,661955.7,661955.7,448,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606910,1829654.00
04/07/2017 19:15,2,0.707,ACTIVE,213.06,342.65,59.912,1491606903,"201051344001230","219011344069620",29.70,17.00,0,323.11,355.58,21.3,18.6,0.150,655406.4,655406.4,447,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606910,1829655.00
04/07/2017 19:15,2,0.730,ACTIVE,213.74,344.45,59.954,1491606903,"201051344000582","219011344069620",29.84,18.30,0,324.92,357.98,22.1,19.4,0.159,645432.9,645432.9,445,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606911,1829656.00
04/07/2017 19:15,2,0.717,ACTIVE,213.06,342.95,59.965,1491606903,"201051344000955","219011344069620",30.40,19.00,0,324.62,356.48,22.1,19.4,0.155,663625.6,663625.6,448,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606912,1829657.00
04/07/2017 19:15,2,0.346,ACTIVE,212.61,422.60,59.944,1491606903,"274151322000094","219011344069620",39.90,24.30,0,336.64,440.94,14.0,11.6,0.088,753626.1,753626.1,467,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606913,1829658.00
04/07/2017 19:15,2,0.684,ACTIVE,213.96,342.95,59.975,1491606903,"201051344000579","219011344069620",29.64,18.00,0,323.72,357.08,20.5,17.9,0.137,675073.9,675073.9,449,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606914,1829659.00
04/07/2017 19:15,2,0.746,ACTIVE,213.29,342.95,59.986,1491606903,"201051344000890","219011344069620",30.20,18.00,0,323.41,357.98,22.8,20.1,0.155,657436.0,657436.0,446,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606915,1829660.00
04/07/2017 19:15,2,0.725,ACTIVE,213.51,343.85,59.912,1491606903,"201051344000438","219011344069620",30.34,18.30,0,326.12,358.28,22.3,19.6,0.159,660356.4,660356.4,446,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606916,1829661.00
04/07/2017 19:15,2,0.740,ACTIVE,213.51,341.75,59.959,1491606903,"201051344000417","219011344069620",19.70,17.50,0,324.32,352.27,14.8,12.4,0.102,625545.8,625545.8,448,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606917,1829662.00
04/07/2017 19:15,2,0.566,ACTIVE,212.61,339.95,59.907,1491606903,"274151322000083","219011344069620",29.64,22.50,0,324.02,350.77,17.0,14.5,0.110,914301.2,914301.2,446,0,0,0,L,1151911521,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606918,1829663.00
04/07/2017 19:15,2,0.607,ACTIVE,213.06,344.15,59.965,1491606903,"274151322000076","219011344069620",29.90,22.50,0,324.62,351.67,18.5,15.9,0.119,974316.3,974316.3,449,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606919,1829664.00
04/07/2017 19:15,2,0.643,ACTIVE,213.74,343.25,59.949,1491606903,"201051344000868","219011344069620",29.74,16.30,0,324.02,357.38,19.4,16.8,0.128,656171.3,656171.3,448,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606920,1829665.00
04/07/2017 19:15,2,0.584,ACTIVE,212.38,342.35,59.970,1491606903,"274151322000095","219011344069620",29.68,22.80,0,323.41,350.77,17.6,15.0,0.115,965027.7,965027.7,447,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606920,1829666.00
04/07/2017 19:15,2,0.643,ACTIVE,213.74,343.25,59.981,1491606903,"201051344000988","219011344069620",18.96,16.00,0,324.02,354.07,12.3,10.0,0.088,600701.0,600701.0,445,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606921,1829667.00
04/07/2017 19:15,2,0.748,ACTIVE,213.06,342.65,59.991,1491606903,"201051344001025","219011344069620",30.28,17.80,0,324.32,357.98,23.0,20.3,0.172,659558.0,659558.0,448,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606922,1829668.00
04/07/2017 19:15,2,0.656,ACTIVE,213.74,343.85,59.917,1491606903,"201051344000458","219011344069620",29.62,17.50,0,324.02,356.18,19.7,17.1,0.141,668426.1,668426.1,444,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606923,1829669.00
04/07/2017 19:15,2,0.652,ACTIVE,214.41,345.06,59.954,1491606903,"201051344000853","219011344069620",29.54,16.30,0,325.22,358.28,19.5,16.9,0.141,668729.7,668729.7,445,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606924,1829670.00
04/07/2017 19:15,2,0.705,ACTIVE,213.29,344.45,59.944,1491606903,"201051344000685","219011344069620",30.22,17.30,0,325.22,358.28,21.6,18.9,0.164,660506.7,660506.7,445,0,0,0,L,1122011218,0,123.14,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606925,1829671.00
04/07/2017 19:15,2,0.725,ACTIVE,213.29,344.15,59.949,1491606903,"201051344000917","219011344069620",30.16,18.30,0,323.72,358.28,22.1,19.5,0.164,657144.8,657144.8,449,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606926,1829672.00
04/07/2017 19:15,2,0.715,ACTIVE,213.29,343.85,59.981,1491606903,"201051344001145","219011344069620",30.49,16.30,0,324.32,358.88,22.1,19.4,0.155,664977.4,664977.4,446,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606927,1829673.00
04/07/2017 19:15,2,0.727,ACTIVE,213.29,343.85,59.933,1491606903,"201051344000651","219011344069620",30.10,17.80,0,323.72,357.68,22.2,19.5,0.159,653689.1,653689.1,445,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606928,1829674.00
04/07/2017 19:15,2,0.539,ACTIVE,211.93,340.85,59.970,1491606903,"274151322000088","219011344069620",28.78,21.00,0,323.11,349.56,15.7,13.3,0.097,876118.4,876118.4,449,0,0,0,L,1151911521,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606929,1829675.00
04/07/2017 19:15,2,0.369,ACTIVE,213.29,431.92,59.959,1491606903,"274151322000068","219011344069620",40.91,24.50,0,337.54,438.53,15.2,12.8,0.080,753924.1,753924.1,469,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606930,1829676.00
04/07/2017 19:15,2,0.750,ACTIVE,212.83,342.05,59.933,1491606903,"201051344001135","219011344069620",29.84,18.00,0,324.02,356.78,22.7,20.0,0.159,649462.5,649462.5,447,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606930,1829677.00
04/07/2017 19:15,2,0.648,ACTIVE,213.51,342.65,59.959,1491606903,"201051344000594","219011344069620",29.90,19.30,0,323.72,355.88,19.6,17.0,0.133,670192.7,670192.7,447,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606931,1829678.00
04/07/2017 19:15,2,0.717,ACTIVE,213.29,342.95,59.949,1491606903,"201051344001203","219011344069620",30.00,17.80,0,324.02,358.28,21.9,19.2,0.155,658002.2,658002.2,447,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606932,1829679.00
04/07/2017 19:15,2,0.559,ACTIVE,212.38,339.65,59.981,1491606903,"274151322000054","219011344069620",29.04,21.30,0,323.41,350.17,16.4,13.9,0.102,894358.9,894358.9,447,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606933,1829680.00
04/07/2017 19:15,2,0.650,ACTIVE,213.74,342.95,59.981,1491606903,"201051344000867","219011344069620",29.56,17.50,0,323.72,356.18,19.5,16.9,0.133,655202.5,655202.5,450,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606934,1829681.00
04/07/2017 19:15,2,0.701,ACTIVE,213.29,342.95,59.981,1491606903,"201051344001093","219011344069620",29.86,17.00,0,324.62,356.78,21.3,18.6,0.141,656824.8,656824.8,447,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606935,1829682.00
04/07/2017 19:15,2,0.605,ACTIVE,213.51,343.55,59.970,1491606903,"201051344000900","219011344069620",29.70,16.30,0,324.32,356.78,18.2,15.7,0.124,676402.5,676402.5,450,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606936,1829683.00
04/07/2017 19:15,2,0.641,ACTIVE,213.74,342.95,59.970,1491606903,"201051344000648","219011344069620",29.68,16.30,0,324.92,356.78,19.3,16.7,0.137,665945.9,665945.9,447,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606937,1829684.00
04/07/2017 19:15,2,0.646,ACTIVE,213.51,342.95,59.975,1491606903,"201051344000569","219011344069620",30.18,17.30,0,324.92,356.78,19.8,17.1,0.133,678620.0,678620.0,446,0,0,0,L,1122011218,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606938,1829685.00
04/07/2017 19:15,2,0.660,ACTIVE,213.74,342.95,59.896,1491606903,"201051344000983","219011344069620",29.84,16.70,0,323.11,357.08,20.0,17.4,0.137,669348.1,669348.1,446,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606939,1829686.00
04/07/2017 19:15,2,0.629,ACTIVE,213.74,343.25,59.928,1491606903,"201051344001158","219011344069620",29.78,17.00,0,323.72,356.78,19.0,16.4,0.137,655168.8,655168.8,448,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606940,1829687.00
04/07/2017 19:15,2,0.625,ACTIVE,214.19,344.76,59.975,1491606903,"201051344000576","219011344069620",29.84,16.00,0,324.62,357.98,18.9,16.3,0.128,669180.9,669180.9,450,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606941,1829688.00
04/07/2017 19:15,2,0.539,ACTIVE,212.16,342.35,59.944,1491606903,"274151322000087","219011344069620",28.78,28.30,0,323.11,350.17,15.7,13.3,0.088,866341.6,866341.6,452,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491606942,1829689.00
04/07/2017 19:30,2,0.537,ACTIVE,214.19,343.25,59.986,1491607803,"201051344000645","219011344069620",29.10,16.70,0,335.44,353.77,15.9,13.4,0.106,668352.6,668352.6,449,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491607804,1829690.00
04/07/2017 19:30,2,0.451,ACTIVE,212.38,341.45,59.975,1491607803,"274151322000085","219011344069620",28.59,20.30,0,334.24,346.56,13.1,10.7,0.080,891642.0,891642.0,446,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491607805,1829691.00
04/07/2017 19:30,2,0.553,ACTIVE,214.19,344.76,59.991,1491607803,"201051344000633","219011344069620",29.34,16.70,0,335.14,355.58,16.4,14.0,0.110,654779.2,654779.2,450,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491607806,1829692.00
04/07/2017 19:30,2,0.547,ACTIVE,213.74,343.25,60.007,1491607803,"201051344000469","219011344069620",29.72,15.30,0,333.63,353.17,16.5,14.0,0.106,657506.9,657506.9,447,0,0,0,L,1122011218,0,121.33,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491607807,1829693.00
04/07/2017 19:30,2,0.584,ACTIVE,213.06,342.95,59.991,1491607803,"201051344000646","219011344069620",29.68,16.30,0,333.33,354.97,17.6,15.1,0.119,651088.9,651088.9,449,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491607808,1829694.00
04/07/2017 19:30,2,0.488,ACTIVE,211.70,340.55,60.007,1491607803,"274151322000052","219011344069620",29.22,20.30,0,332.73,347.76,14.4,12.0,0.088,923497.8,923497.8,449,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491607809,1829695.00
04/07/2017 19:30,2,0.633,ACTIVE,213.51,342.95,60.023,1491607803,"201051344000585","219011344069620",29.58,16.30,0,334.24,354.97,19.0,16.4,0.128,661960.6,661960.6,449,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491607810,1829696.00
04/07/2017 19:30,2,0.559,ACTIVE,213.06,341.15,59.991,1491607803,"201051344001230","219011344069620",29.56,15.80,0,332.43,354.07,16.7,14.2,0.110,655410.5,655410.5,448,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491607811,1829697.00
04/07/2017 19:30,2,0.566,ACTIVE,213.74,343.25,60.007,1491607803,"201051344000582","219011344069620",29.90,17.00,0,334.54,354.97,17.2,14.7,0.115,645437.1,645437.1,446,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491607811,1829698.00
04/07/2017 19:30,2,0.584,ACTIVE,213.06,341.45,59.959,1491607803,"201051344000955","219011344069620",30.12,17.30,0,332.43,353.17,17.8,15.3,0.115,663630.0,663630.0,449,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491607812,1829699.00
04/07/2017 19:30,2,0.299,ACTIVE,212.38,407.27,60.002,1491607803,"274151322000094","219011344069620",38.47,22.50,0,336.64,434.33,11.7,9.4,0.071,753628.7,753628.7,468,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491607813,1829700.00
04/07/2017 19:30,2,0.568,ACTIVE,213.74,342.35,59.986,1491607803,"201051344000579","219011344069620",30.16,17.00,0,334.54,353.47,17.4,14.8,0.106,675078.0,675078.0,450,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491607814,1829701.00
04/07/2017 19:30,2,0.600,ACTIVE,213.06,341.75,59.949,1491607803,"201051344000890","219011344069620",29.52,16.70,0,333.63,354.37,17.9,15.4,0.115,657440.6,657440.6,447,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491607815,1829702.00
04/07/2017 19:30,2,0.568,ACTIVE,213.29,342.95,60.007,1491607803,"201051344000438","219011344069620",30.59,16.70,0,333.33,354.07,17.7,15.1,0.115,660360.7,660360.7,447,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491607816,1829703.00
04/07/2017 19:30,2,0.596,ACTIVE,213.51,340.85,59.975,1491607803,"201051344000417","219011344069620",19.48,16.00,0,333.63,349.86,11.8,9.4,0.071,625548.6,625548.6,449,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491607817,1829704.00
04/07/2017 19:30,2,0.469,ACTIVE,212.16,339.34,59.970,1491607803,"274151322000083","219011344069620",28.82,20.30,0,333.33,347.46,13.7,11.3,0.084,914304.4,914304.4,447,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491607818,1829705.00
04/07/2017 19:30,2,0.498,ACTIVE,212.61,340.85,60.007,1491607803,"274151322000076","219011344069620",29.38,20.70,0,334.24,348.06,14.8,12.4,0.093,974319.9,974319.9,450,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491607819,1829706.00
04/07/2017 19:30,2,0.549,ACTIVE,213.74,342.35,59.991,1491607803,"201051344000868","219011344069620",29.30,15.80,0,333.63,353.17,16.3,13.8,0.102,656175.1,656175.1,449,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491607820,1829707.00
04/07/2017 19:30,2,0.480,ACTIVE,212.16,342.35,59.975,1491607803,"274151322000095","219011344069620",29.34,21.00,0,333.33,347.16,14.3,11.9,0.088,965031.0,965031.0,448,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491607820,1829708.00
04/07/2017 19:30,2,0.527,ACTIVE,213.74,342.95,59.970,1491607803,"201051344000988","219011344069620",19.00,15.80,0,334.24,350.77,10.2,7.9,0.057,600703.3,600703.3,446,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491607821,1829709.00
04/07/2017 19:30,2,0.584,ACTIVE,213.51,341.45,60.002,1491607803,"201051344001025","219011344069620",30.00,16.30,0,334.24,355.88,17.8,15.3,0.119,659562.4,659562.4,449,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491607822,1829710.00
04/07/2017 19:30,2,0.549,ACTIVE,213.74,342.05,59.996,1491607803,"201051344000458","219011344069620",29.36,17.00,0,335.14,353.47,16.4,13.9,0.106,668430.0,668430.0,445,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491607823,1829711.00
04/07/2017 19:30,2,0.553,ACTIVE,214.41,343.85,60.012,1491607803,"201051344000853","219011344069620",28.65,16.00,0,335.44,354.97,16.1,13.6,0.106,668733.5,668733.5,446,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491607824,1829712.00
04/07/2017 19:30,2,0.551,ACTIVE,213.74,343.55,59.954,1491607803,"201051344000685","219011344069620",30.00,15.80,0,333.33,355.28,16.8,14.3,0.124,660510.9,660510.9,446,0,0,0,L,1122011218,0,123.36,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491607825,1829713.00
04/07/2017 19:30,2,0.561,ACTIVE,213.51,343.55,59.981,1491607803,"201051344000917","219011344069620",29.74,17.30,0,333.03,354.07,16.9,14.4,0.110,657149.1,657149.1,450,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491607826,1829714.00
04/07/2017 19:30,2,0.564,ACTIVE,213.74,342.35,59.991,1491607803,"201051344001145","219011344069620",29.50,15.30,0,335.14,354.67,16.9,14.4,0.110,664981.7,664981.7,447,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491607827,1829715.00
04/07/2017 19:30,2,0.562,ACTIVE,213.51,342.95,59.965,1491607803,"201051344000651","219011344069620",30.06,16.70,0,334.84,353.77,17.2,14.7,0.110,653693.4,653693.4,446,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491607828,1829716.00
04/07/2017 19:30,2,0.451,ACTIVE,211.93,340.85,60.007,1491607803,"274151322000088","219011344069620",27.79,19.30,0,333.03,346.56,12.7,10.4,0.075,876121.3,876121.3,450,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491607829,1829717.00
04/07/2017 19:30,2,0.309,ACTIVE,212.83,421.40,59.981,1491607803,"274151322000068","219011344069620",39.94,23.00,0,337.54,437.03,12.5,10.1,0.062,753927.0,753927.0,470,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491607830,1829718.00
04/07/2017 19:30,2,0.568,ACTIVE,213.29,342.05,59.991,1491607803,"201051344001135","219011344069620",30.49,16.70,0,333.33,353.77,17.6,15.0,0.115,649466.9,649466.9,448,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491607830,1829719.00
04/07/2017 19:30,2,0.541,ACTIVE,213.51,342.05,59.970,1491607803,"201051344000594","219011344069620",29.96,17.80,0,333.63,353.47,16.4,14.0,0.106,670196.6,670196.6,448,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491607831,1829720.00
04/07/2017 19:30,2,0.566,ACTIVE,213.51,342.05,60.007,1491607803,"201051344001203","219011344069620",29.80,16.70,0,334.54,355.58,17.1,14.6,0.110,658006.4,658006.4,448,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491607832,1829721.00
04/07/2017 19:30,2,0.457,ACTIVE,212.16,339.34,60.007,1491607803,"274151322000054","219011344069620",28.92,19.80,0,333.03,347.46,13.4,11.0,0.084,894362.1,894362.1,448,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491607833,1829722.00
04/07/2017 19:30,2,0.533,ACTIVE,213.74,341.45,60.018,1491607803,"201051344000867","219011344069620",29.94,17.00,0,334.24,352.57,16.2,13.7,0.097,655206.3,655206.3,451,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491607834,1829723.00
04/07/2017 19:30,2,0.568,ACTIVE,213.29,342.35,60.028,1491607803,"201051344001093","219011344069620",29.62,15.80,0,333.93,353.47,17.1,14.6,0.106,656828.9,656828.9,448,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491607835,1829724.00
04/07/2017 19:30,2,0.508,ACTIVE,213.74,343.25,59.970,1491607803,"201051344000900","219011344069620",29.04,16.30,0,334.54,353.77,15.0,12.5,0.102,676406.1,676406.1,451,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491607836,1829725.00
04/07/2017 19:30,2,0.535,ACTIVE,213.96,342.05,59.928,1491607803,"201051344000648","219011344069620",29.98,15.80,0,334.84,352.57,16.3,13.8,0.106,665949.7,665949.7,448,0,0,0,L,1122011218,0,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491607837,1829726.00
04/07/2017 19:30,2,0.547,ACTIVE,213.51,341.75,59.981,1491607803,"201051344000569","219011344069620",29.50,17.00,0,333.93,353.17,16.4,13.9,0.110,678623.9,678623.9,447,0,0,0,L,1122011218,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491607838,1829727.00
04/07/2017 19:30,2,0.549,ACTIVE,213.51,341.75,60.002,1491607803,"201051344000983","219011344069620",29.96,16.30,0,333.93,352.57,16.7,14.2,0.102,669352.1,669352.1,447,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491607839,1829728.00
04/07/2017 19:30,2,0.523,ACTIVE,213.74,342.65,59.970,1491607803,"201051344001158","219011344069620",29.76,16.00,0,334.54,352.87,15.8,13.3,0.110,655172.6,655172.6,449,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491607840,1829729.00
04/07/2017 19:30,2,0.531,ACTIVE,213.96,343.25,59.996,1491607803,"201051344000576","219011344069620",29.68,15.80,0,334.84,353.47,16.0,13.5,0.102,669184.6,669184.6,451,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491607840,1829730.00
04/07/2017 19:30,2,0.467,ACTIVE,212.38,339.34,59.975,1491607803,"274151322000087","219011344069620",27.81,25.80,0,333.33,346.86,13.2,10.8,0.062,866344.6,866344.6,453,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491607841,1829731.00
04/07/2017 19:45,2,0.451,ACTIVE,213.51,340.85,59.986,1491608704,"201051344000645","219011344069620",28.86,16.00,0,335.14,352.57,13.2,10.8,0.080,668355.6,668355.6,450,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491608705,1829732.00
04/07/2017 19:45,2,0.361,ACTIVE,212.38,339.95,59.996,1491608704,"274151322000085","219011344069620",28.92,18.70,0,334.54,345.36,10.6,8.3,0.053,891644.3,891644.3,447,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491608706,1829733.00
