ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2017 19:45,2,0.477,ACTIVE,213.74,342.05,59.975,1491608704,"201051344000633","219011344069620",28.05,15.80,0,334.54,353.17,13.6,11.2,0.075,654782.3,654782.3,451,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491608707,1829734.00
04/07/2017 19:45,2,0.471,ACTIVE,213.29,340.55,59.970,1491608704,"201051344000469","219011344069620",29.08,14.70,0,333.33,350.77,13.9,11.5,0.084,657510.0,657510.0,448,0,0,0,L,1122011218,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491608707,1829735.00
04/07/2017 19:45,2,0.490,ACTIVE,212.83,340.25,59.996,1491608704,"201051344000646","219011344069620",29.04,15.00,0,333.63,351.07,14.5,12.0,0.084,651092.3,651092.3,450,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491608708,1829736.00
04/07/2017 19:45,2,0.398,ACTIVE,212.16,338.44,59.970,1491608704,"274151322000052","219011344069620",28.92,18.70,0,333.63,345.66,11.7,9.3,0.062,923500.4,923500.4,450,0,0,0,L,1151911521,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491608709,1829737.00
04/07/2017 19:45,2,0.502,ACTIVE,213.06,341.15,60.002,1491608704,"201051344000585","219011344069620",30.10,15.50,0,332.73,351.37,15.3,12.9,0.093,661964.2,661964.2,450,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491608710,1829738.00
04/07/2017 19:45,2,0.463,ACTIVE,212.83,339.95,59.991,1491608704,"201051344001230","219011344069620",29.20,14.70,0,333.03,349.26,13.8,11.3,0.080,655413.7,655413.7,449,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491608711,1829739.00
04/07/2017 19:45,2,0.480,ACTIVE,213.29,341.15,59.986,1491608704,"201051344000582","219011344069620",28.80,15.80,0,334.54,351.97,14.0,11.6,0.080,645440.4,645440.4,447,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491608712,1829740.00
04/07/2017 19:45,2,0.484,ACTIVE,212.83,339.95,59.991,1491608704,"201051344000955","219011344069620",30.18,15.80,0,333.03,350.47,14.8,12.4,0.084,663633.4,663633.4,450,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491608713,1829741.00
04/07/2017 19:45,2,0.234,ACTIVE,212.16,408.48,59.954,1491608704,"274151322000094","219011344069620",38.63,21.30,0,335.44,422.30,9.2,7.0,0.049,753630.7,753630.7,469,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491608714,1829742.00
04/07/2017 19:45,2,0.521,ACTIVE,213.29,339.95,59.986,1491608704,"201051344000579","219011344069620",24.03,15.80,0,334.54,350.77,12.7,10.3,0.066,675081.2,675081.2,451,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491608715,1829743.00
04/07/2017 19:45,2,0.506,ACTIVE,212.83,339.65,59.954,1491608704,"201051344000890","219011344069620",28.53,15.50,0,334.24,351.07,14.7,12.2,0.084,657444.0,657444.0,448,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491608716,1829744.00
04/07/2017 19:45,2,0.482,ACTIVE,213.06,340.25,59.949,1491608704,"201051344000438","219011344069620",29.74,15.50,0,334.54,351.37,14.5,12.1,0.080,660364.1,660364.1,448,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491608717,1829745.00
04/07/2017 19:45,2,0.492,ACTIVE,213.06,339.65,59.986,1491608704,"201051344000417","219011344069620",19.56,15.00,0,333.93,348.66,9.8,7.5,0.053,625550.7,625550.7,450,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491608718,1829746.00
04/07/2017 19:45,2,0.381,ACTIVE,212.16,337.24,59.975,1491608704,"274151322000083","219011344069620",28.29,18.70,0,333.93,345.36,10.9,8.6,0.057,914306.9,914306.9,448,0,0,0,L,1151911521,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491608719,1829747.00
04/07/2017 19:45,2,0.402,ACTIVE,212.83,340.85,59.965,1491608704,"274151322000076","219011344069620",29.30,19.00,0,335.14,346.26,11.9,9.6,0.071,974322.6,974322.6,451,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491608719,1829748.00
04/07/2017 19:45,2,0.461,ACTIVE,213.06,340.25,59.981,1491608704,"201051344000868","219011344069620",29.26,15.50,0,334.24,351.07,13.7,11.3,0.080,656178.2,656178.2,450,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491608720,1829749.00
04/07/2017 19:45,2,0.381,ACTIVE,211.93,338.44,59.965,1491608704,"274151322000095","219011344069620",29.46,19.00,0,333.63,345.36,11.3,9.0,0.062,965033.6,965033.6,449,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491608721,1829750.00
04/07/2017 19:45,2,0.432,ACTIVE,213.06,340.55,59.981,1491608704,"201051344000988","219011344069620",19.22,15.30,0,333.93,349.56,8.4,6.2,0.053,600705.0,600705.0,447,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491608722,1829751.00
04/07/2017 19:45,2,0.484,ACTIVE,212.83,339.65,59.949,1491608704,"201051344001025","219011344069620",29.30,15.00,0,333.63,351.97,14.4,12.0,0.084,659565.8,659565.8,450,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491608723,1829752.00
04/07/2017 19:45,2,0.469,ACTIVE,213.06,339.95,59.970,1491608704,"201051344000458","219011344069620",28.65,16.70,0,334.54,352.57,13.6,11.2,0.080,668433.1,668433.1,446,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491608724,1829753.00
04/07/2017 19:45,2,0.453,ACTIVE,213.96,342.05,60.034,1491608704,"201051344000853","219011344069620",29.40,15.80,0,336.34,352.27,13.5,11.1,0.084,668736.5,668736.5,447,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491608725,1829754.00
04/07/2017 19:45,2,0.475,ACTIVE,213.29,340.85,59.986,1491608704,"201051344000685","219011344069620",28.23,15.00,0,334.24,353.17,13.6,11.2,0.084,660514.0,660514.0,447,0,0,0,L,1122011218,0,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491608726,1829755.00
04/07/2017 19:45,2,0.463,ACTIVE,213.06,340.85,59.938,1491608704,"201051344000917","219011344069620",29.96,16.00,0,334.24,351.07,14.0,11.6,0.088,657152.3,657152.3,451,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491608727,1829756.00
04/07/2017 19:45,2,0.490,ACTIVE,213.29,340.25,59.970,1491608704,"201051344001145","219011344069620",24.25,14.00,0,334.84,351.67,12.1,9.7,0.071,664984.8,664984.8,448,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491608728,1829757.00
04/07/2017 19:45,2,0.467,ACTIVE,213.06,340.55,59.986,1491608704,"201051344000651","219011344069620",30.02,15.30,0,334.84,351.37,14.2,11.8,0.080,653696.7,653696.7,447,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491608729,1829758.00
04/07/2017 19:45,2,0.357,ACTIVE,211.93,339.65,59.981,1491608704,"274151322000088","219011344069620",27.89,17.80,0,333.63,345.06,10.1,7.8,0.053,876123.6,876123.6,451,0,0,0,L,1151911521,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491608729,1829759.00
04/07/2017 19:45,2,0.264,ACTIVE,213.06,406.97,59.954,1491608704,"274151322000068","219011344069620",38.41,21.80,0,335.74,429.52,10.2,7.9,0.049,753929.3,753929.3,471,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491608730,1829760.00
04/07/2017 19:45,2,0.484,ACTIVE,212.61,339.95,59.996,1491608704,"201051344001135","219011344069620",29.22,15.50,0,334.54,350.47,14.3,11.9,0.084,649470.3,649470.3,449,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491608731,1829761.00
04/07/2017 19:45,2,0.492,ACTIVE,213.06,339.95,59.991,1491608704,"201051344000594","219011344069620",23.40,16.70,0,333.03,351.07,11.7,9.4,0.066,670199.6,670199.6,449,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491608732,1829762.00
04/07/2017 19:45,2,0.469,ACTIVE,213.06,339.65,59.944,1491608704,"201051344001203","219011344069620",29.72,15.50,0,333.93,352.27,14.2,11.7,0.084,658009.6,658009.6,449,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491608733,1829763.00
04/07/2017 19:45,2,0.369,ACTIVE,211.93,337.54,59.970,1491608704,"274151322000054","219011344069620",28.82,18.30,0,333.63,345.36,10.8,8.5,0.053,894364.5,894364.5,449,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491608734,1829764.00
04/07/2017 19:45,2,0.486,ACTIVE,213.51,340.25,59.949,1491608704,"201051344000867","219011344069620",23.60,16.30,0,334.84,350.47,11.6,9.3,0.066,655209.3,655209.3,452,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491608735,1829765.00
04/07/2017 19:45,2,0.512,ACTIVE,212.83,339.95,60.018,1491608704,"201051344001093","219011344069620",23.34,15.30,0,334.54,350.47,12.1,9.8,0.066,656832.1,656832.1,449,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491608736,1829766.00
04/07/2017 19:45,2,0.443,ACTIVE,213.29,340.85,59.981,1491608704,"201051344000900","219011344069620",23.06,16.30,0,334.24,350.77,10.4,8.1,0.066,676408.7,676408.7,452,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491608737,1829767.00
04/07/2017 19:45,2,0.465,ACTIVE,213.51,340.85,59.975,1491608704,"201051344000648","219011344069620",28.98,15.30,0,335.14,350.77,13.7,11.3,0.075,665952.8,665952.8,449,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491608738,1829768.00
04/07/2017 19:45,2,0.467,ACTIVE,213.29,340.55,59.959,1491608704,"201051344000569","219011344069620",28.61,16.30,0,333.93,350.77,13.6,11.2,0.071,678627.1,678627.1,448,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491608739,1829769.00
04/07/2017 19:45,2,0.465,ACTIVE,213.29,339.95,59.917,1491608704,"201051344000983","219011344069620",29.70,15.80,0,333.93,350.77,14.0,11.6,0.080,669355.3,669355.3,448,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491608740,1829770.00
04/07/2017 19:45,2,0.453,ACTIVE,213.29,340.25,59.970,1491608704,"201051344001158","219011344069620",28.75,15.30,0,334.54,350.47,13.2,10.8,0.084,655175.5,655175.5,450,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491608741,1829771.00
04/07/2017 19:45,2,0.461,ACTIVE,213.74,342.05,59.991,1491608704,"201051344000576","219011344069620",28.35,15.50,0,334.84,351.07,13.3,10.9,0.084,669187.6,669187.6,452,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491608742,1829772.00
04/07/2017 19:45,2,0.377,ACTIVE,212.16,339.04,59.981,1491608704,"274151322000087","219011344069620",27.75,23.50,0,333.93,345.36,10.6,8.3,0.053,866347.0,866347.0,454,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491608743,1829773.00
04/07/2017 20:00,2,0.346,ACTIVE,214.19,341.15,60.002,1491609603,"201051344000645","219011344069620",28.29,15.80,0,334.24,348.36,10.0,7.7,0.053,668357.9,668357.9,451,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491609604,1829774.00
04/07/2017 20:00,2,0.270,ACTIVE,212.83,339.34,60.002,1491609603,"274151322000085","219011344069620",27.55,17.80,0,335.14,343.55,7.6,5.4,0.044,891646.0,891646.0,448,0,0,0,L,1151911521,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491609605,1829775.00
04/07/2017 20:00,2,0.363,ACTIVE,214.19,342.35,60.002,1491609603,"201051344000633","219011344069620",28.45,15.30,0,333.03,350.47,10.5,8.2,0.053,654784.7,654784.7,452,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491609606,1829776.00
04/07/2017 20:00,2,0.367,ACTIVE,213.51,340.25,60.007,1491609603,"201051344000469","219011344069620",28.86,14.30,0,331.83,348.36,10.8,8.5,0.062,657512.5,657512.5,449,0,0,0,L,1122011218,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491609607,1829777.00
04/07/2017 20:00,2,0.373,ACTIVE,212.83,339.95,59.996,1491609603,"201051344000646","219011344069620",29.10,14.00,0,332.73,348.06,11.0,8.7,0.053,651094.8,651094.8,451,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491609608,1829778.00
04/07/2017 20:00,2,0.301,ACTIVE,212.16,338.14,59.970,1491609603,"274151322000052","219011344069620",28.29,17.80,0,334.24,344.15,8.6,6.4,0.031,923502.4,923502.4,451,0,0,0,L,1151911521,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491609609,1829779.00
04/07/2017 20:00,2,0.398,ACTIVE,213.29,340.85,59.965,1491609603,"201051344000585","219011344069620",29.04,14.70,0,332.13,348.96,11.7,9.4,0.053,661966.9,661966.9,451,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491609610,1829780.00
04/07/2017 20:00,2,0.361,ACTIVE,213.06,339.34,60.002,1491609603,"201051344001230","219011344069620",27.41,14.00,0,331.53,346.56,10.1,7.8,0.049,655416.0,655416.0,450,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491609611,1829781.00
04/07/2017 20:00,2,0.355,ACTIVE,213.51,340.25,60.012,1491609603,"201051344000582","219011344069620",29.28,15.00,0,333.33,348.36,10.6,8.3,0.049,645442.8,645442.8,448,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491609611,1829782.00
04/07/2017 20:00,2,0.385,ACTIVE,212.83,339.04,60.012,1491609603,"201051344000955","219011344069620",29.18,14.70,0,331.83,346.86,11.4,9.0,0.053,663636.0,663636.0,451,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491609612,1829783.00
04/07/2017 20:00,2,0.172,ACTIVE,212.83,374.51,59.986,1491609603,"274151322000094","219011344069620",34.99,20.00,0,336.64,420.80,6.1,4.0,0.027,753632.1,753632.1,470,0,0,0,L,1151911521,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491609613,1829784.00
04/07/2017 20:00,2,0.387,ACTIVE,213.29,339.95,60.044,1491609603,"201051344000579","219011344069620",29.38,15.30,0,333.63,346.26,11.6,9.2,0.053,675083.6,675083.6,452,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491609614,1829785.00
04/07/2017 20:00,2,0.387,ACTIVE,212.83,339.04,60.039,1491609603,"201051344000890","219011344069620",28.96,14.70,0,332.43,347.76,11.3,9.0,0.053,657446.6,657446.6,449,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491609615,1829786.00
04/07/2017 20:00,2,0.375,ACTIVE,213.29,340.55,60.012,1491609603,"201051344000438","219011344069620",29.06,14.30,0,333.33,347.76,11.1,8.8,0.053,660366.7,660366.7,449,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491609616,1829787.00
04/07/2017 20:00,2,0.418,ACTIVE,213.06,339.65,59.996,1491609603,"201051344000417","219011344069620",18.92,14.00,0,332.13,345.96,8.0,5.8,0.031,625552.3,625552.3,451,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491609617,1829788.00
04/07/2017 20:00,2,0.273,ACTIVE,212.61,339.04,60.007,1491609603,"274151322000083","219011344069620",27.99,17.50,0,334.24,343.85,7.8,5.6,0.035,914308.6,914308.6,449,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491609618,1829789.00
04/07/2017 20:00,2,0.289,ACTIVE,213.29,339.65,60.012,1491609603,"274151322000076","219011344069620",29.30,17.80,0,335.74,344.76,8.6,6.4,0.044,974324.5,974324.5,452,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491609619,1829790.00
04/07/2017 20:00,2,0.354,ACTIVE,213.51,340.25,60.002,1491609603,"201051344000868","219011344069620",28.98,15.00,0,332.73,348.96,10.4,8.1,0.044,656180.6,656180.6,451,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491609620,1829791.00
04/07/2017 20:00,2,0.289,ACTIVE,212.61,339.34,59.996,1491609603,"274151322000095","219011344069620",27.81,17.80,0,334.84,343.55,8.1,5.9,0.044,965035.4,965035.4,450,0,0,0,L,1151911521,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491609621,1829792.00
04/07/2017 20:00,2,0.346,ACTIVE,213.51,341.15,60.002,1491609603,"201051344000988","219011344069620",18.85,14.70,0,332.43,347.46,6.6,4.5,0.027,600706.3,600706.3,448,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491609622,1829793.00
04/07/2017 20:00,2,0.363,ACTIVE,212.83,338.74,60.002,1491609603,"201051344001025","219011344069620",29.66,14.00,0,332.73,348.06,10.9,8.6,0.053,659568.3,659568.3,451,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491609623,1829794.00
04/07/2017 20:00,2,0.355,ACTIVE,213.29,340.25,60.002,1491609603,"201051344000458","219011344069620",29.32,16.00,0,332.73,347.46,10.6,8.3,0.049,668435.5,668435.5,447,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491609623,1829795.00
04/07/2017 20:00,2,0.352,ACTIVE,214.19,341.75,60.002,1491609603,"201051344000853","219011344069620",29.08,15.30,0,335.14,349.56,10.4,8.1,0.057,668738.9,668738.9,448,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491609624,1829796.00
04/07/2017 20:00,2,0.355,ACTIVE,213.51,340.55,60.007,1491609603,"201051344000685","219011344069620",27.91,14.00,0,333.33,348.66,10.1,7.8,0.057,660516.4,660516.4,448,0,0,0,L,1122011218,0,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491609625,1829797.00
04/07/2017 20:00,2,0.348,ACTIVE,213.06,340.55,60.007,1491609603,"201051344000917","219011344069620",29.36,15.30,0,332.43,348.06,10.4,8.1,0.049,657154.7,657154.7,452,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491609626,1829798.00
04/07/2017 20:00,2,0.342,ACTIVE,213.29,339.95,60.007,1491609603,"201051344001145","219011344069620",29.50,13.30,0,333.93,347.46,10.3,8.0,0.053,664987.0,664987.0,449,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491609627,1829799.00
04/07/2017 20:00,2,0.369,ACTIVE,213.29,340.25,60.007,1491609603,"201051344000651","219011344069620",28.25,14.30,0,333.03,348.66,10.6,8.3,0.057,653699.2,653699.2,448,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491609628,1829800.00
04/07/2017 20:00,2,0.258,ACTIVE,212.16,339.04,60.007,1491609603,"274151322000088","219011344069620",27.57,17.00,0,334.54,343.25,7.2,5.0,0.040,876125.1,876125.1,452,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491609629,1829801.00
04/07/2017 20:00,2,0.193,ACTIVE,213.06,386.53,60.002,1491609603,"274151322000068","219011344069620",36.36,20.70,0,336.64,420.20,7.2,5.0,0.027,753930.8,753930.8,472,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491609630,1829802.00
04/07/2017 20:00,2,0.367,ACTIVE,212.83,338.74,59.954,1491609603,"201051344001135","219011344069620",29.48,14.70,0,333.03,347.16,11.0,8.7,0.053,649472.8,649472.8,450,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491609631,1829803.00
04/07/2017 20:00,2,0.355,ACTIVE,213.51,340.85,60.018,1491609603,"201051344000594","219011344069620",29.20,15.80,0,332.43,346.26,10.5,8.2,0.053,670201.8,670201.8,450,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491609632,1829804.00
04/07/2017 20:00,2,0.359,ACTIVE,213.29,339.65,60.007,1491609603,"201051344001203","219011344069620",28.88,14.70,0,333.03,348.66,10.6,8.3,0.057,658012.1,658012.1,450,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491609633,1829805.00
04/07/2017 20:00,2,0.273,ACTIVE,212.38,339.04,60.012,1491609603,"274151322000054","219011344069620",27.77,17.50,0,334.54,343.55,7.7,5.5,0.044,894366.2,894366.2,450,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491609634,1829806.00
04/07/2017 20:00,2,0.346,ACTIVE,213.96,339.95,60.012,1491609603,"201051344000867","219011344069620",29.48,15.80,0,332.73,347.16,10.3,8.0,0.053,655211.5,655211.5,453,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491609635,1829807.00
04/07/2017 20:00,2,0.375,ACTIVE,213.06,340.55,60.002,1491609603,"201051344001093","219011344069620",29.06,14.30,0,332.43,346.86,11.1,8.7,0.049,656834.5,656834.5,450,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491609636,1829808.00
04/07/2017 20:00,2,0.307,ACTIVE,213.74,341.45,59.975,1491609603,"201051344000900","219011344069620",28.63,15.80,0,332.43,347.16,9.0,6.7,0.049,676410.7,676410.7,453,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491609637,1829809.00
04/07/2017 20:00,2,0.344,ACTIVE,213.74,340.55,60.002,1491609603,"201051344000648","219011344069620",29.58,14.70,0,333.63,348.36,10.4,8.1,0.049,665955.2,665955.2,450,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491609638,1829810.00
04/07/2017 20:00,2,0.355,ACTIVE,213.51,340.55,60.007,1491609603,"201051344000569","219011344069620",29.22,16.00,0,333.63,348.06,10.5,8.2,0.053,678629.5,678629.5,449,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491609638,1829811.00
04/07/2017 20:00,2,0.363,ACTIVE,213.74,339.95,60.018,1491609603,"201051344000983","219011344069620",29.44,15.50,0,333.03,347.46,10.8,8.5,0.053,669357.7,669357.7,449,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491609639,1829812.00
04/07/2017 20:00,2,0.346,ACTIVE,213.74,340.85,60.002,1491609603,"201051344001158","219011344069620",28.61,14.70,0,332.73,347.76,10.0,7.8,0.053,655177.8,655177.8,451,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491609640,1829813.00
04/07/2017 20:00,2,0.340,ACTIVE,214.19,342.35,60.007,1491609603,"201051344000576","219011344069620",29.32,15.30,0,333.63,348.36,10.1,7.9,0.049,669189.9,669189.9,453,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491609641,1829814.00
04/07/2017 20:00,2,0.273,ACTIVE,212.83,340.25,59.996,1491609603,"274151322000087","219011344069620",27.39,22.00,0,333.93,343.55,7.6,5.4,0.027,866348.6,866348.6,455,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491609642,1829815.00
04/07/2017 20:15,2,0.207,ACTIVE,213.51,339.04,59.986,1491610503,"201051344000645","219011344069620",28.78,15.30,0,335.44,346.86,6.1,4.0,0.018,668359.4,668359.4,452,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491610504,1829816.00
04/07/2017 20:15,2,0.143,ACTIVE,212.38,339.65,59.970,1491610503,"274151322000085","219011344069620",27.41,16.70,0,335.14,342.65,4.0,1.9,0.013,891646.9,891646.9,449,0,0,0,L,1151911521,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491610505,1829817.00
04/07/2017 20:15,2,0.236,ACTIVE,213.51,340.25,59.975,1491610503,"201051344000633","219011344069620",28.57,14.30,0,333.93,349.26,6.9,4.7,0.018,654786.3,654786.3,453,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491610506,1829818.00
04/07/2017 20:15,2,0.240,ACTIVE,213.06,338.74,59.944,1491610503,"201051344000469","219011344069620",28.49,13.00,0,333.33,347.46,6.9,4.8,0.013,657514.1,657514.1,450,0,0,0,L,1122011218,0,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491610507,1829819.00
04/07/2017 20:15,2,0.244,ACTIVE,212.61,338.74,59.975,1491610503,"201051344000646","219011344069620",28.21,13.00,0,332.43,345.96,7.0,4.8,0.013,651096.5,651096.5,452,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491610508,1829820.00
04/07/2017 20:15,2,0.168,ACTIVE,211.93,338.44,59.970,1491610503,"274151322000052","219011344069620",27.85,16.70,0,334.84,343.25,4.8,2.7,0.009,923503.5,923503.5,452,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491610509,1829821.00
04/07/2017 20:15,2,0.264,ACTIVE,213.29,339.34,59.944,1491610503,"201051344000585","219011344069620",28.13,13.30,0,333.33,347.16,7.6,5.4,0.022,661968.8,661968.8,452,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491610510,1829822.00
04/07/2017 20:15,2,0.246,ACTIVE,213.06,338.14,59.949,1491610503,"201051344001230","219011344069620",26.74,13.30,0,332.13,344.76,6.7,4.5,0.013,655417.6,655417.6,451,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491610511,1829823.00
04/07/2017 20:15,2,0.240,ACTIVE,213.74,339.34,59.975,1491610503,"201051344000582","219011344069620",28.13,14.00,0,333.93,345.96,6.9,4.7,0.018,645444.4,645444.4,449,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491610512,1829824.00
04/07/2017 20:15,2,0.258,ACTIVE,212.83,338.44,59.975,1491610503,"201051344000955","219011344069620",28.80,13.70,0,332.13,345.06,7.6,5.4,0.013,663637.8,663637.8,452,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491610512,1829825.00
04/07/2017 20:15,2,0.082,ACTIVE,212.61,337.24,59.981,1491610503,"274151322000094","219011344069620",29.72,18.00,0,336.34,377.52,2.5,0.5,0.000,753632.6,753632.6,471,0,0,0,L,1151911521,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491610513,1829826.00
04/07/2017 20:15,2,0.260,ACTIVE,213.06,337.84,59.975,1491610503,"201051344000579","219011344069620",28.65,14.30,0,334.24,346.56,7.6,5.4,0.018,675085.5,675085.5,453,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491610514,1829827.00
04/07/2017 20:15,2,0.256,ACTIVE,212.83,338.74,59.970,1491610503,"201051344000890","219011344069620",28.59,14.00,0,332.73,346.56,7.5,5.3,0.022,657448.4,657448.4,450,0,0,0,L,1122011218,0,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491610515,1829828.00
04/07/2017 20:15,2,0.250,ACTIVE,213.29,338.74,60.012,1491610503,"201051344000438","219011344069620",28.71,13.30,0,332.73,347.16,7.3,5.1,0.018,660368.4,660368.4,450,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491610516,1829829.00
04/07/2017 20:15,2,0.270,ACTIVE,213.29,338.74,60.018,1491610503,"201051344000417","219011344069620",18.77,13.00,0,333.03,345.66,5.1,3.0,0.000,625553.4,625553.4,452,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491610517,1829830.00
04/07/2017 20:15,2,0.146,ACTIVE,212.38,339.04,59.959,1491610503,"274151322000083","219011344069620",27.25,16.30,0,335.44,342.95,4.0,2.0,0.013,914309.6,914309.6,450,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491610518,1829831.00
04/07/2017 20:15,2,0.158,ACTIVE,212.83,338.44,59.975,1491610503,"274151322000076","219011344069620",27.77,16.70,0,336.64,343.55,4.5,2.4,0.013,974325.6,974325.6,453,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491610519,1829832.00
04/07/2017 20:15,2,0.229,ACTIVE,213.29,338.74,59.970,1491610503,"201051344000868","219011344069620",28.29,14.00,0,333.63,346.86,6.5,4.4,0.013,656182.1,656182.1,452,0,0,0,L,1122011218,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491610520,1829833.00
04/07/2017 20:15,2,0.145,ACTIVE,212.38,338.14,59.965,1491610503,"274151322000095","219011344069620",27.75,17.00,0,335.44,342.65,4.1,2.0,0.018,965036.4,965036.4,451,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491610521,1829834.00
04/07/2017 20:15,2,0.205,ACTIVE,213.29,339.95,59.970,1491610503,"201051344000988","219011344069620",18.21,13.70,0,333.63,346.86,3.8,1.7,0.013,600707.0,600707.0,449,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491610521,1829835.00
04/07/2017 20:15,2,0.234,ACTIVE,213.06,338.44,59.959,1491610503,"201051344001025","219011344069620",28.67,13.00,0,333.03,345.36,6.8,4.7,0.018,659570.0,659570.0,452,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491610522,1829836.00
04/07/2017 20:15,2,0.236,ACTIVE,213.29,338.14,59.922,1491610503,"201051344000458","219011344069620",27.93,15.50,0,333.93,346.56,6.7,4.5,0.018,668437.1,668437.1,448,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491610523,1829837.00
04/07/2017 20:15,2,0.234,ACTIVE,213.74,339.65,59.965,1491610503,"201051344000853","219011344069620",26.64,14.30,0,335.74,348.96,6.3,4.2,0.013,668740.4,668740.4,449,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491610524,1829838.00
04/07/2017 20:15,2,0.227,ACTIVE,213.51,340.25,59.959,1491610503,"201051344000685","219011344069620",28.07,13.00,0,333.03,346.86,6.4,4.3,0.018,660517.9,660517.9,449,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491610526,1829839.00
04/07/2017 20:15,2,0.236,ACTIVE,213.29,339.65,59.970,1491610503,"201051344000917","219011344069620",28.11,14.30,0,333.33,345.96,6.8,4.6,0.018,657156.3,657156.3,453,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491610526,1829840.00
04/07/2017 20:15,2,0.227,ACTIVE,213.51,339.04,59.965,1491610503,"201051344001145","219011344069620",27.93,12.70,0,334.54,346.26,6.4,4.3,0.013,664988.5,664988.5,450,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491610527,1829841.00
04/07/2017 20:15,2,0.242,ACTIVE,213.29,339.04,59.975,1491610503,"201051344000651","219011344069620",27.83,13.00,0,333.93,345.66,6.8,4.7,0.018,653700.8,653700.8,449,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491610528,1829842.00
04/07/2017 20:15,2,0.129,ACTIVE,211.93,338.14,59.954,1491610503,"274151322000088","219011344069620",25.96,15.80,0,334.54,342.65,3.4,1.4,0.009,876125.9,876125.9,453,0,0,0,L,1151911521,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491610529,1829843.00
04/07/2017 20:15,2,0.102,ACTIVE,212.83,339.34,59.928,1491610503,"274151322000068","219011344069620",29.90,18.70,0,336.94,391.94,3.1,1.1,0.009,753931.5,753931.5,473,0,0,0,L,1151911521,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491610530,1829844.00
04/07/2017 20:15,2,0.238,ACTIVE,212.83,337.24,59.959,1491610503,"201051344001135","219011344069620",28.67,13.30,0,332.73,344.76,6.9,4.8,0.018,649474.4,649474.4,451,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491610531,1829845.00
04/07/2017 20:15,2,0.234,ACTIVE,212.83,338.14,59.996,1491610503,"201051344000594","219011344069620",28.37,15.00,0,333.03,346.86,6.7,4.6,0.018,670203.4,670203.4,451,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491610532,1829846.00
04/07/2017 20:15,2,0.242,ACTIVE,213.06,338.14,59.959,1491610503,"201051344001203","219011344069620",27.99,13.70,0,333.33,346.56,6.9,4.7,0.018,658013.7,658013.7,451,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491610533,1829847.00
04/07/2017 20:15,2,0.141,ACTIVE,211.93,336.64,59.954,1491610503,"274151322000054","219011344069620",26.92,16.30,0,334.84,342.95,3.9,1.8,0.000,894367.1,894367.1,451,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491610534,1829848.00
04/07/2017 20:15,2,0.227,ACTIVE,213.29,337.54,59.959,1491610503,"201051344000867","219011344069620",28.49,15.00,0,334.54,347.46,6.5,4.4,0.013,655213.0,655213.0,454,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491610535,1829849.00
04/07/2017 20:15,2,0.260,ACTIVE,213.29,339.04,59.965,1491610503,"201051344001093","219011344069620",28.25,13.70,0,333.33,345.06,7.4,5.2,0.013,656836.2,656836.2,451,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491610536,1829850.00
04/07/2017 20:15,2,0.182,ACTIVE,212.61,338.74,59.965,1491610503,"201051344000900","219011344069620",27.57,15.00,0,334.54,346.56,5.1,3.0,0.013,676411.9,676411.9,454,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491610537,1829851.00
04/07/2017 20:15,2,0.238,ACTIVE,213.29,338.44,59.959,1491610503,"201051344000648","219011344069620",27.63,14.00,0,335.14,346.56,6.7,4.6,0.013,665956.7,665956.7,451,0,0,0,L,1122011218,0,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491610538,1829852.00
04/07/2017 20:15,2,0.221,ACTIVE,213.29,338.14,59.949,1491610503,"201051344000569","219011344069620",29.14,15.30,0,335.44,345.96,6.6,4.4,0.018,678631.0,678631.0,450,0,0,0,L,1122011218,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491610538,1829853.00
04/07/2017 20:15,2,0.238,ACTIVE,213.29,338.14,59.922,1491610503,"201051344000983","219011344069620",28.11,14.70,0,334.54,346.26,6.8,4.7,0.018,669359.4,669359.4,450,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491610539,1829854.00
04/07/2017 20:15,2,0.217,ACTIVE,213.29,338.44,59.965,1491610503,"201051344001158","219011344069620",27.93,13.70,0,334.54,346.86,6.1,4.0,0.013,655179.3,655179.3,452,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491610540,1829855.00
04/07/2017 20:15,2,0.234,ACTIVE,213.74,339.95,59.965,1491610503,"201051344000576","219011344069620",27.33,14.70,0,334.24,347.76,6.5,4.4,0.018,669191.5,669191.5,454,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491610541,1829856.00
04/07/2017 20:15,2,0.150,ACTIVE,212.38,339.04,59.965,1491610503,"274151322000087","219011344069620",26.40,20.30,0,334.84,343.25,4.0,1.9,0.004,866349.6,866349.6,456,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491610542,1829857.00
04/07/2017 20:30,2,0.049,ALERT,213.74,300.87,59.959,1491611404,"201051344000645","219011344069620",29.26,13.70,0,299.97,343.25,1.5,0.0,0.000,668359.8,668359.8,453,0,0,0,L,1122011218,0,122.01,122.68,0100,10,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1491611406,1829858.00
04/07/2017 20:30,2,0.020,ALERT,212.16,298.77,59.944,1491611404,"274151322000085","219011344069620",27.43,15.00,0,298.17,340.85,0.0,0.0,0.000,891647.0,891647.0,450,0,0,0,L,1151911521,0,122.46,122.23,0100,14,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1491611407,1829859.00
04/07/2017 20:30,2,0.072,ALERT,213.74,300.57,59.970,1491611404,"201051344000633","219011344069620",28.90,13.00,0,298.17,353.77,2.1,0.2,0.000,654786.9,654786.9,454,0,0,0,L,1122011218,0,122.01,122.68,0100,12,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1491611409,1829860.00
04/07/2017 20:30,2,0.080,ALERT,213.29,300.87,59.981,1491611404,"201051344000469","219011344069620",28.47,11.70,0,299.07,343.85,2.4,0.4,0.000,657514.8,657514.8,451,0,0,0,L,1122011218,0,121.10,122.91,0100,10,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1491611411,1829861.00
04/07/2017 20:30,2,0.061,ALERT,212.83,300.87,60.028,1491611404,"201051344000646","219011344069620",28.80,12.00,0,299.37,343.25,1.8,0.0,0.000,651097.1,651097.1,453,0,0,0,L,1122011218,0,122.46,121.55,0100,9,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1491611413,1829862.00
04/07/2017 20:30,2,0.041,ALERT,212.16,298.77,59.970,1491611404,"274151322000052","219011344069620",28.03,15.00,0,297.57,340.85,0.0,0.0,0.000,923503.7,923503.7,453,0,0,0,L,1151911521,0,121.33,122.68,0100,12,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1491611415,1829863.00
04/07/2017 20:30,2,0.086,ALERT,213.06,301.17,59.981,1491611404,"201051344000585","219011344069620",29.22,12.30,0,299.37,343.25,2.6,0.6,0.000,661969.5,661969.5,453,0,0,0,L,1122011218,0,121.78,122.23,0100,8,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1491611416,1829864.00
04/07/2017 20:30,2,0.072,ALERT,213.06,301.47,59.991,1491611404,"201051344001230","219011344069620",28.67,12.00,0,300.27,343.55,2.1,0.2,0.000,655418.2,655418.2,452,0,0,0,L,1122011218,0,122.46,121.78,0100,9,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1491611418,1829865.00
04/07/2017 20:30,2,0.068,ALERT,213.51,302.07,59.949,1491611404,"201051344000582","219011344069620",29.00,12.70,0,300.57,343.55,2.0,0.1,0.000,645445.0,645445.0,450,0,0,0,L,1122011218,0,122.23,122.23,0100,9,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1491611420,1829866.00
04/07/2017 20:30,2,0.088,ALERT,212.61,301.17,59.981,1491611404,"201051344000955","219011344069620",29.08,12.30,0,300.27,342.95,2.6,0.6,0.000,663638.5,663638.5,453,0,0,0,L,1122011218,0,121.55,121.78,0100,9,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1491611422,1829867.00
04/07/2017 20:30,2,0.000,ALERT,212.16,298.77,59.970,1491611404,"274151322000094","219011344069620",0.00,16.00,0,297.57,402.16,0.0,0.0,0.000,753632.6,753632.6,472,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,109,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1491611424,1829868.00
04/07/2017 20:30,2,0.094,ALERT,213.29,301.77,59.996,1491611404,"201051344000579","219011344069620",29.02,13.00,0,300.57,343.25,2.8,0.8,0.000,675086.2,675086.2,454,0,0,0,L,1122011218,0,121.55,122.23,0100,9,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1491611425,1829869.00
04/07/2017 20:30,2,0.098,ALERT,212.83,301.77,59.970,1491611404,"201051344000890","219011344069620",29.28,12.70,0,300.57,343.55,3.0,0.9,0.000,657449.1,657449.1,451,0,0,0,L,1122011218,0,122.23,121.33,0100,11,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1491611427,1829870.00
04/07/2017 20:30,2,0.086,ALERT,213.06,301.17,60.023,1491611404,"201051344000438","219011344069620",29.10,12.00,0,300.27,343.55,2.6,0.6,0.000,660369.1,660369.1,451,0,0,0,L,1122011218,0,122.46,122.01,0100,11,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1491611429,1829871.00
04/07/2017 20:30,2,0.117,ALERT,213.06,300.57,60.007,1491611404,"201051344000417","219011344069620",18.71,11.70,0,299.67,343.55,2.2,0.2,0.000,625553.8,625553.8,453,0,0,0,L,1122011218,0,122.01,122.01,0100,8,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1491611431,1829872.00
04/07/2017 20:30,2,0.018,ALERT,212.38,299.97,59.981,1491611404,"274151322000083","219011344069620",27.55,14.70,0,298.17,341.45,0.0,0.0,0.000,914309.7,914309.7,451,0,0,0,L,1151911521,0,121.78,122.68,0100,10,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1491611432,1829873.00
04/07/2017 20:30,2,0.018,ALERT,212.83,299.67,59.986,1491611404,"274151322000076","219011344069620",28.51,15.30,0,297.87,341.15,0.0,0.0,0.000,974325.8,974325.8,454,0,0,0,L,1151911521,0,122.01,122.91,0100,13,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1491611434,1829874.00
04/07/2017 20:30,2,0.076,ALERT,213.06,301.77,60.018,1491611404,"201051344000868","219011344069620",28.51,12.70,0,300.57,346.86,2.2,0.2,0.000,656182.7,656182.7,453,0,0,0,L,1122011218,0,121.33,122.68,0100,10,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1491611436,1829875.00
04/07/2017 20:30,2,0.012,ALERT,212.16,300.57,60.002,1491611404,"274151322000095","219011344069620",27.67,15.30,0,299.07,340.85,0.0,0.0,0.000,965036.5,965036.5,452,0,0,0,L,1151911521,0,122.01,122.23,0100,11,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1491611438,1829876.00
04/07/2017 20:30,2,0.055,ALERT,213.06,301.17,60.007,1491611404,"201051344000988","219011344069620",18.79,12.30,0,297.26,341.75,1.0,0.0,0.000,600707.2,600707.2,450,0,0,0,L,1122011218,0,121.33,122.46,0100,8,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1491611440,1829877.00
