ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2017 20:30,2,0.070,ALERT,212.83,300.57,60.039,1491611404,"201051344001025","219011344069620",29.16,11.70,0,299.37,342.95,2.1,0.1,0.000,659570.6,659570.6,453,0,0,0,L,1122011218,0,121.78,121.78,0100,8,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1491611442,1829878.00
04/07/2017 20:30,2,0.080,ALERT,213.29,301.47,60.028,1491611404,"201051344000458","219011344069620",28.39,14.00,0,300.27,342.95,2.3,0.3,0.000,668437.7,668437.7,449,0,0,0,L,1122011218,0,121.78,122.46,0100,11,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1491611443,1829879.00
04/07/2017 20:30,2,0.061,ALERT,213.74,301.17,59.991,1491611404,"201051344000853","219011344069620",29.04,12.70,0,299.97,346.26,1.8,0.0,0.000,668740.9,668740.9,450,0,0,0,L,1122011218,0,122.01,122.68,0100,13,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1491611445,1829880.00
04/07/2017 20:30,2,0.051,ALERT,213.29,301.17,60.007,1491611404,"201051344000685","219011344069620",28.77,11.70,0,299.97,345.66,1.5,0.0,0.000,660518.4,660518.4,450,0,0,0,L,1122011218,0,122.91,121.78,0100,9,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1491611447,1829881.00
04/07/2017 20:30,2,0.064,ALERT,213.06,300.87,59.986,1491611404,"201051344000917","219011344069620",28.53,13.00,0,298.77,344.15,1.9,0.0,0.000,657156.8,657156.8,454,0,0,0,L,1122011218,0,122.01,122.01,0100,10,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1491611449,1829882.00
04/07/2017 20:30,2,0.064,ALERT,213.51,301.77,59.996,1491611404,"201051344001145","219011344069620",28.94,11.30,0,300.27,344.45,1.9,0.0,0.000,664989.0,664989.0,451,0,0,0,L,1122011218,0,122.23,122.01,0100,11,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1491611451,1829883.00
04/07/2017 20:30,2,0.062,ALERT,213.06,300.57,59.996,1491611404,"201051344000651","219011344069620",28.67,11.70,0,299.67,343.25,1.9,0.0,0.000,653701.4,653701.4,450,0,0,0,L,1122011218,0,122.46,121.55,0100,10,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1491611452,1829884.00
04/07/2017 20:30,2,0.006,ALERT,212.16,299.37,59.991,1491611404,"274151322000088","219011344069620",25.72,14.30,0,297.87,340.55,0.0,0.0,0.000,876126.0,876126.0,454,0,0,0,L,1151911521,0,122.46,122.23,0100,10,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1491611454,1829885.00
04/07/2017 20:30,2,0.000,ALERT,212.83,298.47,60.007,1491611404,"274151322000068","219011344069620",0.00,16.70,0,297.57,403.37,0.0,0.0,0.000,753931.6,753931.6,474,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,109,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1491611456,1829886.00
04/07/2017 20:30,2,0.078,ALERT,212.61,300.87,60.012,1491611404,"201051344001135","219011344069620",29.14,12.00,0,300.27,342.05,2.3,0.3,0.000,649475.0,649475.0,452,0,0,0,L,1122011218,0,122.01,121.78,0100,11,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1491611458,1829887.00
04/07/2017 20:30,2,0.078,ALERT,213.06,301.77,59.996,1491611404,"201051344000594","219011344069620",28.94,13.30,0,299.67,343.25,2.3,0.3,0.000,670204.0,670204.0,452,0,0,0,L,1122011218,0,121.55,122.23,0100,11,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1491611460,1829888.00
04/07/2017 20:30,2,0.068,ALERT,213.06,301.17,60.012,1491611404,"201051344001203","219011344069620",28.39,12.30,0,299.97,344.15,2.0,0.0,0.000,658014.3,658014.3,452,0,0,0,L,1122011218,0,122.68,121.55,0100,9,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1491611462,1829889.00
04/07/2017 20:30,2,0.016,ALERT,211.93,299.97,60.028,1491611404,"274151322000054","219011344069620",26.96,15.00,0,298.17,340.25,0.0,0.0,0.000,894367.2,894367.2,452,0,0,0,L,1151911521,0,121.78,122.23,0100,12,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1491611464,1829890.00
04/07/2017 20:30,2,0.076,ALERT,213.51,301.17,60.007,1491611404,"201051344000867","219011344069620",27.91,13.70,0,299.97,353.17,2.2,0.2,0.000,655213.5,655213.5,455,0,0,0,L,1122011218,0,122.01,122.23,0100,11,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1491611465,1829891.00
04/07/2017 20:30,2,0.107,ALERT,213.06,301.17,60.012,1491611404,"201051344001093","219011344069620",28.09,12.30,0,299.97,346.56,3.1,1.1,0.000,656836.9,656836.9,452,0,0,0,L,1122011218,0,122.23,121.78,0100,11,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1491611467,1829892.00
04/07/2017 20:30,2,0.031,ALERT,213.29,301.17,60.007,1491611404,"201051344000900","219011344069620",28.05,13.30,0,299.67,347.76,0.9,0.0,0.000,676412.2,676412.2,455,0,0,0,L,1122011218,0,121.78,122.46,0100,10,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1491611469,1829893.00
04/07/2017 20:30,2,0.078,ALERT,213.51,300.57,60.002,1491611404,"201051344000648","219011344069620",28.55,12.30,0,299.67,344.45,2.3,0.3,0.000,665957.3,665957.3,452,0,0,0,L,1122011218,0,121.33,122.68,0100,10,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1491611471,1829894.00
04/07/2017 20:30,2,0.080,ALERT,213.29,301.77,60.007,1491611404,"201051344000569","219011344069620",28.80,13.70,0,300.57,343.55,2.4,0.4,0.000,678631.6,678631.6,451,0,0,0,L,1122011218,0,121.33,122.68,0100,11,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1491611473,1829895.00
04/07/2017 20:30,2,0.084,ALERT,213.29,301.47,59.996,1491611404,"201051344000983","219011344069620",28.31,13.00,0,300.27,345.36,2.4,0.4,0.000,669360.0,669360.0,451,0,0,0,L,1122011218,0,121.55,122.23,0100,12,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1491611475,1829896.00
04/07/2017 20:30,2,0.059,ALERT,213.29,300.87,60.007,1491611404,"201051344001158","219011344069620",28.31,12.30,0,299.37,347.76,1.7,0.0,0.000,655179.7,655179.7,453,0,0,0,L,1122011218,0,121.33,122.23,0100,12,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1491611476,1829897.00
04/07/2017 20:30,2,0.074,ALERT,213.74,301.77,60.007,1491611404,"201051344000576","219011344069620",27.45,12.70,0,299.97,351.37,2.1,0.1,0.000,669192.0,669192.0,455,0,0,0,L,1122011218,0,122.01,122.46,0100,10,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1491611478,1829898.00
04/07/2017 20:30,2,0.041,ALERT,212.16,299.07,60.002,1491611404,"274151322000087","219011344069620",15.90,17.80,0,297.26,352.87,0.0,0.0,0.000,866349.7,866349.7,457,0,0,0,L,1151911521,0,122.01,122.46,0100,15,0,0,0,0,0,0,34,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1491611480,1829899.00
04/07/2017 20:45,2,0.000,ALERT,212.61,299.37,59.965,1491612304,"201051344000645","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,668359.8,668359.8,455,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1491612307,1829900.00
04/07/2017 20:45,2,0.000,ALERT,211.48,298.47,59.907,1491612304,"274151322000085","219011344069620",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,891647.0,891647.0,452,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1491612308,1829901.00
04/07/2017 20:45,2,0.000,ALERT,212.61,299.07,59.959,1491612304,"201051344000633","219011344069620",0.00,11.00,0,296.96,302.07,0.0,0.0,0.000,654786.9,654786.9,456,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1491612310,1829902.00
04/07/2017 20:45,2,0.000,ALERT,212.38,299.67,59.959,1491612304,"201051344000469","219011344069620",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,657514.8,657514.8,453,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1491612312,1829903.00
04/07/2017 20:45,2,0.000,ALERT,211.48,299.37,59.944,1491612304,"201051344000646","219011344069620",0.00,10.30,0,297.87,302.98,0.0,0.0,0.000,651097.1,651097.1,455,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1491612314,1829904.00
04/07/2017 20:45,2,0.000,ALERT,211.03,298.47,59.949,1491612304,"274151322000052","219011344069620",0.00,13.00,0,296.06,301.47,0.0,0.0,0.000,923503.7,923503.7,455,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1491612315,1829905.00
04/07/2017 20:45,2,0.000,ALERT,211.70,299.37,59.949,1491612304,"201051344000585","219011344069620",0.00,11.00,0,297.87,302.98,0.0,0.0,0.000,661969.5,661969.5,455,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1491612317,1829906.00
04/07/2017 20:45,2,0.000,ALERT,211.70,299.67,59.944,1491612304,"201051344001230","219011344069620",0.00,10.30,0,298.77,303.28,0.0,0.0,0.000,655418.2,655418.2,454,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1491612319,1829907.00
04/07/2017 20:45,2,0.000,ALERT,212.16,299.97,59.954,1491612304,"201051344000582","219011344069620",0.00,11.00,0,299.07,303.88,0.0,0.0,0.000,645445.0,645445.0,452,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1491612321,1829908.00
04/07/2017 20:45,2,0.000,ALERT,211.25,299.07,59.959,1491612304,"201051344000955","219011344069620",0.00,10.70,0,298.47,302.98,0.0,0.0,0.000,663638.5,663638.5,455,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1491612323,1829909.00
04/07/2017 20:45,2,0.000,ALERT,211.48,297.87,59.981,1491612304,"274151322000094","219011344069620",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,753632.6,753632.6,474,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491612324,1829910.00
04/07/2017 20:45,2,0.000,ALERT,212.16,300.27,59.954,1491612304,"201051344000579","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,675086.3,675086.3,456,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1491612326,1829911.00
04/07/2017 20:45,2,0.000,ALERT,211.48,299.67,59.975,1491612304,"201051344000890","219011344069620",0.00,11.30,0,299.07,303.88,0.0,0.0,0.000,657449.2,657449.2,453,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1491612328,1829912.00
04/07/2017 20:45,2,0.000,ALERT,211.70,298.77,59.949,1491612304,"201051344000438","219011344069620",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,660369.1,660369.1,453,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1491612330,1829913.00
04/07/2017 20:45,2,0.000,ALERT,211.93,298.77,59.949,1491612304,"201051344000417","219011344069620",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,625553.8,625553.8,455,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1491612332,1829914.00
04/07/2017 20:45,2,0.000,ALERT,211.48,298.47,59.970,1491612304,"274151322000083","219011344069620",0.00,13.00,0,296.66,301.77,0.0,0.0,0.000,914309.7,914309.7,453,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1491612333,1829915.00
04/07/2017 20:45,2,0.000,ALERT,211.70,297.87,59.944,1491612304,"274151322000076","219011344069620",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,974325.8,974325.8,456,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1491612335,1829916.00
04/07/2017 20:45,2,0.000,ALERT,211.93,299.97,59.959,1491612304,"201051344000868","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,656182.7,656182.7,455,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1491612337,1829917.00
04/07/2017 20:45,2,0.000,ALERT,211.03,299.07,59.944,1491612304,"274151322000095","219011344069620",0.00,13.30,0,297.26,302.07,0.0,0.0,0.000,965036.5,965036.5,454,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1491612339,1829918.00
04/07/2017 20:45,2,0.000,ALERT,211.93,299.67,59.907,1491612304,"201051344000988","219011344069620",0.00,10.70,0,296.06,302.68,0.0,0.0,0.000,600707.2,600707.2,452,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1491612341,1829919.00
04/07/2017 20:45,2,0.000,ALERT,211.25,298.47,59.944,1491612304,"201051344001025","219011344069620",0.00,10.30,0,297.87,303.28,0.0,0.0,0.000,659570.6,659570.6,455,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1491612342,1829920.00
04/07/2017 20:45,2,0.000,ALERT,212.16,299.67,59.959,1491612304,"201051344000458","219011344069620",0.00,12.30,0,298.77,303.58,0.0,0.0,0.000,668437.7,668437.7,451,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1491612344,1829921.00
04/07/2017 20:45,2,0.000,ALERT,212.61,299.37,59.959,1491612304,"201051344000853","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,668740.9,668740.9,452,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1491612346,1829922.00
04/07/2017 20:45,2,0.000,ALERT,211.93,299.07,59.959,1491612304,"201051344000685","219011344069620",0.00,10.30,0,298.17,302.98,0.0,0.0,0.000,660518.4,660518.4,452,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1491612348,1829923.00
04/07/2017 20:45,2,0.000,ALERT,211.70,298.77,60.002,1491612304,"201051344000917","219011344069620",0.00,11.30,0,296.96,302.68,0.0,0.0,0.000,657156.8,657156.8,456,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1491612349,1829924.00
04/07/2017 20:45,2,0.000,ALERT,211.93,299.37,59.959,1491612304,"201051344001145","219011344069620",0.00,10.00,0,298.47,303.58,0.0,0.0,0.000,664989.0,664989.0,453,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1491612351,1829925.00
04/07/2017 20:45,2,0.000,ALERT,211.70,298.47,59.965,1491612304,"201051344000651","219011344069620",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,653701.4,653701.4,452,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1491612353,1829926.00
04/07/2017 20:45,2,0.000,ALERT,210.80,297.87,59.965,1491612304,"274151322000088","219011344069620",0.00,12.70,0,296.36,301.17,0.0,0.0,0.000,876126.0,876126.0,456,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1491612355,1829927.00
04/07/2017 20:45,2,0.000,ALERT,211.93,297.57,59.954,1491612304,"274151322000068","219011344069620",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,753931.6,753931.6,476,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491612357,1829928.00
04/07/2017 20:45,2,0.000,ALERT,211.25,299.37,59.959,1491612304,"201051344001135","219011344069620",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,649475.1,649475.1,454,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1491612358,1829929.00
04/07/2017 20:45,2,0.000,ALERT,211.70,299.97,59.933,1491612304,"201051344000594","219011344069620",0.00,11.70,0,298.47,303.28,0.0,0.0,0.000,670204.0,670204.0,454,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1491612360,1829930.00
04/07/2017 20:45,2,0.000,ALERT,211.70,298.77,59.996,1491612304,"201051344001203","219011344069620",0.00,10.70,0,298.17,304.48,0.0,0.0,0.000,658014.3,658014.3,454,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1491612362,1829931.00
04/07/2017 20:45,2,0.000,ALERT,211.03,298.17,59.965,1491612304,"274151322000054","219011344069620",0.00,13.30,0,296.36,301.47,0.0,0.0,0.000,894367.2,894367.2,454,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1491612364,1829932.00
04/07/2017 20:45,2,0.000,ALERT,212.61,299.67,59.975,1491612304,"201051344000867","219011344069620",0.00,12.00,0,298.17,303.28,0.0,0.0,0.000,655213.5,655213.5,457,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1491612366,1829933.00
04/07/2017 20:45,2,0.000,ALERT,211.70,299.07,59.959,1491612304,"201051344001093","219011344069620",0.00,11.00,0,298.17,302.98,0.0,0.0,0.000,656837.0,656837.0,454,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1491612368,1829934.00
04/07/2017 20:45,2,0.000,ALERT,212.16,299.67,59.959,1491612304,"201051344000900","219011344069620",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,676412.2,676412.2,457,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1491612369,1829935.00
04/07/2017 20:45,2,0.000,ALERT,212.38,299.07,59.954,1491612304,"201051344000648","219011344069620",0.00,10.70,0,298.17,302.98,0.0,0.0,0.000,665957.3,665957.3,454,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1491612371,1829936.00
04/07/2017 20:45,2,0.000,ALERT,212.16,300.27,59.944,1491612304,"201051344000569","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,678631.6,678631.6,453,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1491612373,1829937.00
04/07/2017 20:45,2,0.000,ALERT,212.38,299.97,59.917,1491612304,"201051344000983","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,669360.0,669360.0,453,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1491612375,1829938.00
04/07/2017 20:45,2,0.000,ALERT,212.16,299.37,59.965,1491612304,"201051344001158","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,655179.7,655179.7,455,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1491612377,1829939.00
04/07/2017 20:45,2,0.000,ALERT,212.83,300.27,59.949,1491612304,"201051344000576","219011344069620",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,669192.0,669192.0,457,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1491612379,1829940.00
04/07/2017 20:45,2,0.000,ALERT,211.48,297.26,59.959,1491612304,"274151322000087","219011344069620",0.00,15.80,0,295.76,300.87,0.0,0.0,0.000,866349.7,866349.7,459,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1491612380,1829941.00
04/07/2017 21:00,2,0.000,ALERT,212.38,299.37,60.007,1491613203,"201051344000645","219011344069620",0.00,10.30,0,297.57,301.17,0.0,0.0,0.000,668359.8,668359.8,457,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491613205,1829942.00
04/07/2017 21:00,2,0.000,ALERT,211.03,297.57,60.007,1491613203,"274151322000085","219011344069620",0.00,12.00,0,295.76,299.67,0.0,0.0,0.000,891647.0,891647.0,454,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491613207,1829943.00
04/07/2017 21:00,2,0.000,ALERT,212.38,299.07,60.012,1491613203,"201051344000633","219011344069620",0.00,9.70,0,295.76,300.87,0.0,0.0,0.000,654786.9,654786.9,458,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491613209,1829944.00
04/07/2017 21:00,2,0.000,ALERT,211.93,299.67,60.034,1491613203,"201051344000469","219011344069620",0.00,9.00,0,296.66,300.87,0.0,0.0,0.000,657514.8,657514.8,455,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491613210,1829945.00
04/07/2017 21:00,2,0.000,ALERT,211.25,299.37,60.018,1491613203,"201051344000646","219011344069620",0.00,9.30,0,296.66,300.57,0.0,0.0,0.000,651097.1,651097.1,457,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491613212,1829946.00
04/07/2017 21:00,2,0.000,ALERT,210.80,297.57,60.002,1491613203,"274151322000052","219011344069620",0.00,11.70,0,295.76,299.97,0.0,0.0,0.000,923503.7,923503.7,457,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491613214,1829947.00
04/07/2017 21:00,2,0.000,ALERT,211.48,299.37,60.012,1491613203,"201051344000585","219011344069620",0.00,9.70,0,296.66,300.87,0.0,0.0,0.000,661969.5,661969.5,457,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491613216,1829948.00
04/07/2017 21:00,2,0.000,ALERT,211.25,299.37,60.018,1491613203,"201051344001230","219011344069620",0.00,9.30,0,297.57,300.87,0.0,0.0,0.000,655418.2,655418.2,456,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491613218,1829949.00
04/07/2017 21:00,2,0.000,ALERT,211.93,299.97,60.034,1491613203,"201051344000582","219011344069620",0.00,9.30,0,298.17,301.47,0.0,0.0,0.000,645445.0,645445.0,454,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491613219,1829950.00
04/07/2017 21:00,2,0.000,ALERT,211.03,299.07,60.018,1491613203,"201051344000955","219011344069620",0.00,9.30,0,297.26,300.87,0.0,0.0,0.000,663638.5,663638.5,457,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491613221,1829951.00
04/07/2017 21:00,2,0.000,ALERT,211.03,296.96,60.012,1491613203,"274151322000094","219011344069620",0.00,12.30,0,295.46,299.07,0.0,0.0,0.000,753632.6,753632.6,476,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491613223,1829952.00
04/07/2017 21:00,2,0.000,ALERT,211.70,299.97,60.012,1491613203,"201051344000579","219011344069620",0.00,10.00,0,298.17,301.77,0.0,0.0,0.000,675086.3,675086.3,458,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491613225,1829953.00
04/07/2017 21:00,2,0.000,ALERT,211.25,298.77,60.023,1491613203,"201051344000890","219011344069620",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,657449.2,657449.2,455,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491613227,1829954.00
04/07/2017 21:00,2,0.000,ALERT,211.48,298.77,60.018,1491613203,"201051344000438","219011344069620",0.00,9.00,0,297.57,300.87,0.0,0.0,0.000,660369.1,660369.1,455,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491613228,1829955.00
04/07/2017 21:00,2,0.000,ALERT,211.48,298.47,60.018,1491613203,"201051344000417","219011344069620",0.00,9.30,0,296.96,300.27,0.0,0.0,0.000,625553.8,625553.8,457,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491613230,1829956.00
04/07/2017 21:00,2,0.000,ALERT,211.03,298.17,59.981,1491613203,"274151322000083","219011344069620",0.00,11.30,0,296.06,299.97,0.0,0.0,0.000,914309.7,914309.7,455,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491613232,1829957.00
04/07/2017 21:00,2,0.000,ALERT,211.48,297.87,60.012,1491613203,"274151322000076","219011344069620",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,974325.8,974325.8,458,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491613234,1829958.00
04/07/2017 21:00,2,0.000,ALERT,211.70,299.97,60.018,1491613203,"201051344000868","219011344069620",0.00,9.70,0,298.17,301.77,0.0,0.0,0.000,656182.7,656182.7,457,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491613236,1829959.00
04/07/2017 21:00,2,0.000,ALERT,210.80,299.07,60.034,1491613203,"274151322000095","219011344069620",0.00,11.70,0,296.66,300.27,0.0,0.0,0.000,965036.5,965036.5,456,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491613238,1829960.00
04/07/2017 21:00,2,0.000,ALERT,211.70,299.07,60.023,1491613203,"201051344000988","219011344069620",0.00,9.30,0,295.16,300.87,0.0,0.0,0.000,600707.2,600707.2,454,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491613239,1829961.00
04/07/2017 21:00,2,0.000,ALERT,211.03,298.17,60.012,1491613203,"201051344001025","219011344069620",0.00,9.00,0,296.66,301.17,0.0,0.0,0.000,659570.6,659570.6,457,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491613241,1829962.00
04/07/2017 21:00,2,0.000,ALERT,211.70,299.37,60.012,1491613203,"201051344000458","219011344069620",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,668437.7,668437.7,453,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491613243,1829963.00
04/07/2017 21:00,2,0.000,ALERT,212.38,299.37,60.023,1491613203,"201051344000853","219011344069620",0.00,9.30,0,297.87,301.47,0.0,0.0,0.000,668740.9,668740.9,454,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491613245,1829964.00
04/07/2017 21:00,2,0.000,ALERT,211.70,298.77,60.012,1491613203,"201051344000685","219011344069620",0.00,9.00,0,297.26,300.57,0.0,0.0,0.000,660518.4,660518.4,454,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491613247,1829965.00
04/07/2017 21:00,2,0.000,ALERT,211.48,298.47,60.018,1491613203,"201051344000917","219011344069620",0.00,10.00,0,296.06,300.27,0.0,0.0,0.000,657156.8,657156.8,458,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491613248,1829966.00
04/07/2017 21:00,2,0.000,ALERT,211.48,299.07,60.012,1491613203,"201051344001145","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,664989.0,664989.0,455,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491613250,1829967.00
04/07/2017 21:00,2,0.000,ALERT,211.48,298.47,59.965,1491613203,"201051344000651","219011344069620",0.00,8.00,0,296.96,300.27,0.0,0.0,0.000,653701.4,653701.4,454,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491613252,1829968.00
04/07/2017 21:00,2,0.000,ALERT,210.35,297.87,60.018,1491613203,"274151322000088","219011344069620",0.00,11.30,0,295.46,299.67,0.0,0.0,0.000,876126.0,876126.0,458,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491613254,1829969.00
04/07/2017 21:00,2,0.000,ALERT,211.48,296.96,60.018,1491613203,"274151322000068","219011344069620",0.00,13.30,0,295.16,298.77,0.0,0.0,0.000,753931.6,753931.6,478,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491613255,1829970.00
04/07/2017 21:00,2,0.000,ALERT,211.03,299.07,60.018,1491613203,"201051344001135","219011344069620",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,649475.1,649475.1,456,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491613257,1829971.00
04/07/2017 21:00,2,0.000,ALERT,211.48,299.97,60.007,1491613203,"201051344000594","219011344069620",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,670204.0,670204.0,456,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491613259,1829972.00
04/07/2017 21:00,2,0.000,ALERT,211.48,298.77,60.018,1491613203,"201051344001203","219011344069620",0.00,9.30,0,297.26,302.37,0.0,0.0,0.000,658014.3,658014.3,456,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491613261,1829973.00
04/07/2017 21:00,2,0.000,ALERT,210.57,297.57,59.970,1491613203,"274151322000054","219011344069620",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,894367.2,894367.2,456,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491613263,1829974.00
04/07/2017 21:00,2,0.000,ALERT,212.16,299.07,60.012,1491613203,"201051344000867","219011344069620",0.00,10.70,0,296.96,301.77,0.0,0.0,0.000,655213.5,655213.5,459,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491613264,1829975.00
04/07/2017 21:00,2,0.000,ALERT,211.48,299.07,60.012,1491613203,"201051344001093","219011344069620",0.00,10.00,0,296.96,300.57,0.0,0.0,0.000,656837.0,656837.0,456,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491613266,1829976.00
04/07/2017 21:00,2,0.000,ALERT,211.93,299.67,60.012,1491613203,"201051344000900","219011344069620",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,676412.2,676412.2,459,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491613268,1829977.00
04/07/2017 21:00,2,0.000,ALERT,211.93,298.77,60.002,1491613203,"201051344000648","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,665957.3,665957.3,456,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491613270,1829978.00
04/07/2017 21:00,2,0.000,ALERT,211.93,300.27,60.012,1491613203,"201051344000569","219011344069620",0.00,10.00,0,298.47,302.07,0.0,0.0,0.000,678631.6,678631.6,455,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491613272,1829979.00
04/07/2017 21:00,2,0.000,ALERT,211.93,299.97,59.991,1491613203,"201051344000983","219011344069620",0.00,9.70,0,297.87,301.77,0.0,0.0,0.000,669360.0,669360.0,455,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491613274,1829980.00
04/07/2017 21:00,2,0.000,ALERT,211.93,299.07,60.028,1491613203,"201051344001158","219011344069620",0.00,9.30,0,296.96,300.87,0.0,0.0,0.000,655179.7,655179.7,457,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491613275,1829981.00
04/07/2017 21:00,2,0.000,ALERT,212.38,299.67,60.012,1491613203,"201051344000576","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,669192.0,669192.0,459,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491613277,1829982.00
04/07/2017 21:00,2,0.000,ALERT,211.03,297.57,60.023,1491613203,"274151322000087","219011344069620",0.00,14.00,0,295.16,299.07,0.0,0.0,0.000,866349.7,866349.7,461,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491613279,1829983.00
04/07/2017 21:15,2,0.000,ALERT,212.38,300.27,59.965,1491614103,"201051344000645","219011344069620",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,668359.8,668359.8,459,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491614105,1829984.00
04/07/2017 21:15,2,0.000,ALERT,211.03,297.87,59.954,1491614103,"274151322000085","219011344069620",0.00,10.30,0,296.06,299.37,0.0,0.0,0.000,891647.0,891647.0,456,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491614107,1829985.00
04/07/2017 21:15,2,0.000,ALERT,212.61,299.67,59.959,1491614103,"201051344000633","219011344069620",0.00,8.50,0,296.06,302.07,0.0,0.0,0.000,654786.9,654786.9,460,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491614109,1829986.00
04/07/2017 21:15,2,0.000,ALERT,211.93,299.37,59.975,1491614103,"201051344000469","219011344069620",0.00,7.70,0,296.66,302.07,0.0,0.0,0.000,657514.8,657514.8,457,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491614110,1829987.00
04/07/2017 21:15,2,0.000,ALERT,211.25,299.07,59.959,1491614103,"201051344000646","219011344069620",0.00,8.00,0,296.66,307.48,0.0,0.0,0.000,651097.1,651097.1,459,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491614112,1829988.00
04/07/2017 21:15,2,0.000,ALERT,210.80,297.26,59.954,1491614103,"274151322000052","219011344069620",0.00,10.30,0,295.46,299.97,0.0,0.0,0.000,923503.7,923503.7,459,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491614114,1829989.00
04/07/2017 21:15,2,0.000,ALERT,211.48,299.07,59.928,1491614103,"201051344000585","219011344069620",0.00,8.50,0,296.96,307.18,0.0,0.0,0.000,661969.5,661969.5,459,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491614116,1829990.00
04/07/2017 21:15,2,0.000,ALERT,211.48,299.37,59.954,1491614103,"201051344001230","219011344069620",0.00,7.70,0,297.57,308.09,0.0,0.0,0.000,655418.2,655418.2,458,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491614118,1829991.00
04/07/2017 21:15,2,0.000,ALERT,211.93,299.97,59.933,1491614103,"201051344000582","219011344069620",0.00,7.70,0,297.87,308.39,0.0,0.0,0.000,645445.0,645445.0,456,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491614120,1829992.00
04/07/2017 21:15,2,0.000,ALERT,211.03,299.07,59.928,1491614103,"201051344000955","219011344069620",0.00,7.70,0,297.26,307.78,0.0,0.0,0.000,663638.5,663638.5,459,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491614122,1829993.00
04/07/2017 21:15,2,0.000,ALERT,210.80,296.96,59.954,1491614103,"274151322000094","219011344069620",0.00,11.00,0,295.46,299.07,0.0,0.0,0.000,753632.6,753632.6,478,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491614123,1829994.00
04/07/2017 21:15,2,0.000,ALERT,212.16,300.57,59.949,1491614103,"201051344000579","219011344069620",0.00,8.50,0,298.17,303.28,0.0,0.0,0.000,675086.3,675086.3,460,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491614125,1829995.00
04/07/2017 21:15,2,0.000,ALERT,211.25,299.67,59.949,1491614103,"201051344000890","219011344069620",0.00,9.00,0,297.26,309.29,0.0,0.0,0.000,657449.2,657449.2,457,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491614127,1829996.00
04/07/2017 21:15,2,0.000,ALERT,211.48,298.77,59.959,1491614103,"201051344000438","219011344069620",0.00,7.30,0,296.66,308.39,0.0,0.0,0.000,660369.1,660369.1,457,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491614129,1829997.00
04/07/2017 21:15,2,0.000,ALERT,211.70,298.77,59.959,1491614103,"201051344000417","219011344069620",0.00,8.00,0,296.36,307.48,0.0,0.0,0.000,625553.8,625553.8,459,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491614130,1829998.00
04/07/2017 21:15,2,0.000,ALERT,211.25,298.47,59.965,1491614103,"274151322000083","219011344069620",0.00,10.00,0,296.06,300.27,0.0,0.0,0.000,914309.7,914309.7,457,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491614132,1829999.00
04/07/2017 21:15,2,0.000,ALERT,211.70,297.87,59.970,1491614103,"274151322000076","219011344069620",0.00,10.70,0,295.76,299.67,0.0,0.0,0.000,974325.8,974325.8,460,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491614134,1830000.00
04/07/2017 21:15,2,0.000,ALERT,212.16,300.57,59.970,1491614103,"201051344000868","219011344069620",0.00,8.50,0,298.17,303.28,0.0,0.0,0.000,656182.7,656182.7,459,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491614136,1830001.00
04/07/2017 21:15,2,0.000,ALERT,211.03,298.77,59.965,1491614103,"274151322000095","219011344069620",0.00,10.30,0,296.66,300.57,0.0,0.0,0.000,965036.5,965036.5,458,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491614138,1830002.00
04/07/2017 21:15,2,0.000,ALERT,211.93,299.67,59.981,1491614103,"201051344000988","219011344069620",0.00,8.50,0,295.16,302.37,0.0,0.0,0.000,600707.2,600707.2,456,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491614140,1830003.00
04/07/2017 21:15,2,0.000,ALERT,211.25,298.47,59.981,1491614103,"201051344001025","219011344069620",0.00,7.70,0,296.06,308.09,0.0,0.0,0.000,659570.6,659570.6,459,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491614141,1830004.00
04/07/2017 21:15,2,0.000,ALERT,212.16,300.27,59.970,1491614103,"201051344000458","219011344069620",0.00,9.70,0,297.57,303.28,0.0,0.0,0.000,668437.7,668437.7,455,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491614143,1830005.00
04/07/2017 21:15,2,0.000,ALERT,212.61,299.97,59.981,1491614103,"201051344000853","219011344069620",0.00,8.00,0,297.57,302.68,0.0,0.0,0.000,668740.9,668740.9,456,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491614145,1830006.00
04/07/2017 21:15,2,0.000,ALERT,211.93,299.07,60.028,1491614103,"201051344000685","219011344069620",0.00,7.70,0,296.66,308.69,0.0,0.0,0.000,660518.4,660518.4,456,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491614147,1830007.00
04/07/2017 21:15,2,0.000,ALERT,211.70,298.77,59.981,1491614103,"201051344000917","219011344069620",0.00,9.00,0,295.76,306.88,0.0,0.0,0.000,657156.8,657156.8,460,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491614149,1830008.00
04/07/2017 21:15,2,0.000,ALERT,211.93,299.37,59.975,1491614103,"201051344001145","219011344069620",0.00,7.30,0,297.26,308.99,0.0,0.0,0.000,664989.0,664989.0,457,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491614151,1830009.00
04/07/2017 21:15,2,0.000,ALERT,211.70,298.77,59.981,1491614103,"201051344000651","219011344069620",0.00,7.00,0,296.66,306.88,0.0,0.0,0.000,653701.4,653701.4,456,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491614153,1830010.00
04/07/2017 21:15,2,0.000,ALERT,210.80,297.57,59.991,1491614103,"274151322000088","219011344069620",0.00,10.30,0,295.76,299.37,0.0,0.0,0.000,876126.0,876126.0,460,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491614155,1830011.00
04/07/2017 21:15,2,0.000,ALERT,211.25,296.96,59.970,1491614103,"274151322000068","219011344069620",0.00,11.70,0,295.16,298.77,0.0,0.0,0.000,753931.6,753931.6,480,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491614156,1830012.00
04/07/2017 21:15,2,0.000,ALERT,211.25,299.07,59.981,1491614103,"201051344001135","219011344069620",0.00,7.70,0,297.26,307.78,0.0,0.0,0.000,649475.1,649475.1,458,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491614158,1830013.00
04/07/2017 21:15,2,0.000,ALERT,211.70,300.27,59.981,1491614103,"201051344000594","219011344069620",0.00,9.30,0,297.26,302.98,0.0,0.0,0.000,670204.0,670204.0,458,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491614160,1830014.00
04/07/2017 21:15,2,0.000,ALERT,211.48,298.77,59.986,1491614103,"201051344001203","219011344069620",0.00,8.00,0,296.96,308.99,0.0,0.0,0.000,658014.3,658014.3,458,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491614162,1830015.00
04/07/2017 21:15,2,0.000,ALERT,210.80,298.17,59.959,1491614103,"274151322000054","219011344069620",0.00,10.70,0,295.46,299.97,0.0,0.0,0.000,894367.2,894367.2,458,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491614163,1830016.00
04/07/2017 21:15,2,0.000,ALERT,212.16,299.67,59.996,1491614103,"201051344000867","219011344069620",0.00,9.30,0,296.96,302.98,0.0,0.0,0.000,655213.5,655213.5,461,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491614165,1830017.00
04/07/2017 21:15,2,0.000,ALERT,211.70,299.37,59.991,1491614103,"201051344001093","219011344069620",0.00,8.50,0,297.26,307.18,0.0,0.0,0.000,656837.0,656837.0,458,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491614167,1830018.00
04/07/2017 21:15,2,0.000,ALERT,211.93,299.67,59.991,1491614103,"201051344000900","219011344069620",0.00,8.50,0,297.57,302.37,0.0,0.0,0.000,676412.2,676412.2,461,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491614169,1830019.00
04/07/2017 21:15,2,0.000,ALERT,212.16,299.37,59.991,1491614103,"201051344000648","219011344069620",0.00,7.70,0,296.96,302.68,0.0,0.0,0.000,665957.3,665957.3,458,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491614171,1830020.00
04/07/2017 21:15,2,0.000,ALERT,212.16,300.57,59.986,1491614103,"201051344000569","219011344069620",0.00,8.50,0,298.17,303.58,0.0,0.0,0.000,678631.6,678631.6,457,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491614173,1830021.00
04/07/2017 21:15,2,0.000,ALERT,211.93,300.27,60.028,1491614103,"201051344000983","219011344069620",0.00,8.50,0,297.87,302.98,0.0,0.0,0.000,669360.0,669360.0,457,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491614174,1830022.00
