ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2017 21:15,2,0.000,ALERT,211.93,299.37,59.996,1491614103,"201051344001158","219011344069620",0.00,8.00,0,296.96,302.07,0.0,0.0,0.000,655179.7,655179.7,459,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491614176,1830023.00
04/07/2017 21:15,2,0.000,ALERT,212.61,300.57,59.991,1491614103,"201051344000576","219011344069620",0.00,8.00,0,297.87,302.68,0.0,0.0,0.000,669192.0,669192.0,461,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491614178,1830024.00
04/07/2017 21:15,2,0.000,ALERT,211.03,297.57,59.986,1491614103,"274151322000087","219011344069620",0.00,12.00,0,295.16,299.07,0.0,0.0,0.000,866349.7,866349.7,463,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491614180,1830025.00
04/07/2017 21:30,2,0.000,ALERT,212.38,298.77,59.986,1491615003,"201051344000645","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,668359.8,668359.8,461,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615005,1830026.00
04/07/2017 21:30,2,0.000,ALERT,210.80,297.57,59.996,1491615003,"274151322000085","219011344069620",0.00,9.30,0,295.76,299.37,0.0,0.0,0.000,891647.0,891647.0,458,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491615007,1830027.00
04/07/2017 21:30,2,0.000,ALERT,212.38,298.77,59.986,1491615003,"201051344000633","219011344069620",0.00,7.30,0,296.06,301.17,0.0,0.0,0.000,654786.9,654786.9,462,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491615009,1830028.00
04/07/2017 21:30,2,0.000,ALERT,211.93,299.07,59.933,1491615003,"201051344000469","219011344069620",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,657514.8,657514.8,459,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615011,1830029.00
04/07/2017 21:30,2,0.000,ALERT,211.03,298.47,59.981,1491615003,"201051344000646","219011344069620",0.00,7.30,0,296.36,300.57,0.0,0.0,0.000,651097.1,651097.1,461,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615013,1830030.00
04/07/2017 21:30,2,0.000,ALERT,210.57,297.57,60.007,1491615003,"274151322000052","219011344069620",0.00,9.00,0,295.46,299.67,0.0,0.0,0.000,923503.7,923503.7,461,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615014,1830031.00
04/07/2017 21:30,2,0.000,ALERT,211.48,299.07,59.975,1491615003,"201051344000585","219011344069620",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,661969.5,661969.5,461,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615016,1830032.00
04/07/2017 21:30,2,0.000,ALERT,211.25,299.07,59.986,1491615003,"201051344001230","219011344069620",0.00,7.30,0,297.57,300.87,0.0,0.0,0.000,655418.2,655418.2,460,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615018,1830033.00
04/07/2017 21:30,2,0.000,ALERT,211.70,299.67,59.975,1491615003,"201051344000582","219011344069620",0.00,7.00,0,298.17,301.47,0.0,0.0,0.000,645445.0,645445.0,458,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615020,1830034.00
04/07/2017 21:30,2,0.000,ALERT,210.80,298.77,60.012,1491615003,"201051344000955","219011344069620",0.00,7.00,0,297.26,300.57,0.0,0.0,0.000,663638.5,663638.5,461,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615022,1830035.00
04/07/2017 21:30,2,0.000,ALERT,210.80,296.96,60.018,1491615003,"274151322000094","219011344069620",0.00,9.30,0,295.46,298.77,0.0,0.0,0.000,753632.6,753632.6,480,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615023,1830036.00
04/07/2017 21:30,2,0.000,ALERT,211.93,299.97,59.991,1491615003,"201051344000579","219011344069620",0.00,7.70,0,298.77,302.07,0.0,0.0,0.000,675086.3,675086.3,462,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491615025,1830037.00
04/07/2017 21:30,2,0.000,ALERT,211.48,298.77,59.991,1491615003,"201051344000438","219011344069620",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,660369.1,660369.1,459,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615028,1830038.00
04/07/2017 21:30,2,0.000,ALERT,211.48,298.17,59.981,1491615003,"201051344000417","219011344069620",0.00,7.30,0,296.66,300.27,0.0,0.0,0.000,625553.8,625553.8,461,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491615030,1830039.00
04/07/2017 21:30,2,0.000,ALERT,210.80,297.26,59.975,1491615003,"274151322000083","219011344069620",0.00,9.00,0,296.06,299.97,0.0,0.0,0.000,914309.7,914309.7,459,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491615032,1830040.00
04/07/2017 21:30,2,0.000,ALERT,211.25,297.57,59.991,1491615003,"274151322000076","219011344069620",0.00,9.30,0,295.76,299.67,0.0,0.0,0.000,974325.8,974325.8,462,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615034,1830041.00
04/07/2017 21:30,2,0.000,ALERT,211.70,299.67,60.012,1491615003,"201051344000868","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,656182.7,656182.7,461,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615035,1830042.00
04/07/2017 21:30,2,0.000,ALERT,210.57,298.17,60.002,1491615003,"274151322000095","219011344069620",0.00,9.00,0,296.96,300.27,0.0,0.0,0.000,965036.5,965036.5,460,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615037,1830043.00
04/07/2017 21:30,2,0.000,ALERT,211.70,299.07,60.012,1491615003,"201051344000988","219011344069620",0.00,7.70,0,295.76,301.17,0.0,0.0,0.000,600707.2,600707.2,458,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615039,1830044.00
04/07/2017 21:30,2,0.000,ALERT,211.25,298.17,60.007,1491615003,"201051344001025","219011344069620",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,659570.6,659570.6,461,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491615041,1830045.00
04/07/2017 21:30,2,0.000,ALERT,211.70,299.37,59.975,1491615003,"201051344000458","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,668437.7,668437.7,457,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615043,1830046.00
04/07/2017 21:30,2,0.000,ALERT,212.38,299.37,60.002,1491615003,"201051344000853","219011344069620",0.00,7.00,0,298.17,301.77,0.0,0.0,0.000,668740.9,668740.9,458,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491615045,1830047.00
04/07/2017 21:30,2,0.000,ALERT,211.70,299.07,60.007,1491615003,"201051344000685","219011344069620",0.00,6.70,0,296.96,300.57,0.0,0.0,0.000,660518.4,660518.4,458,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615046,1830048.00
04/07/2017 21:30,2,0.000,ALERT,211.48,298.47,60.007,1491615003,"201051344000917","219011344069620",0.00,7.70,0,296.06,299.97,0.0,0.0,0.000,657156.8,657156.8,462,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615048,1830049.00
04/07/2017 21:30,2,0.000,ALERT,211.48,299.07,59.991,1491615003,"201051344001145","219011344069620",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,664989.0,664989.0,459,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615050,1830050.00
04/07/2017 21:30,2,0.000,ALERT,211.48,298.17,59.981,1491615003,"201051344000651","219011344069620",0.00,6.00,0,296.66,300.27,0.0,0.0,0.000,653701.4,653701.4,458,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615052,1830051.00
04/07/2017 21:30,2,0.000,ALERT,210.35,297.26,59.996,1491615003,"274151322000088","219011344069620",0.00,9.00,0,295.46,299.37,0.0,0.0,0.000,876126.0,876126.0,462,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615053,1830052.00
04/07/2017 21:30,2,0.000,ALERT,211.48,296.96,59.959,1491615003,"274151322000068","219011344069620",0.00,10.30,0,295.16,298.47,0.0,0.0,0.000,753931.6,753931.6,482,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615055,1830053.00
04/07/2017 21:30,2,0.000,ALERT,211.03,299.07,59.996,1491615003,"201051344001135","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,649475.1,649475.1,460,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615057,1830054.00
04/07/2017 21:30,2,0.000,ALERT,211.70,299.97,59.949,1491615003,"201051344000594","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,670204.0,670204.0,460,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491615059,1830055.00
04/07/2017 21:30,2,0.000,ALERT,211.25,298.47,60.002,1491615003,"201051344001203","219011344069620",0.00,7.00,0,296.96,302.37,0.0,0.0,0.000,658014.3,658014.3,460,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615061,1830056.00
04/07/2017 21:30,2,0.000,ALERT,210.80,297.87,60.002,1491615003,"274151322000054","219011344069620",0.00,9.70,0,295.76,299.97,0.0,0.0,0.000,894367.2,894367.2,460,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615062,1830057.00
04/07/2017 21:30,2,0.000,ALERT,212.16,299.07,60.023,1491615003,"201051344000867","219011344069620",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,655213.5,655213.5,463,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491615064,1830058.00
04/07/2017 21:30,2,0.000,ALERT,211.48,298.77,60.034,1491615003,"201051344001093","219011344069620",0.00,7.70,0,297.26,300.57,0.0,0.0,0.000,656837.0,656837.0,460,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491615066,1830059.00
04/07/2017 21:30,2,0.000,ALERT,211.93,299.37,60.018,1491615003,"201051344000900","219011344069620",0.00,7.30,0,297.57,301.47,0.0,0.0,0.000,676412.2,676412.2,463,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491615068,1830060.00
04/07/2017 21:30,2,0.000,ALERT,212.16,298.77,60.039,1491615003,"201051344000648","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,665957.3,665957.3,460,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491615070,1830061.00
04/07/2017 21:30,2,0.000,ALERT,211.93,299.97,60.007,1491615003,"201051344000569","219011344069620",0.00,7.70,0,298.47,302.07,0.0,0.0,0.000,678631.6,678631.6,459,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615072,1830062.00
04/07/2017 21:30,2,0.000,ALERT,211.93,299.37,59.996,1491615003,"201051344000983","219011344069620",0.00,7.70,0,298.17,301.77,0.0,0.0,0.000,669360.0,669360.0,459,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491615074,1830063.00
04/07/2017 21:30,2,0.000,ALERT,211.93,299.37,60.007,1491615003,"201051344001158","219011344069620",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,655179.7,655179.7,461,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615076,1830064.00
04/07/2017 21:30,2,0.000,ALERT,212.61,299.97,59.996,1491615003,"201051344000576","219011344069620",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,669192.0,669192.0,463,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615077,1830065.00
04/07/2017 21:30,2,0.000,ALERT,211.03,297.26,59.986,1491615003,"274151322000087","219011344069620",0.00,10.70,0,294.86,298.77,0.0,0.0,0.000,866349.7,866349.7,465,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615079,1830066.00
04/07/2017 21:30,2,0.000,ALERT,211.03,299.67,59.954,1491615003,"201051344000890","219011344069620",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,657449.2,657449.2,459,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615081,1830067.00
04/07/2017 21:45,2,0.000,ALERT,213.06,299.97,59.981,1491615903,"201051344000645","219011344069620",0.00,7.30,0,297.26,301.47,0.0,0.0,0.000,668359.8,668359.8,463,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615905,1830068.00
04/07/2017 21:45,2,0.000,ALERT,211.48,297.87,59.975,1491615903,"274151322000085","219011344069620",0.00,8.50,0,295.46,299.97,0.0,0.0,0.000,891647.0,891647.0,460,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615907,1830069.00
04/07/2017 21:45,2,0.000,ALERT,213.29,299.67,59.975,1491615903,"201051344000633","219011344069620",0.00,6.70,0,295.46,301.17,0.0,0.0,0.000,654786.9,654786.9,464,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615909,1830070.00
04/07/2017 21:45,2,0.000,ALERT,212.83,300.27,59.954,1491615903,"201051344000469","219011344069620",0.00,6.30,0,296.06,301.17,0.0,0.0,0.000,657514.8,657514.8,461,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615911,1830071.00
04/07/2017 21:45,2,0.000,ALERT,211.93,299.67,59.959,1491615903,"201051344000646","219011344069620",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,651097.1,651097.1,463,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615912,1830072.00
04/07/2017 21:45,2,0.000,ALERT,211.03,298.47,59.959,1491615903,"274151322000052","219011344069620",0.00,8.00,0,295.16,300.57,0.0,0.0,0.000,923503.7,923503.7,463,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615914,1830073.00
04/07/2017 21:45,2,0.000,ALERT,212.38,299.97,59.965,1491615903,"201051344000585","219011344069620",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,661969.5,661969.5,463,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615916,1830074.00
04/07/2017 21:45,2,0.000,ALERT,212.16,299.97,59.965,1491615903,"201051344001230","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,655418.2,655418.2,462,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615918,1830075.00
04/07/2017 21:45,2,0.000,ALERT,212.83,300.87,59.959,1491615903,"201051344000582","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,645445.0,645445.0,460,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615919,1830076.00
04/07/2017 21:45,2,0.000,ALERT,211.93,299.97,59.949,1491615903,"201051344000955","219011344069620",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,663638.5,663638.5,463,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615921,1830077.00
04/07/2017 21:45,2,0.000,ALERT,211.03,296.66,59.933,1491615903,"274151322000094","219011344069620",0.00,8.50,0,295.16,299.37,0.0,0.0,0.000,753632.6,753632.6,482,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615923,1830078.00
04/07/2017 21:45,2,0.000,ALERT,212.61,300.57,59.959,1491615903,"201051344000579","219011344069620",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,675086.3,675086.3,464,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615925,1830079.00
04/07/2017 21:45,2,0.000,ALERT,211.93,299.97,59.965,1491615903,"201051344000890","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,657449.2,657449.2,461,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615927,1830080.00
04/07/2017 21:45,2,0.000,ALERT,212.16,299.67,59.938,1491615903,"201051344000438","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,660369.1,660369.1,461,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615929,1830081.00
04/07/2017 21:45,2,0.000,ALERT,212.16,299.07,59.954,1491615903,"201051344000417","219011344069620",0.00,7.00,0,296.36,300.27,0.0,0.0,0.000,625553.8,625553.8,463,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615931,1830082.00
04/07/2017 21:45,2,0.000,ALERT,211.25,297.57,59.928,1491615903,"274151322000083","219011344069620",0.00,7.70,0,295.76,300.87,0.0,0.0,0.000,914309.7,914309.7,461,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615933,1830083.00
04/07/2017 21:45,2,0.000,ALERT,211.70,296.96,59.986,1491615903,"274151322000076","219011344069620",0.00,8.00,0,295.46,299.97,0.0,0.0,0.000,974325.8,974325.8,464,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491615934,1830084.00
04/07/2017 21:45,2,0.000,ALERT,212.38,300.27,59.959,1491615903,"201051344000868","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,656182.7,656182.7,463,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615936,1830085.00
04/07/2017 21:45,2,0.000,ALERT,211.48,298.77,59.991,1491615903,"274151322000095","219011344069620",0.00,7.70,0,296.36,301.17,0.0,0.0,0.000,965036.5,965036.5,462,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615938,1830086.00
04/07/2017 21:45,2,0.000,ALERT,212.16,299.67,59.965,1491615903,"201051344000988","219011344069620",0.00,7.30,0,295.16,301.47,0.0,0.0,0.000,600707.2,600707.2,460,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491615940,1830087.00
04/07/2017 21:45,2,0.000,ALERT,211.93,299.07,59.959,1491615903,"201051344001025","219011344069620",0.00,6.30,0,296.36,301.47,0.0,0.0,0.000,659570.6,659570.6,463,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615942,1830088.00
04/07/2017 21:45,2,0.000,ALERT,212.38,299.67,60.007,1491615903,"201051344000458","219011344069620",0.00,8.00,0,297.57,302.37,0.0,0.0,0.000,668437.7,668437.7,459,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491615943,1830089.00
04/07/2017 21:45,2,0.000,ALERT,213.06,299.67,59.959,1491615903,"201051344000853","219011344069620",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,668740.9,668740.9,460,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615945,1830090.00
04/07/2017 21:45,2,0.000,ALERT,212.38,299.67,59.944,1491615903,"201051344000685","219011344069620",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,660518.4,660518.4,460,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491615947,1830091.00
04/07/2017 21:45,2,0.000,ALERT,212.16,299.07,59.954,1491615903,"201051344000917","219011344069620",0.00,7.30,0,295.76,300.27,0.0,0.0,0.000,657156.8,657156.8,464,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615949,1830092.00
04/07/2017 21:45,2,0.000,ALERT,212.38,299.67,59.986,1491615903,"201051344001145","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,664989.0,664989.0,461,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615951,1830093.00
04/07/2017 21:45,2,0.000,ALERT,212.16,298.77,59.970,1491615903,"201051344000651","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,653701.4,653701.4,460,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615953,1830094.00
04/07/2017 21:45,2,0.000,ALERT,211.03,297.57,59.954,1491615903,"274151322000088","219011344069620",0.00,8.00,0,295.46,299.97,0.0,0.0,0.000,876126.0,876126.0,464,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491615955,1830095.00
04/07/2017 21:45,2,0.000,ALERT,212.16,296.96,59.959,1491615903,"274151322000068","219011344069620",0.00,9.30,0,294.86,299.37,0.0,0.0,0.000,753931.6,753931.6,484,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615956,1830096.00
04/07/2017 21:45,2,0.000,ALERT,211.70,299.67,59.959,1491615903,"201051344001135","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,649475.1,649475.1,462,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615958,1830097.00
04/07/2017 21:45,2,0.000,ALERT,212.16,300.57,59.959,1491615903,"201051344000594","219011344069620",0.00,7.30,0,297.26,302.07,0.0,0.0,0.000,670204.0,670204.0,462,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615960,1830098.00
04/07/2017 21:45,2,0.000,ALERT,212.16,299.37,59.949,1491615903,"201051344001203","219011344069620",0.00,6.70,0,296.96,302.68,0.0,0.0,0.000,658014.3,658014.3,462,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491615962,1830099.00
04/07/2017 21:45,2,0.000,ALERT,211.25,297.87,59.954,1491615903,"274151322000054","219011344069620",0.00,8.50,0,295.46,300.57,0.0,0.0,0.000,894367.2,894367.2,462,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615964,1830100.00
04/07/2017 21:45,2,0.000,ALERT,212.61,299.37,59.959,1491615903,"201051344000867","219011344069620",0.00,7.70,0,296.66,301.77,0.0,0.0,0.000,655213.5,655213.5,465,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615965,1830101.00
04/07/2017 21:45,2,0.000,ALERT,211.93,299.67,59.938,1491615903,"201051344001093","219011344069620",0.00,7.30,0,296.96,300.57,0.0,0.0,0.000,656837.0,656837.0,462,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491615967,1830102.00
04/07/2017 21:45,2,0.000,ALERT,212.38,299.97,59.959,1491615903,"201051344000900","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,676412.2,676412.2,465,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615969,1830103.00
04/07/2017 21:45,2,0.000,ALERT,212.61,299.07,59.954,1491615903,"201051344000648","219011344069620",0.00,6.30,0,296.96,301.77,0.0,0.0,0.000,665957.3,665957.3,462,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615971,1830104.00
04/07/2017 21:45,2,0.000,ALERT,212.38,300.27,59.959,1491615903,"201051344000569","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,678631.6,678631.6,461,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615973,1830105.00
04/07/2017 21:45,2,0.000,ALERT,212.38,299.97,59.965,1491615903,"201051344000983","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,669360.0,669360.0,461,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491615974,1830106.00
04/07/2017 21:45,2,0.000,ALERT,212.61,299.67,59.959,1491615903,"201051344001158","219011344069620",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,655179.7,655179.7,463,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615976,1830107.00
04/07/2017 21:45,2,0.000,ALERT,212.83,300.27,59.965,1491615903,"201051344000576","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,669192.0,669192.0,465,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615978,1830108.00
04/07/2017 21:45,2,0.000,ALERT,211.48,297.57,59.991,1491615903,"274151322000087","219011344069620",0.00,9.70,0,294.86,299.67,0.0,0.0,0.000,866349.7,866349.7,467,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491615980,1830109.00
04/07/2017 22:00,2,0.000,ALERT,213.06,300.27,60.007,1491616803,"201051344000645","219011344069620",0.00,6.70,0,298.47,301.77,0.0,0.0,0.000,668359.8,668359.8,465,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491616805,1830110.00
04/07/2017 22:00,2,0.000,ALERT,211.93,298.17,60.007,1491616803,"274151322000085","219011344069620",0.00,7.30,0,296.36,299.67,0.0,0.0,0.000,891647.0,891647.0,462,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491616807,1830111.00
04/07/2017 22:00,2,0.000,ALERT,213.29,299.67,59.975,1491616803,"201051344000633","219011344069620",0.00,6.30,0,296.36,301.47,0.0,0.0,0.000,654786.9,654786.9,466,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491616809,1830112.00
04/07/2017 22:00,2,0.000,ALERT,212.61,299.97,59.986,1491616803,"201051344000469","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,657514.8,657514.8,463,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491616810,1830113.00
04/07/2017 22:00,2,0.000,ALERT,212.16,299.67,59.986,1491616803,"201051344000646","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,651097.1,651097.1,465,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491616812,1830114.00
04/07/2017 22:00,2,0.000,ALERT,211.48,299.07,59.975,1491616803,"274151322000052","219011344069620",0.00,7.30,0,296.06,300.27,0.0,0.0,0.000,923503.7,923503.7,465,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491616814,1830115.00
04/07/2017 22:00,2,0.000,ALERT,212.38,299.67,59.986,1491616803,"201051344000585","219011344069620",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,661969.5,661969.5,465,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491616816,1830116.00
04/07/2017 22:00,2,0.000,ALERT,212.16,299.97,59.975,1491616803,"201051344001230","219011344069620",0.00,6.30,0,298.17,301.47,0.0,0.0,0.000,655418.2,655418.2,464,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491616817,1830117.00
04/07/2017 22:00,2,0.000,ALERT,212.83,300.87,59.944,1491616803,"201051344000582","219011344069620",0.00,5.50,0,298.77,301.77,0.0,0.0,0.000,645445.0,645445.0,462,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491616819,1830118.00
04/07/2017 22:00,2,0.000,ALERT,211.93,299.67,59.970,1491616803,"201051344000955","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,663638.5,663638.5,465,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491616821,1830119.00
04/07/2017 22:00,2,0.000,ALERT,211.48,297.57,59.975,1491616803,"274151322000094","219011344069620",0.00,7.70,0,295.46,299.07,0.0,0.0,0.000,753632.6,753632.6,484,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491616823,1830120.00
04/07/2017 22:00,2,0.000,ALERT,212.61,300.57,59.975,1491616803,"201051344000579","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,675086.3,675086.3,466,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491616825,1830121.00
04/07/2017 22:00,2,0.000,ALERT,212.16,300.27,59.975,1491616803,"201051344000890","219011344069620",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,657449.2,657449.2,463,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491616826,1830122.00
04/07/2017 22:00,2,0.000,ALERT,212.38,299.97,59.944,1491616803,"201051344000438","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,660369.1,660369.1,463,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491616828,1830123.00
04/07/2017 22:00,2,0.000,ALERT,212.61,299.67,59.986,1491616803,"201051344000417","219011344069620",0.00,6.70,0,297.26,300.57,0.0,0.0,0.000,625553.8,625553.8,465,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491616830,1830124.00
04/07/2017 22:00,2,0.000,ALERT,211.48,298.77,60.023,1491616803,"274151322000083","219011344069620",0.00,7.00,0,296.66,300.27,0.0,0.0,0.000,914309.7,914309.7,463,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491616832,1830125.00
04/07/2017 22:00,2,0.000,ALERT,212.16,298.47,59.986,1491616803,"274151322000076","219011344069620",0.00,7.70,0,296.06,299.97,0.0,0.0,0.000,974325.8,974325.8,466,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491616834,1830126.00
04/07/2017 22:00,2,0.000,ALERT,212.61,300.87,60.034,1491616803,"201051344000868","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,656182.7,656182.7,465,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491616835,1830127.00
04/07/2017 22:00,2,0.000,ALERT,211.48,299.37,59.991,1491616803,"274151322000095","219011344069620",0.00,7.00,0,297.26,300.57,0.0,0.0,0.000,965036.5,965036.5,464,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491616837,1830128.00
04/07/2017 22:00,2,0.000,ALERT,212.61,300.27,60.028,1491616803,"201051344000988","219011344069620",0.00,6.70,0,295.76,301.77,0.0,0.0,0.000,600707.2,600707.2,462,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491616839,1830129.00
04/07/2017 22:00,2,0.000,ALERT,212.16,299.37,59.986,1491616803,"201051344001025","219011344069620",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,659570.6,659570.6,465,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491616841,1830130.00
04/07/2017 22:00,2,0.000,ALERT,212.61,300.57,60.002,1491616803,"201051344000458","219011344069620",0.00,7.30,0,297.87,302.68,0.0,0.0,0.000,668437.7,668437.7,461,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491616843,1830131.00
04/07/2017 22:00,2,0.000,ALERT,213.29,300.27,59.996,1491616803,"201051344000853","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,668740.9,668740.9,462,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491616844,1830132.00
04/07/2017 22:00,2,0.000,ALERT,212.61,299.97,59.975,1491616803,"201051344000685","219011344069620",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,660518.4,660518.4,462,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491616846,1830133.00
04/07/2017 22:00,2,0.000,ALERT,212.38,299.37,60.002,1491616803,"201051344000917","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,657156.8,657156.8,466,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491616848,1830134.00
04/07/2017 22:00,2,0.000,ALERT,212.38,300.27,59.975,1491616803,"201051344001145","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,664989.0,664989.0,463,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491616850,1830135.00
04/07/2017 22:00,2,0.000,ALERT,212.16,299.07,60.028,1491616803,"201051344000651","219011344069620",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,653701.4,653701.4,462,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491616852,1830136.00
04/07/2017 22:00,2,0.000,ALERT,211.25,298.47,59.965,1491616803,"274151322000088","219011344069620",0.00,7.30,0,296.36,299.67,0.0,0.0,0.000,876126.0,876126.0,466,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491616853,1830137.00
04/07/2017 22:00,2,0.000,ALERT,212.38,297.57,59.991,1491616803,"274151322000068","219011344069620",0.00,8.50,0,295.76,299.07,0.0,0.0,0.000,753931.6,753931.6,486,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491616855,1830138.00
04/07/2017 22:00,2,0.000,ALERT,211.93,299.97,60.039,1491616803,"201051344001135","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,649475.1,649475.1,464,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491616857,1830139.00
04/07/2017 22:00,2,0.000,ALERT,212.61,301.17,59.991,1491616803,"201051344000594","219011344069620",0.00,7.00,0,297.57,302.07,0.0,0.0,0.000,670204.0,670204.0,464,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491616859,1830140.00
04/07/2017 22:00,2,0.000,ALERT,212.38,299.67,59.996,1491616803,"201051344001203","219011344069620",0.00,6.00,0,297.87,302.98,0.0,0.0,0.000,658014.3,658014.3,464,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491616860,1830141.00
04/07/2017 22:00,2,0.000,ALERT,211.48,298.77,60.023,1491616803,"274151322000054","219011344069620",0.00,7.70,0,296.36,300.27,0.0,0.0,0.000,894367.2,894367.2,464,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491616862,1830142.00
04/07/2017 22:00,2,0.000,ALERT,213.06,300.27,60.002,1491616803,"201051344000867","219011344069620",0.00,7.00,0,297.26,302.37,0.0,0.0,0.000,655213.5,655213.5,467,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491616864,1830143.00
04/07/2017 22:00,2,0.000,ALERT,212.16,299.67,60.007,1491616803,"201051344001093","219011344069620",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,656837.0,656837.0,464,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491616866,1830144.00
04/07/2017 22:00,2,0.000,ALERT,212.61,300.57,59.996,1491616803,"201051344000900","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,676412.2,676412.2,467,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491616868,1830145.00
04/07/2017 22:00,2,0.000,ALERT,212.83,299.67,60.002,1491616803,"201051344000648","219011344069620",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,665957.3,665957.3,464,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491616870,1830146.00
04/07/2017 22:00,2,0.000,ALERT,212.83,301.17,60.028,1491616803,"201051344000569","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,678631.6,678631.6,463,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491616872,1830147.00
04/07/2017 22:00,2,0.000,ALERT,212.83,300.87,60.002,1491616803,"201051344000983","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,669360.0,669360.0,463,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491616874,1830148.00
04/07/2017 22:00,2,0.000,ALERT,212.61,300.27,60.023,1491616803,"201051344001158","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,655179.7,655179.7,465,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491616875,1830149.00
04/07/2017 22:00,2,0.000,ALERT,213.29,300.87,59.996,1491616803,"201051344000576","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,669192.0,669192.0,467,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491616877,1830150.00
04/07/2017 22:00,2,0.000,ALERT,211.70,297.57,59.991,1491616803,"274151322000087","219011344069620",0.00,9.00,0,295.76,299.37,0.0,0.0,0.000,866349.7,866349.7,469,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491616879,1830151.00
04/07/2017 22:15,2,0.000,ALERT,213.29,300.27,59.959,1491617704,"201051344000645","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,668359.8,668359.8,467,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491617706,1830152.00
04/07/2017 22:15,2,0.000,ALERT,211.93,298.77,59.959,1491617704,"274151322000085","219011344069620",0.00,7.00,0,296.06,299.97,0.0,0.0,0.000,891647.0,891647.0,464,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491617708,1830153.00
04/07/2017 22:15,2,0.000,ALERT,213.51,300.27,59.965,1491617704,"201051344000633","219011344069620",0.00,5.50,0,296.36,301.77,0.0,0.0,0.000,654786.9,654786.9,468,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491617710,1830154.00
04/07/2017 22:15,2,0.000,ALERT,213.06,300.57,59.959,1491617704,"201051344000469","219011344069620",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,657514.8,657514.8,465,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491617712,1830155.00
04/07/2017 22:15,2,0.000,ALERT,212.38,300.57,59.981,1491617704,"201051344000646","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,651097.1,651097.1,467,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491617713,1830156.00
04/07/2017 22:15,2,0.000,ALERT,211.48,298.17,59.959,1491617704,"274151322000052","219011344069620",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,923503.7,923503.7,467,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491617715,1830157.00
04/07/2017 22:15,2,0.000,ALERT,212.61,300.87,59.965,1491617704,"201051344000585","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,661969.5,661969.5,467,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491617717,1830158.00
04/07/2017 22:15,2,0.000,ALERT,212.38,300.87,59.965,1491617704,"201051344001230","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,655418.2,655418.2,466,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491617719,1830159.00
04/07/2017 22:15,2,0.000,ALERT,213.06,301.47,59.986,1491617704,"201051344000582","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,645445.0,645445.0,464,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491617721,1830160.00
04/07/2017 22:15,2,0.000,ALERT,212.38,300.57,59.907,1491617704,"201051344000955","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,663638.5,663638.5,467,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491617722,1830161.00
04/07/2017 22:15,2,0.000,ALERT,211.93,297.87,59.965,1491617704,"274151322000094","219011344069620",0.00,6.70,0,295.16,299.37,0.0,0.0,0.000,753632.6,753632.6,486,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491617724,1830162.00
04/07/2017 22:15,2,0.000,ALERT,213.06,301.47,59.965,1491617704,"201051344000579","219011344069620",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,675086.3,675086.3,468,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491617726,1830163.00
04/07/2017 22:15,2,0.000,ALERT,212.38,300.87,59.970,1491617704,"201051344000890","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,657449.2,657449.2,465,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491617728,1830164.00
04/07/2017 22:15,2,0.000,ALERT,212.61,300.27,59.975,1491617704,"201051344000438","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,660369.1,660369.1,465,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491617730,1830165.00
04/07/2017 22:15,2,0.000,ALERT,212.83,299.97,59.944,1491617704,"201051344000417","219011344069620",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,625553.8,625553.8,467,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491617731,1830166.00
04/07/2017 22:15,2,0.000,ALERT,212.16,299.07,59.965,1491617704,"274151322000083","219011344069620",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,914309.7,914309.7,465,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491617733,1830167.00
04/07/2017 22:15,2,0.000,ALERT,212.38,298.77,60.012,1491617704,"274151322000076","219011344069620",0.00,7.00,0,296.06,300.27,0.0,0.0,0.000,974325.8,974325.8,468,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491617735,1830168.00
