ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2017 22:15,2,0.000,ALERT,212.83,301.47,59.981,1491617704,"201051344000868","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,656182.7,656182.7,467,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491617737,1830169.00
04/07/2017 22:15,2,0.000,ALERT,211.70,299.67,59.944,1491617704,"274151322000095","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,965036.5,965036.5,466,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491617739,1830170.00
04/07/2017 22:15,2,0.000,ALERT,212.83,300.87,59.981,1491617704,"201051344000988","219011344069620",0.00,6.00,0,296.36,302.07,0.0,0.0,0.000,600707.2,600707.2,464,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491617740,1830171.00
04/07/2017 22:15,2,0.000,ALERT,212.61,299.67,59.975,1491617704,"201051344001025","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,659570.6,659570.6,467,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491617742,1830172.00
04/07/2017 22:15,2,0.000,ALERT,212.83,301.17,60.002,1491617704,"201051344000458","219011344069620",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,668437.7,668437.7,463,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491617744,1830173.00
04/07/2017 22:15,2,0.000,ALERT,213.51,301.17,59.981,1491617704,"201051344000853","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,668740.9,668740.9,464,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491617746,1830174.00
04/07/2017 22:15,2,0.000,ALERT,212.83,300.27,59.981,1491617704,"201051344000685","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,660518.4,660518.4,464,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491617748,1830175.00
04/07/2017 22:15,2,0.000,ALERT,212.61,299.67,59.981,1491617704,"201051344000917","219011344069620",0.00,6.00,0,296.36,301.17,0.0,0.0,0.000,657156.8,657156.8,468,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491617749,1830176.00
04/07/2017 22:15,2,0.000,ALERT,212.83,300.57,59.981,1491617704,"201051344001145","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,664989.0,664989.0,465,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491617751,1830177.00
04/07/2017 22:15,2,0.000,ALERT,212.61,299.67,59.938,1491617704,"201051344000651","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,653701.4,653701.4,464,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491617753,1830178.00
04/07/2017 22:15,2,0.000,ALERT,211.70,298.47,59.938,1491617704,"274151322000088","219011344069620",0.00,7.00,0,296.06,299.97,0.0,0.0,0.000,876126.0,876126.0,468,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491617755,1830179.00
04/07/2017 22:15,2,0.000,ALERT,212.61,298.47,59.991,1491617704,"274151322000068","219011344069620",0.00,7.70,0,295.76,299.37,0.0,0.0,0.000,753931.6,753931.6,488,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491617756,1830180.00
04/07/2017 22:15,2,0.000,ALERT,212.16,300.27,59.981,1491617704,"201051344001135","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,649475.1,649475.1,466,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491617758,1830181.00
04/07/2017 22:15,2,0.000,ALERT,212.83,301.77,59.991,1491617704,"201051344000594","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,670204.0,670204.0,466,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491617760,1830182.00
04/07/2017 22:15,2,0.000,ALERT,212.61,300.27,59.986,1491617704,"201051344001203","219011344069620",0.00,5.50,0,297.57,303.28,0.0,0.0,0.000,658014.3,658014.3,466,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491617762,1830183.00
04/07/2017 22:15,2,0.000,ALERT,211.93,299.07,59.965,1491617704,"274151322000054","219011344069620",0.00,7.00,0,296.06,300.57,0.0,0.0,0.000,894367.2,894367.2,466,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491617764,1830184.00
04/07/2017 22:15,2,0.000,ALERT,213.06,300.57,59.991,1491617704,"201051344000867","219011344069620",0.00,6.70,0,297.87,302.68,0.0,0.0,0.000,655213.5,655213.5,469,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491617765,1830185.00
04/07/2017 22:15,2,0.000,ALERT,212.61,300.27,59.959,1491617704,"201051344001093","219011344069620",0.00,6.30,0,297.87,301.47,0.0,0.0,0.000,656837.0,656837.0,466,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491617767,1830186.00
04/07/2017 22:15,2,0.000,ALERT,212.83,301.17,59.981,1491617704,"201051344000900","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,676412.2,676412.2,469,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491617769,1830187.00
04/07/2017 22:15,2,0.000,ALERT,213.06,300.27,59.986,1491617704,"201051344000648","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,665957.3,665957.3,466,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491617771,1830188.00
04/07/2017 22:15,2,0.000,ALERT,213.06,301.47,59.986,1491617704,"201051344000569","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,678631.6,678631.6,465,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491617772,1830189.00
04/07/2017 22:15,2,0.000,ALERT,213.06,301.17,60.039,1491617704,"201051344000983","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,669360.0,669360.0,465,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491617774,1830190.00
04/07/2017 22:15,2,0.000,ALERT,213.06,300.87,59.996,1491617704,"201051344001158","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,655179.7,655179.7,467,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491617776,1830191.00
04/07/2017 22:15,2,0.000,ALERT,213.51,301.47,60.002,1491617704,"201051344000576","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,669192.0,669192.0,469,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491617778,1830192.00
04/07/2017 22:15,2,0.000,ALERT,212.16,297.87,59.991,1491617704,"274151322000087","219011344069620",0.00,8.00,0,295.46,299.67,0.0,0.0,0.000,866349.7,866349.7,471,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491617780,1830193.00
04/07/2017 22:30,2,0.000,ALERT,213.96,301.77,60.007,1491618603,"201051344000645","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,668359.8,668359.8,469,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491618605,1830194.00
04/07/2017 22:30,2,0.000,ALERT,212.38,299.37,60.023,1491618603,"274151322000085","219011344069620",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,891647.0,891647.0,466,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491618607,1830195.00
04/07/2017 22:30,2,0.000,ALERT,214.19,301.77,60.012,1491618603,"201051344000633","219011344069620",0.00,5.00,0,296.96,302.68,0.0,0.0,0.000,654786.9,654786.9,470,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491618609,1830196.00
04/07/2017 22:30,2,0.000,ALERT,213.74,301.77,60.007,1491618603,"201051344000469","219011344069620",0.00,4.50,0,297.57,302.98,0.0,0.0,0.000,657514.8,657514.8,467,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491618611,1830197.00
04/07/2017 22:30,2,0.000,ALERT,212.83,301.17,59.959,1491618603,"201051344000646","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,651097.1,651097.1,469,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491618613,1830198.00
04/07/2017 22:30,2,0.000,ALERT,211.70,298.77,60.002,1491618603,"274151322000052","219011344069620",0.00,6.30,0,296.36,301.17,0.0,0.0,0.000,923503.7,923503.7,469,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491618615,1830199.00
04/07/2017 22:30,2,0.000,ALERT,213.06,301.47,60.002,1491618603,"201051344000585","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,661969.5,661969.5,469,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491618616,1830200.00
04/07/2017 22:30,2,0.000,ALERT,213.06,301.47,60.007,1491618603,"201051344001230","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,655418.2,655418.2,468,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491618618,1830201.00
04/07/2017 22:30,2,0.000,ALERT,213.51,302.07,60.018,1491618603,"201051344000582","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,645445.0,645445.0,466,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491618620,1830202.00
04/07/2017 22:30,2,0.000,ALERT,212.61,301.17,60.007,1491618603,"201051344000955","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,663638.5,663638.5,469,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491618622,1830203.00
04/07/2017 22:30,2,0.000,ALERT,212.38,298.77,60.023,1491618603,"274151322000094","219011344069620",0.00,6.30,0,296.06,300.27,0.0,0.0,0.000,753632.6,753632.6,488,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491618624,1830204.00
04/07/2017 22:30,2,0.000,ALERT,213.51,302.68,60.007,1491618603,"201051344000579","219011344069620",0.00,5.50,0,299.67,304.18,0.0,0.0,0.000,675086.3,675086.3,470,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491618625,1830205.00
04/07/2017 22:30,2,0.000,ALERT,212.83,301.47,60.012,1491618603,"201051344000890","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,657449.2,657449.2,467,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491618627,1830206.00
04/07/2017 22:30,2,0.000,ALERT,213.06,301.17,60.034,1491618603,"201051344000438","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,660369.1,660369.1,467,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491618629,1830207.00
04/07/2017 22:30,2,0.000,ALERT,213.29,300.87,60.002,1491618603,"201051344000417","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,625553.8,625553.8,469,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491618631,1830208.00
04/07/2017 22:30,2,0.000,ALERT,212.16,299.67,60.007,1491618603,"274151322000083","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,914309.7,914309.7,467,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491618633,1830209.00
04/07/2017 22:30,2,0.000,ALERT,212.83,299.67,60.007,1491618603,"274151322000076","219011344069620",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,974325.8,974325.8,470,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491618634,1830210.00
04/07/2017 22:30,2,0.000,ALERT,213.51,302.68,60.002,1491618603,"201051344000868","219011344069620",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,656182.7,656182.7,469,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491618636,1830211.00
04/07/2017 22:30,2,0.000,ALERT,212.38,300.27,59.970,1491618603,"274151322000095","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,965036.5,965036.5,468,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491618638,1830212.00
04/07/2017 22:30,2,0.000,ALERT,213.51,302.07,59.996,1491618603,"201051344000988","219011344069620",0.00,6.00,0,296.66,302.98,0.0,0.0,0.000,600707.2,600707.2,466,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491618640,1830213.00
04/07/2017 22:30,2,0.000,ALERT,212.83,300.57,60.007,1491618603,"201051344001025","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,659570.6,659570.6,469,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491618642,1830214.00
04/07/2017 22:30,2,0.000,ALERT,213.51,302.07,60.034,1491618603,"201051344000458","219011344069620",0.00,6.30,0,299.07,303.88,0.0,0.0,0.000,668437.7,668437.7,465,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491618644,1830215.00
04/07/2017 22:30,2,0.000,ALERT,214.19,301.77,59.996,1491618603,"201051344000853","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,668740.9,668740.9,466,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491618645,1830216.00
04/07/2017 22:30,2,0.000,ALERT,213.29,301.47,60.039,1491618603,"201051344000685","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,660518.4,660518.4,466,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491618647,1830217.00
04/07/2017 22:30,2,0.000,ALERT,213.29,300.87,60.039,1491618603,"201051344000917","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,657156.8,657156.8,470,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491618649,1830218.00
04/07/2017 22:30,2,0.000,ALERT,213.29,301.47,60.018,1491618603,"201051344001145","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,664989.0,664989.0,467,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491618651,1830219.00
04/07/2017 22:30,2,0.000,ALERT,213.06,300.57,60.023,1491618603,"201051344000651","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,653701.4,653701.4,466,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491618652,1830220.00
04/07/2017 22:30,2,0.000,ALERT,211.70,298.77,60.002,1491618603,"274151322000088","219011344069620",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,876126.0,876126.0,470,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491618654,1830221.00
04/07/2017 22:30,2,0.000,ALERT,212.61,298.17,59.991,1491618603,"274151322000068","219011344069620",0.00,7.30,0,296.06,299.97,0.0,0.0,0.000,753931.6,753931.6,490,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491618656,1830222.00
04/07/2017 22:30,2,0.000,ALERT,212.61,301.17,60.007,1491618603,"201051344001135","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,649475.1,649475.1,468,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491618658,1830223.00
04/07/2017 22:30,2,0.000,ALERT,213.06,302.07,59.965,1491618603,"201051344000594","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,670204.0,670204.0,468,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491618660,1830224.00
04/07/2017 22:30,2,0.000,ALERT,213.06,301.17,59.996,1491618603,"201051344001203","219011344069620",0.00,4.50,0,298.47,304.18,0.0,0.0,0.000,658014.3,658014.3,468,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491618662,1830225.00
04/07/2017 22:30,2,0.000,ALERT,211.70,299.07,59.996,1491618603,"274151322000054","219011344069620",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,894367.2,894367.2,468,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491618664,1830226.00
04/07/2017 22:30,2,0.000,ALERT,213.51,301.17,60.002,1491618603,"201051344000867","219011344069620",0.00,6.30,0,298.47,303.58,0.0,0.0,0.000,655213.5,655213.5,471,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491618665,1830227.00
04/07/2017 22:30,2,0.000,ALERT,213.06,301.17,60.007,1491618603,"201051344001093","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,656837.0,656837.0,468,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491618667,1830228.00
04/07/2017 22:30,2,0.000,ALERT,213.29,301.47,60.007,1491618603,"201051344000900","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,676412.2,676412.2,471,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491618669,1830229.00
04/07/2017 22:30,2,0.000,ALERT,213.51,300.87,59.981,1491618603,"201051344000648","219011344069620",0.00,4.00,0,298.17,303.58,0.0,0.0,0.000,665957.3,665957.3,468,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491618671,1830230.00
04/07/2017 22:30,2,0.000,ALERT,213.29,301.77,60.002,1491618603,"201051344000569","219011344069620",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,678631.6,678631.6,467,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491618672,1830231.00
04/07/2017 22:30,2,0.000,ALERT,213.29,301.77,60.007,1491618603,"201051344000983","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,669360.0,669360.0,467,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491618674,1830232.00
04/07/2017 22:30,2,0.000,ALERT,213.51,301.47,60.002,1491618603,"201051344001158","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,655179.7,655179.7,469,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491618676,1830233.00
04/07/2017 22:30,2,0.000,ALERT,213.74,302.07,60.007,1491618603,"201051344000576","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,669192.0,669192.0,471,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491618678,1830234.00
04/07/2017 22:30,2,0.000,ALERT,212.16,297.87,60.007,1491618603,"274151322000087","219011344069620",0.00,7.00,0,295.76,300.27,0.0,0.0,0.000,866349.7,866349.7,473,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491618680,1830235.00
04/07/2017 22:45,2,0.000,ALERT,213.96,301.47,59.970,1491619503,"201051344000645","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,668359.8,668359.8,471,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491619505,1830236.00
04/07/2017 22:45,2,0.000,ALERT,212.38,298.77,59.954,1491619503,"274151322000085","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,891647.0,891647.0,468,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491619507,1830237.00
04/07/2017 22:45,2,0.000,ALERT,214.19,301.17,59.965,1491619503,"201051344000633","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,654786.9,654786.9,472,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491619509,1830238.00
04/07/2017 22:45,2,0.000,ALERT,213.51,301.47,59.970,1491619503,"201051344000469","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,657514.8,657514.8,469,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491619511,1830239.00
04/07/2017 22:45,2,0.000,ALERT,213.06,301.47,59.970,1491619503,"201051344000646","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,651097.1,651097.1,471,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491619513,1830240.00
04/07/2017 22:45,2,0.000,ALERT,211.93,299.67,59.970,1491619503,"274151322000052","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,923503.7,923503.7,471,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491619514,1830241.00
04/07/2017 22:45,2,0.000,ALERT,213.51,301.77,59.933,1491619503,"201051344000585","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,661969.5,661969.5,471,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491619516,1830242.00
04/07/2017 22:45,2,0.000,ALERT,213.29,302.07,59.965,1491619503,"201051344001230","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,655418.2,655418.2,470,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491619518,1830243.00
04/07/2017 22:45,2,0.000,ALERT,213.96,302.98,59.970,1491619503,"201051344000582","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,645445.0,645445.0,468,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491619520,1830244.00
04/07/2017 22:45,2,0.000,ALERT,213.06,301.77,59.965,1491619503,"201051344000955","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,663638.5,663638.5,471,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491619522,1830245.00
04/07/2017 22:45,2,0.000,ALERT,212.16,298.47,59.954,1491619503,"274151322000094","219011344069620",0.00,5.50,0,296.36,300.27,0.0,0.0,0.000,753632.6,753632.6,490,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491619523,1830246.00
04/07/2017 22:45,2,0.000,ALERT,213.51,302.07,59.970,1491619503,"201051344000579","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,675086.3,675086.3,472,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491619525,1830247.00
04/07/2017 22:45,2,0.000,ALERT,213.29,302.07,59.965,1491619503,"201051344000890","219011344069620",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,657449.2,657449.2,469,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491619527,1830248.00
04/07/2017 22:45,2,0.000,ALERT,213.29,301.47,59.965,1491619503,"201051344000438","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,660369.1,660369.1,469,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491619529,1830249.00
04/07/2017 22:45,2,0.000,ALERT,213.74,301.17,59.944,1491619503,"201051344000417","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,625553.8,625553.8,471,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491619531,1830250.00
04/07/2017 22:45,2,0.000,ALERT,212.16,299.07,59.949,1491619503,"274151322000083","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,914309.7,914309.7,469,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491619532,1830251.00
04/07/2017 22:45,2,0.000,ALERT,212.83,298.77,59.949,1491619503,"274151322000076","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,974325.8,974325.8,472,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491619534,1830252.00
04/07/2017 22:45,2,0.000,ALERT,213.51,302.07,59.975,1491619503,"201051344000868","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,656182.7,656182.7,471,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491619536,1830253.00
04/07/2017 22:45,2,0.000,ALERT,212.16,299.67,59.970,1491619503,"274151322000095","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,965036.5,965036.5,470,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491619538,1830254.00
04/07/2017 22:45,2,0.000,ALERT,213.29,301.47,59.959,1491619503,"201051344000988","219011344069620",0.00,5.00,0,297.57,303.88,0.0,0.0,0.000,600707.2,600707.2,468,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491619540,1830255.00
04/07/2017 22:45,2,0.000,ALERT,213.29,301.17,59.986,1491619503,"201051344001025","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,659570.6,659570.6,471,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491619541,1830256.00
04/07/2017 22:45,2,0.000,ALERT,213.51,301.77,59.928,1491619503,"201051344000458","219011344069620",0.00,6.00,0,299.97,304.78,0.0,0.0,0.000,668437.7,668437.7,467,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491619543,1830257.00
04/07/2017 22:45,2,0.000,ALERT,213.96,301.47,59.965,1491619503,"201051344000853","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,668740.9,668740.9,468,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491619545,1830258.00
04/07/2017 22:45,2,0.000,ALERT,213.74,302.07,60.023,1491619503,"201051344000685","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,660518.4,660518.4,468,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491619547,1830259.00
04/07/2017 22:45,2,0.000,ALERT,213.51,301.17,59.981,1491619503,"201051344000917","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,657156.8,657156.8,472,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491619549,1830260.00
04/07/2017 22:45,2,0.000,ALERT,213.51,302.07,59.986,1491619503,"201051344001145","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,664989.0,664989.0,469,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491619551,1830261.00
04/07/2017 22:45,2,0.000,ALERT,213.29,301.17,59.970,1491619503,"201051344000651","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,653701.4,653701.4,468,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491619552,1830262.00
04/07/2017 22:45,2,0.000,ALERT,211.93,299.07,59.965,1491619503,"274151322000088","219011344069620",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,876126.0,876126.0,472,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491619555,1830263.00
04/07/2017 22:45,2,0.000,ALERT,212.83,298.47,59.959,1491619503,"274151322000068","219011344069620",0.00,6.70,0,296.66,299.97,0.0,0.0,0.000,753931.6,753931.6,492,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491619556,1830264.00
04/07/2017 22:45,2,0.000,ALERT,212.83,301.47,59.970,1491619503,"201051344001135","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,649475.1,649475.1,470,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491619558,1830265.00
04/07/2017 22:45,2,0.000,ALERT,213.29,302.07,59.986,1491619503,"201051344000594","219011344069620",0.00,5.50,0,299.37,304.18,0.0,0.0,0.000,670204.0,670204.0,470,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491619560,1830266.00
04/07/2017 22:45,2,0.000,ALERT,213.51,301.47,59.975,1491619503,"201051344001203","219011344069620",0.00,4.00,0,299.37,304.78,0.0,0.0,0.000,658014.3,658014.3,470,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491619562,1830267.00
04/07/2017 22:45,2,0.000,ALERT,212.16,299.67,59.965,1491619503,"274151322000054","219011344069620",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,894367.2,894367.2,470,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491619564,1830268.00
04/07/2017 22:45,2,0.000,ALERT,213.74,301.17,59.970,1491619503,"201051344000867","219011344069620",0.00,6.00,0,299.07,304.18,0.0,0.0,0.000,655213.5,655213.5,473,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491619565,1830269.00
04/07/2017 22:45,2,0.000,ALERT,213.29,301.77,59.970,1491619503,"201051344001093","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,656837.0,656837.0,470,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491619567,1830270.00
04/07/2017 22:45,2,0.000,ALERT,213.51,301.77,59.954,1491619503,"201051344000900","219011344069620",0.00,4.50,0,299.07,303.88,0.0,0.0,0.000,676412.2,676412.2,473,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491619569,1830271.00
04/07/2017 22:45,2,0.000,ALERT,213.74,300.87,59.922,1491619503,"201051344000648","219011344069620",0.00,4.00,0,299.07,303.88,0.0,0.0,0.000,665957.3,665957.3,470,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491619571,1830272.00
04/07/2017 22:45,2,0.000,ALERT,213.51,302.07,59.959,1491619503,"201051344000569","219011344069620",0.00,5.00,0,299.97,304.78,0.0,0.0,0.000,678631.6,678631.6,469,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491619572,1830273.00
04/07/2017 22:45,2,0.000,ALERT,213.51,301.77,59.944,1491619503,"201051344000983","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,669360.0,669360.0,469,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491619574,1830274.00
04/07/2017 22:45,2,0.000,ALERT,213.74,301.47,59.933,1491619503,"201051344001158","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,655179.7,655179.7,471,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491619576,1830275.00
04/07/2017 22:45,2,0.000,ALERT,213.96,302.07,60.002,1491619503,"201051344000576","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,669192.0,669192.0,473,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491619578,1830276.00
04/07/2017 22:45,2,0.000,ALERT,212.38,298.17,59.970,1491619503,"274151322000087","219011344069620",0.00,6.70,0,296.36,300.27,0.0,0.0,0.000,866349.7,866349.7,475,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491619580,1830277.00
04/07/2017 23:00,2,0.000,ALERT,212.83,299.97,59.975,1491620404,"201051344000645","219011344069620",0.00,5.00,0,298.77,303.58,0.0,0.0,0.000,668359.8,668359.8,473,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491620405,1830278.00
04/07/2017 23:00,2,0.000,ALERT,211.93,298.77,59.981,1491620404,"274151322000085","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,891647.0,891647.0,470,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491620407,1830279.00
04/07/2017 23:00,2,0.000,ALERT,212.83,299.67,59.986,1491620404,"201051344000633","219011344069620",0.00,4.00,0,297.26,303.28,0.0,0.0,0.000,654786.9,654786.9,474,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491620409,1830280.00
04/07/2017 23:00,2,0.000,ALERT,212.38,299.97,60.018,1491620404,"201051344000469","219011344069620",0.00,3.70,0,297.87,303.28,0.0,0.0,0.000,657514.8,657514.8,471,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491620411,1830281.00
04/07/2017 23:00,2,0.000,ALERT,212.38,300.57,59.981,1491620404,"201051344000646","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,651097.1,651097.1,473,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491620413,1830282.00
04/07/2017 23:00,2,0.000,ALERT,211.48,298.77,59.981,1491620404,"274151322000052","219011344069620",0.00,5.00,0,296.96,302.07,0.0,0.0,0.000,923503.7,923503.7,473,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491620415,1830283.00
04/07/2017 23:00,2,0.000,ALERT,212.83,300.57,60.023,1491620404,"201051344000585","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,661969.5,661969.5,473,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491620416,1830284.00
04/07/2017 23:00,2,0.000,ALERT,212.61,300.87,59.986,1491620404,"201051344001230","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,655418.2,655418.2,472,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491620418,1830285.00
04/07/2017 23:00,2,0.000,ALERT,213.06,301.47,59.991,1491620404,"201051344000582","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,645445.0,645445.0,470,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491620420,1830286.00
04/07/2017 23:00,2,0.000,ALERT,212.38,300.57,60.018,1491620404,"201051344000955","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,663638.5,663638.5,473,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491620422,1830287.00
04/07/2017 23:00,2,0.000,ALERT,211.93,298.47,59.991,1491620404,"274151322000094","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,753632.6,753632.6,492,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491620424,1830288.00
04/07/2017 23:00,2,0.000,ALERT,212.38,300.57,59.996,1491620404,"201051344000579","219011344069620",0.00,5.00,0,299.37,304.48,0.0,0.0,0.000,675086.3,675086.3,474,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491620426,1830289.00
04/07/2017 23:00,2,0.000,ALERT,212.61,301.17,59.991,1491620404,"201051344000890","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,657449.2,657449.2,471,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491620427,1830290.00
04/07/2017 23:00,2,0.000,ALERT,212.83,300.27,59.996,1491620404,"201051344000438","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,660369.1,660369.1,471,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491620429,1830291.00
04/07/2017 23:00,2,0.000,ALERT,212.83,299.97,60.028,1491620404,"201051344000417","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,625553.8,625553.8,473,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491620431,1830292.00
04/07/2017 23:00,2,0.000,ALERT,211.93,299.97,59.986,1491620404,"274151322000083","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,914309.7,914309.7,471,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491620433,1830293.00
04/07/2017 23:00,2,0.000,ALERT,212.38,299.07,59.986,1491620404,"274151322000076","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,974325.8,974325.8,474,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491620435,1830294.00
04/07/2017 23:00,2,0.000,ALERT,212.38,300.57,60.002,1491620404,"201051344000868","219011344069620",0.00,4.50,0,299.37,304.48,0.0,0.0,0.000,656182.7,656182.7,473,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491620436,1830295.00
04/07/2017 23:00,2,0.000,ALERT,211.70,300.27,60.018,1491620404,"274151322000095","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,965036.5,965036.5,472,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491620438,1830296.00
04/07/2017 23:00,2,0.000,ALERT,212.16,300.27,60.002,1491620404,"201051344000988","219011344069620",0.00,5.00,0,296.36,303.58,0.0,0.0,0.000,600707.2,600707.2,470,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491620440,1830297.00
04/07/2017 23:00,2,0.000,ALERT,212.61,299.67,59.970,1491620404,"201051344001025","219011344069620",0.00,3.70,0,298.77,304.18,0.0,0.0,0.000,659570.6,659570.6,473,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491620442,1830298.00
04/07/2017 23:00,2,0.000,ALERT,212.16,300.27,59.996,1491620404,"201051344000458","219011344069620",0.00,6.00,0,299.07,304.48,0.0,0.0,0.000,668437.7,668437.7,469,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491620444,1830299.00
04/07/2017 23:00,2,0.000,ALERT,213.06,300.27,59.991,1491620404,"201051344000853","219011344069620",0.00,4.00,0,298.77,303.88,0.0,0.0,0.000,668740.9,668740.9,470,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491620446,1830300.00
04/07/2017 23:00,2,0.000,ALERT,213.06,300.57,59.991,1491620404,"201051344000685","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,660518.4,660518.4,470,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491620447,1830301.00
04/07/2017 23:00,2,0.000,ALERT,212.83,300.27,59.996,1491620404,"201051344000917","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,657156.8,657156.8,474,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491620449,1830302.00
04/07/2017 23:00,2,0.000,ALERT,213.06,300.87,60.007,1491620404,"201051344001145","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,664989.0,664989.0,471,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491620451,1830303.00
04/07/2017 23:00,2,0.000,ALERT,212.83,299.97,59.991,1491620404,"201051344000651","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,653701.4,653701.4,470,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491620453,1830304.00
04/07/2017 23:00,2,0.000,ALERT,211.48,299.07,60.002,1491620404,"274151322000088","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,876126.0,876126.0,474,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491620455,1830305.00
04/07/2017 23:00,2,0.000,ALERT,212.61,298.47,59.991,1491620404,"274151322000068","219011344069620",0.00,6.30,0,297.26,300.87,0.0,0.0,0.000,753931.6,753931.6,494,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491620456,1830306.00
04/07/2017 23:00,2,0.000,ALERT,212.38,300.57,59.991,1491620404,"201051344001135","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,649475.1,649475.1,472,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491620458,1830307.00
04/07/2017 23:00,2,0.000,ALERT,212.16,300.57,59.949,1491620404,"201051344000594","219011344069620",0.00,5.00,0,298.77,304.18,0.0,0.0,0.000,670204.0,670204.0,472,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491620460,1830308.00
04/07/2017 23:00,2,0.000,ALERT,213.06,300.27,59.991,1491620404,"201051344001203","219011344069620",0.00,3.70,0,299.37,305.38,0.0,0.0,0.000,658014.3,658014.3,472,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491620462,1830309.00
04/07/2017 23:00,2,0.000,ALERT,211.70,299.67,60.034,1491620404,"274151322000054","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,894367.2,894367.2,472,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491620463,1830310.00
04/07/2017 23:00,2,0.000,ALERT,212.38,299.37,59.996,1491620404,"201051344000867","219011344069620",0.00,5.50,0,298.17,303.88,0.0,0.0,0.000,655213.5,655213.5,475,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491620465,1830311.00
04/07/2017 23:00,2,0.000,ALERT,212.83,300.57,59.996,1491620404,"201051344001093","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,656837.0,656837.0,472,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491620467,1830312.00
04/07/2017 23:00,2,0.000,ALERT,212.16,299.97,59.991,1491620404,"201051344000900","219011344069620",0.00,4.00,0,298.47,303.58,0.0,0.0,0.000,676412.2,676412.2,475,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491620469,1830313.00
04/07/2017 23:00,2,0.000,ALERT,212.38,299.07,59.986,1491620404,"201051344000648","219011344069620",0.00,3.70,0,298.17,303.58,0.0,0.0,0.000,665957.3,665957.3,472,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491620471,1830314.00
