ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/07/2017 23:00,2,0.000,ALERT,212.16,299.97,59.986,1491620404,"201051344000569","219011344069620",0.00,4.50,0,299.37,304.48,0.0,0.0,0.000,678631.6,678631.6,471,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491620473,1830315.00
04/07/2017 23:00,2,0.000,ALERT,212.16,299.97,59.965,1491620404,"201051344000983","219011344069620",0.00,4.50,0,299.37,304.18,0.0,0.0,0.000,669360.0,669360.0,471,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491620475,1830316.00
04/07/2017 23:00,2,0.000,ALERT,212.38,299.67,59.996,1491620404,"201051344001158","219011344069620",0.00,4.00,0,298.17,303.28,0.0,0.0,0.000,655179.7,655179.7,473,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491620476,1830317.00
04/07/2017 23:00,2,0.000,ALERT,212.61,299.97,59.981,1491620404,"201051344000576","219011344069620",0.00,4.00,0,298.77,303.88,0.0,0.0,0.000,669192.0,669192.0,475,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491620478,1830318.00
04/07/2017 23:00,2,0.000,ALERT,211.93,298.47,59.991,1491620404,"274151322000087","219011344069620",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,866349.7,866349.7,477,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491620480,1830319.00
04/07/2017 23:15,2,0.000,ALERT,212.38,299.07,59.965,1491621303,"201051344000645","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,668359.8,668359.8,475,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491621305,1830320.00
04/07/2017 23:15,2,0.000,ALERT,211.48,298.77,59.965,1491621303,"274151322000085","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,891647.0,891647.0,472,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491621307,1830321.00
04/07/2017 23:15,2,0.000,ALERT,212.38,298.77,59.917,1491621303,"201051344000633","219011344069620",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,654786.9,654786.9,476,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491621309,1830322.00
04/07/2017 23:15,2,0.000,ALERT,211.93,299.37,59.938,1491621303,"201051344000469","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,657514.8,657514.8,473,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491621311,1830323.00
04/07/2017 23:15,2,0.000,ALERT,211.93,299.97,59.965,1491621303,"201051344000646","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,651097.1,651097.1,475,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491621312,1830324.00
04/07/2017 23:15,2,0.000,ALERT,211.25,298.47,59.970,1491621303,"274151322000052","219011344069620",0.00,5.00,0,296.06,301.17,0.0,0.0,0.000,923503.7,923503.7,475,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491621314,1830325.00
04/07/2017 23:15,2,0.000,ALERT,212.16,300.27,59.970,1491621303,"201051344000585","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,661969.5,661969.5,475,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491621316,1830326.00
04/07/2017 23:15,2,0.000,ALERT,212.16,300.57,59.970,1491621303,"201051344001230","219011344069620",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,655418.2,655418.2,474,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491621318,1830327.00
04/07/2017 23:15,2,0.000,ALERT,212.61,301.17,59.975,1491621303,"201051344000582","219011344069620",0.00,3.00,0,299.67,302.68,0.0,0.0,0.000,645445.0,645445.0,472,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491621320,1830328.00
04/07/2017 23:15,2,0.000,ALERT,211.70,299.97,59.975,1491621303,"201051344000955","219011344069620",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,663638.5,663638.5,475,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491621321,1830329.00
04/07/2017 23:15,2,0.000,ALERT,211.70,297.57,59.991,1491621303,"274151322000094","219011344069620",0.00,4.50,0,295.76,299.97,0.0,0.0,0.000,753632.6,753632.6,494,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491621323,1830330.00
04/07/2017 23:15,2,0.000,ALERT,211.93,299.97,59.981,1491621303,"201051344000579","219011344069620",0.00,5.00,0,298.77,302.07,0.0,0.0,0.000,675086.3,675086.3,476,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491621325,1830331.00
04/07/2017 23:15,2,0.000,ALERT,211.93,300.57,59.986,1491621303,"201051344000890","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,657449.2,657449.2,473,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491621327,1830332.00
04/07/2017 23:15,2,0.000,ALERT,212.38,300.27,59.986,1491621303,"201051344000438","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,660369.1,660369.1,473,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491621329,1830333.00
04/07/2017 23:15,2,0.000,ALERT,212.38,299.37,59.991,1491621303,"201051344000417","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,625553.8,625553.8,475,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491621330,1830334.00
04/07/2017 23:15,2,0.000,ALERT,211.70,299.07,59.949,1491621303,"274151322000083","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,914309.7,914309.7,473,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491621332,1830335.00
04/07/2017 23:15,2,0.000,ALERT,212.16,297.87,60.002,1491621303,"274151322000076","219011344069620",0.00,5.00,0,296.06,300.87,0.0,0.0,0.000,974325.8,974325.8,476,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491621334,1830336.00
04/07/2017 23:15,2,0.000,ALERT,211.70,299.67,59.991,1491621303,"201051344000868","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,656182.7,656182.7,475,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491621336,1830337.00
04/07/2017 23:15,2,0.000,ALERT,211.70,299.37,59.996,1491621303,"274151322000095","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,965036.5,965036.5,474,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491621338,1830338.00
04/07/2017 23:15,2,0.000,ALERT,211.70,299.37,59.996,1491621303,"201051344000988","219011344069620",0.00,5.00,0,295.76,301.47,0.0,0.0,0.000,600707.2,600707.2,472,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491621339,1830339.00
04/07/2017 23:15,2,0.000,ALERT,211.93,299.37,59.996,1491621303,"201051344001025","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,659570.6,659570.6,475,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491621341,1830340.00
04/07/2017 23:15,2,0.000,ALERT,211.93,299.37,59.996,1491621303,"201051344000458","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,668437.7,668437.7,471,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491621343,1830341.00
04/07/2017 23:15,2,0.000,ALERT,212.61,299.67,60.028,1491621303,"201051344000853","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,668740.9,668740.9,472,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491621345,1830342.00
04/07/2017 23:15,2,0.000,ALERT,212.61,300.27,59.996,1491621303,"201051344000685","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,660518.4,660518.4,472,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491621347,1830343.00
04/07/2017 23:15,2,0.000,ALERT,212.38,299.97,59.991,1491621303,"201051344000917","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,657156.8,657156.8,476,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491621349,1830344.00
04/07/2017 23:15,2,0.000,ALERT,212.38,300.27,59.991,1491621303,"201051344001145","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,664989.0,664989.0,473,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491621350,1830345.00
04/07/2017 23:15,2,0.000,ALERT,212.16,299.37,60.002,1491621303,"201051344000651","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,653701.4,653701.4,472,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491621352,1830346.00
04/07/2017 23:15,2,0.000,ALERT,211.25,298.77,59.991,1491621303,"274151322000088","219011344069620",0.00,5.50,0,296.06,300.57,0.0,0.0,0.000,876126.0,876126.0,476,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491621354,1830347.00
04/07/2017 23:15,2,0.000,ALERT,212.16,297.87,59.996,1491621303,"274151322000068","219011344069620",0.00,6.00,0,295.76,299.67,0.0,0.0,0.000,753931.6,753931.6,496,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491621356,1830348.00
04/07/2017 23:15,2,0.000,ALERT,211.70,299.97,59.954,1491621303,"201051344001135","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,649475.1,649475.1,474,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491621357,1830349.00
04/07/2017 23:15,2,0.000,ALERT,211.70,299.97,59.996,1491621303,"201051344000594","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,670204.0,670204.0,474,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491621359,1830350.00
04/07/2017 23:15,2,0.000,ALERT,212.16,299.67,59.986,1491621303,"201051344001203","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,658014.3,658014.3,474,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491621361,1830351.00
04/07/2017 23:15,2,0.000,ALERT,211.48,298.77,59.991,1491621303,"274151322000054","219011344069620",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,894367.2,894367.2,474,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491621363,1830352.00
04/07/2017 23:15,2,0.000,ALERT,212.16,299.07,59.991,1491621303,"201051344000867","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,655213.5,655213.5,477,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491621365,1830353.00
04/07/2017 23:15,2,0.000,ALERT,212.16,299.97,59.981,1491621303,"201051344001093","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,656837.0,656837.0,474,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491621367,1830354.00
04/07/2017 23:15,2,0.000,ALERT,211.93,299.37,59.975,1491621303,"201051344000900","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,676412.2,676412.2,477,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491621368,1830355.00
04/07/2017 23:15,2,0.000,ALERT,212.16,298.77,59.981,1491621303,"201051344000648","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,665957.3,665957.3,474,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491621370,1830356.00
04/07/2017 23:15,2,0.000,ALERT,211.93,299.97,59.981,1491621303,"201051344000569","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,678631.6,678631.6,473,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491621372,1830357.00
04/07/2017 23:15,2,0.000,ALERT,211.93,299.97,59.981,1491621303,"201051344000983","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,669360.0,669360.0,473,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491621374,1830358.00
04/07/2017 23:15,2,0.000,ALERT,212.16,299.37,59.949,1491621303,"201051344001158","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,655179.7,655179.7,475,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491621376,1830359.00
04/07/2017 23:15,2,0.000,ALERT,212.38,299.97,59.981,1491621303,"201051344000576","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,669192.0,669192.0,477,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491621377,1830360.00
04/07/2017 23:15,2,0.000,ALERT,211.93,298.47,59.986,1491621303,"274151322000087","219011344069620",0.00,6.00,0,295.16,299.97,0.0,0.0,0.000,866349.7,866349.7,479,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491621379,1830361.00
04/07/2017 23:30,2,0.000,ALERT,211.70,298.47,59.991,1491622204,"201051344000645","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,668359.8,668359.8,477,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491622206,1830362.00
04/07/2017 23:30,2,0.000,ALERT,211.48,298.47,60.002,1491622204,"274151322000085","219011344069620",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,891647.0,891647.0,474,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491622207,1830363.00
04/07/2017 23:30,2,0.000,ALERT,212.16,298.17,60.007,1491622204,"201051344000633","219011344069620",0.00,3.70,0,294.56,300.27,0.0,0.0,0.000,654786.9,654786.9,478,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491622209,1830364.00
04/07/2017 23:30,2,0.000,ALERT,211.48,298.47,60.007,1491622204,"201051344000469","219011344069620",0.00,3.70,0,295.46,300.57,0.0,0.0,0.000,657514.8,657514.8,475,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491622211,1830365.00
04/07/2017 23:30,2,0.000,ALERT,211.93,300.57,60.012,1491622204,"201051344000646","219011344069620",0.00,4.00,0,296.66,301.77,0.0,0.0,0.000,651097.1,651097.1,477,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491622213,1830366.00
04/07/2017 23:30,2,0.000,ALERT,211.03,297.57,59.981,1491622204,"274151322000052","219011344069620",0.00,4.50,0,295.46,300.87,0.0,0.0,0.000,923503.7,923503.7,477,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491622214,1830367.00
04/07/2017 23:30,2,0.000,ALERT,212.16,300.57,60.023,1491622204,"201051344000585","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,661969.5,661969.5,477,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491622216,1830368.00
04/07/2017 23:30,2,0.000,ALERT,212.16,300.87,60.018,1491622204,"201051344001230","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,655418.2,655418.2,476,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491622218,1830369.00
04/07/2017 23:30,2,0.000,ALERT,212.61,301.47,60.007,1491622204,"201051344000582","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,645445.0,645445.0,474,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491622220,1830370.00
04/07/2017 23:30,2,0.000,ALERT,211.70,300.57,60.023,1491622204,"201051344000955","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,663638.5,663638.5,477,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491622222,1830371.00
04/07/2017 23:30,2,0.000,ALERT,211.48,297.87,60.018,1491622204,"274151322000094","219011344069620",0.00,4.00,0,295.16,299.67,0.0,0.0,0.000,753632.6,753632.6,496,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491622223,1830372.00
04/07/2017 23:30,2,0.000,ALERT,211.70,299.37,60.012,1491622204,"201051344000579","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,675086.3,675086.3,478,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491622225,1830373.00
04/07/2017 23:30,2,0.000,ALERT,211.93,300.87,60.039,1491622204,"201051344000890","219011344069620",0.00,4.50,0,297.87,302.98,0.0,0.0,0.000,657449.2,657449.2,475,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491622227,1830374.00
04/07/2017 23:30,2,0.000,ALERT,212.38,300.57,60.007,1491622204,"201051344000438","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,660369.1,660369.1,475,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491622229,1830375.00
04/07/2017 23:30,2,0.000,ALERT,212.38,299.97,60.012,1491622204,"201051344000417","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,625553.8,625553.8,477,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491622230,1830376.00
04/07/2017 23:30,2,0.000,ALERT,211.25,298.47,60.018,1491622204,"274151322000083","219011344069620",0.00,4.00,0,295.76,300.87,0.0,0.0,0.000,914309.7,914309.7,475,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491622232,1830377.00
04/07/2017 23:30,2,0.000,ALERT,211.93,298.77,60.018,1491622204,"274151322000076","219011344069620",0.00,5.00,0,295.76,300.57,0.0,0.0,0.000,974325.8,974325.8,478,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491622234,1830378.00
04/07/2017 23:30,2,0.000,ALERT,211.48,299.67,60.012,1491622204,"201051344000868","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,656182.7,656182.7,477,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491622236,1830379.00
04/07/2017 23:30,2,0.000,ALERT,211.25,299.07,60.028,1491622204,"274151322000095","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,965036.5,965036.5,476,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491622238,1830380.00
04/07/2017 23:30,2,0.000,ALERT,211.48,298.77,60.023,1491622204,"201051344000988","219011344069620",0.00,4.50,0,293.96,300.57,0.0,0.0,0.000,600707.2,600707.2,474,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491622239,1830381.00
04/07/2017 23:30,2,0.000,ALERT,211.93,299.67,60.012,1491622204,"201051344001025","219011344069620",0.00,3.30,0,296.66,302.37,0.0,0.0,0.000,659570.6,659570.6,477,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491622241,1830382.00
04/07/2017 23:30,2,0.000,ALERT,211.48,299.07,60.034,1491622204,"201051344000458","219011344069620",0.00,5.50,0,296.36,301.77,0.0,0.0,0.000,668437.7,668437.7,473,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491622243,1830383.00
04/07/2017 23:30,2,0.000,ALERT,212.16,299.07,60.012,1491622204,"201051344000853","219011344069620",0.00,4.00,0,296.36,301.47,0.0,0.0,0.000,668740.9,668740.9,474,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491622245,1830384.00
04/07/2017 23:30,2,0.000,ALERT,212.61,300.57,59.986,1491622204,"201051344000685","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,660518.4,660518.4,474,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491622247,1830385.00
04/07/2017 23:30,2,0.000,ALERT,212.16,299.67,60.023,1491622204,"201051344000917","219011344069620",0.00,4.50,0,296.06,301.17,0.0,0.0,0.000,657156.8,657156.8,478,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491622248,1830386.00
04/07/2017 23:30,2,0.000,ALERT,212.38,300.87,59.965,1491622204,"201051344001145","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,664989.0,664989.0,475,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491622250,1830387.00
04/07/2017 23:30,2,0.000,ALERT,212.16,299.97,60.028,1491622204,"201051344000651","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,653701.4,653701.4,474,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491622252,1830388.00
04/07/2017 23:30,2,0.000,ALERT,211.03,297.87,60.007,1491622204,"274151322000088","219011344069620",0.00,5.00,0,295.46,300.27,0.0,0.0,0.000,876126.0,876126.0,478,0,0,0,L,1151911521,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491622254,1830389.00
04/07/2017 23:30,2,0.000,ALERT,211.93,298.17,60.018,1491622204,"274151322000068","219011344069620",0.00,6.00,0,295.16,299.37,0.0,0.0,0.000,753931.6,753931.6,498,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491622256,1830390.00
04/07/2017 23:30,2,0.000,ALERT,211.70,300.27,60.012,1491622204,"201051344001135","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,649475.1,649475.1,476,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491622257,1830391.00
04/07/2017 23:30,2,0.000,ALERT,211.25,299.07,60.018,1491622204,"201051344000594","219011344069620",0.00,4.50,0,296.06,301.17,0.0,0.0,0.000,670204.0,670204.0,476,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491622259,1830392.00
04/07/2017 23:30,2,0.000,ALERT,212.16,300.27,60.018,1491622204,"201051344001203","219011344069620",0.00,3.70,0,297.26,303.58,0.0,0.0,0.000,658014.3,658014.3,476,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491622261,1830393.00
04/07/2017 23:30,2,0.000,ALERT,211.25,298.17,60.002,1491622204,"274151322000054","219011344069620",0.00,5.50,0,295.46,300.57,0.0,0.0,0.000,894367.2,894367.2,476,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491622263,1830394.00
04/07/2017 23:30,2,0.000,ALERT,211.70,298.47,60.007,1491622204,"201051344000867","219011344069620",0.00,5.00,0,295.76,301.17,0.0,0.0,0.000,655213.5,655213.5,479,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491622264,1830395.00
04/07/2017 23:30,2,0.000,ALERT,212.16,300.57,60.018,1491622204,"201051344001093","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,656837.0,656837.0,476,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491622266,1830396.00
04/07/2017 23:30,2,0.000,ALERT,211.48,298.77,60.002,1491622204,"201051344000900","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,676412.2,676412.2,479,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491622268,1830397.00
04/07/2017 23:30,2,0.000,ALERT,211.70,298.17,60.044,1491622204,"201051344000648","219011344069620",0.00,3.30,0,295.76,300.87,0.0,0.0,0.000,665957.3,665957.3,476,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491622270,1830398.00
04/07/2017 23:30,2,0.000,ALERT,211.70,299.37,60.034,1491622204,"201051344000569","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,678631.6,678631.6,475,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491622272,1830399.00
04/07/2017 23:30,2,0.000,ALERT,211.48,298.77,60.002,1491622204,"201051344000983","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,669360.0,669360.0,475,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491622274,1830400.00
04/07/2017 23:30,2,0.000,ALERT,211.70,298.77,60.007,1491622204,"201051344001158","219011344069620",0.00,3.70,0,295.76,300.87,0.0,0.0,0.000,655179.7,655179.7,477,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491622275,1830401.00
04/07/2017 23:30,2,0.000,ALERT,212.16,299.37,60.002,1491622204,"201051344000576","219011344069620",0.00,3.70,0,296.36,301.47,0.0,0.0,0.000,669192.0,669192.0,479,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491622277,1830402.00
04/07/2017 23:30,2,0.000,ALERT,211.25,297.87,59.991,1491622204,"274151322000087","219011344069620",0.00,5.50,0,294.86,299.97,0.0,0.0,0.000,866349.7,866349.7,481,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491622279,1830403.00
04/07/2017 23:45,2,0.000,ALERT,212.38,299.67,59.970,1491623104,"201051344000645","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,668359.8,668359.8,479,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491623106,1830404.00
04/07/2017 23:45,2,0.000,ALERT,211.93,299.67,60.023,1491623104,"274151322000085","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,891647.0,891647.0,476,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491623108,1830405.00
04/07/2017 23:45,2,0.000,ALERT,212.61,299.37,59.975,1491623104,"201051344000633","219011344069620",0.00,3.70,0,294.86,300.87,0.0,0.0,0.000,654786.9,654786.9,480,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491623109,1830406.00
04/07/2017 23:45,2,0.000,ALERT,211.93,299.37,59.970,1491623104,"201051344000469","219011344069620",0.00,3.70,0,296.06,301.17,0.0,0.0,0.000,657514.8,657514.8,477,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491623111,1830407.00
04/07/2017 23:45,2,0.000,ALERT,211.93,299.97,60.028,1491623104,"201051344000646","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,651097.1,651097.1,479,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491623113,1830408.00
04/07/2017 23:45,2,0.000,ALERT,211.48,299.07,59.965,1491623104,"274151322000052","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,923503.7,923503.7,479,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491623115,1830409.00
04/07/2017 23:45,2,0.000,ALERT,212.38,299.97,59.981,1491623104,"201051344000585","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,661969.5,661969.5,479,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491623117,1830410.00
04/07/2017 23:45,2,0.000,ALERT,212.16,300.27,59.986,1491623104,"201051344001230","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,655418.2,655418.2,478,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491623118,1830411.00
04/07/2017 23:45,2,0.000,ALERT,212.61,300.87,59.975,1491623104,"201051344000582","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,645445.0,645445.0,476,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491623120,1830412.00
04/07/2017 23:45,2,0.000,ALERT,211.70,299.97,59.975,1491623104,"201051344000955","219011344069620",0.00,3.70,0,298.47,301.77,0.0,0.0,0.000,663638.5,663638.5,479,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491623122,1830413.00
04/07/2017 23:45,2,0.000,ALERT,211.93,299.07,59.975,1491623104,"274151322000094","219011344069620",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,753632.6,753632.6,498,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491623124,1830414.00
04/07/2017 23:45,2,0.000,ALERT,211.93,300.27,60.018,1491623104,"201051344000579","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,675086.3,675086.3,480,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491623125,1830415.00
04/07/2017 23:45,2,0.000,ALERT,211.93,300.27,60.012,1491623104,"201051344000890","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,657449.2,657449.2,477,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491623127,1830416.00
04/07/2017 23:45,2,0.000,ALERT,212.38,299.97,59.975,1491623104,"201051344000438","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,660369.1,660369.1,477,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491623129,1830417.00
04/07/2017 23:45,2,0.000,ALERT,212.38,299.37,59.975,1491623104,"201051344000417","219011344069620",0.00,4.00,0,298.17,301.47,0.0,0.0,0.000,625553.8,625553.8,479,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491623131,1830418.00
04/07/2017 23:45,2,0.000,ALERT,211.93,299.97,59.965,1491623104,"274151322000083","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,914309.7,914309.7,477,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491623133,1830419.00
04/07/2017 23:45,2,0.000,ALERT,212.38,299.37,59.965,1491623104,"274151322000076","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,974325.8,974325.8,480,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491623135,1830420.00
04/07/2017 23:45,2,0.000,ALERT,211.70,300.27,59.981,1491623104,"201051344000868","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,656182.7,656182.7,479,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491623136,1830421.00
04/07/2017 23:45,2,0.000,ALERT,211.70,300.27,59.981,1491623104,"274151322000095","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,965036.5,965036.5,478,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491623138,1830422.00
04/07/2017 23:45,2,0.000,ALERT,211.70,299.67,59.986,1491623104,"201051344000988","219011344069620",0.00,4.50,0,294.56,301.17,0.0,0.0,0.000,600707.2,600707.2,476,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491623140,1830423.00
04/07/2017 23:45,2,0.000,ALERT,211.93,299.07,59.986,1491623104,"201051344001025","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,659570.6,659570.6,479,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491623142,1830424.00
04/07/2017 23:45,2,0.000,ALERT,211.93,299.97,59.986,1491623104,"201051344000458","219011344069620",0.00,5.50,0,296.96,302.07,0.0,0.0,0.000,668437.7,668437.7,475,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491623144,1830425.00
04/07/2017 23:45,2,0.000,ALERT,212.61,299.97,59.991,1491623104,"201051344000853","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,668740.9,668740.9,476,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491623145,1830426.00
04/07/2017 23:45,2,0.000,ALERT,212.61,299.97,59.991,1491623104,"201051344000685","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,660518.4,660518.4,476,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491623147,1830427.00
04/07/2017 23:45,2,0.000,ALERT,212.38,299.37,59.975,1491623104,"201051344000917","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,657156.8,657156.8,480,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491623149,1830428.00
04/07/2017 23:45,2,0.000,ALERT,212.38,300.27,59.986,1491623104,"201051344001145","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,664989.0,664989.0,477,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491623151,1830429.00
04/07/2017 23:45,2,0.000,ALERT,212.16,299.37,60.002,1491623104,"201051344000651","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,653701.4,653701.4,476,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491623152,1830430.00
04/07/2017 23:45,2,0.000,ALERT,211.48,299.67,59.981,1491623104,"274151322000088","219011344069620",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,876126.0,876126.0,480,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491623154,1830431.00
04/07/2017 23:45,2,0.000,ALERT,212.61,298.77,59.996,1491623104,"274151322000068","219011344069620",0.00,5.50,0,296.36,299.97,0.0,0.0,0.000,753931.6,753931.6,500,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491623156,1830432.00
04/07/2017 23:45,2,0.000,ALERT,211.70,299.67,59.986,1491623104,"201051344001135","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,649475.1,649475.1,478,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491623158,1830433.00
04/07/2017 23:45,2,0.000,ALERT,211.70,300.57,59.996,1491623104,"201051344000594","219011344069620",0.00,4.50,0,296.66,301.77,0.0,0.0,0.000,670204.0,670204.0,478,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491623160,1830434.00
04/07/2017 23:45,2,0.000,ALERT,212.38,299.97,60.018,1491623104,"201051344001203","219011344069620",0.00,3.70,0,298.47,303.88,0.0,0.0,0.000,658014.3,658014.3,478,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491623161,1830435.00
04/07/2017 23:45,2,0.000,ALERT,211.70,299.37,60.023,1491623104,"274151322000054","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,894367.2,894367.2,478,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491623163,1830436.00
04/07/2017 23:45,2,0.000,ALERT,212.16,299.67,59.991,1491623104,"201051344000867","219011344069620",0.00,5.00,0,296.36,301.47,0.0,0.0,0.000,655213.5,655213.5,481,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491623165,1830437.00
04/07/2017 23:45,2,0.000,ALERT,212.16,299.97,59.986,1491623104,"201051344001093","219011344069620",0.00,4.50,0,298.47,301.77,0.0,0.0,0.000,656837.0,656837.0,478,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491623167,1830438.00
04/07/2017 23:45,2,0.000,ALERT,211.70,300.27,60.034,1491623104,"201051344000900","219011344069620",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,676412.2,676412.2,481,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491623169,1830439.00
04/07/2017 23:45,2,0.000,ALERT,212.16,299.37,59.996,1491623104,"201051344000648","219011344069620",0.00,3.30,0,296.06,301.47,0.0,0.0,0.000,665957.3,665957.3,478,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491623171,1830440.00
04/07/2017 23:45,2,0.000,ALERT,211.93,300.27,60.018,1491623104,"201051344000569","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,678631.6,678631.6,477,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491623172,1830441.00
04/07/2017 23:45,2,0.000,ALERT,211.93,300.27,59.986,1491623104,"201051344000983","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,669360.0,669360.0,477,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491623174,1830442.00
04/07/2017 23:45,2,0.000,ALERT,211.93,299.67,59.975,1491623104,"201051344001158","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,655179.7,655179.7,479,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491623176,1830443.00
04/07/2017 23:45,2,0.000,ALERT,212.38,300.27,59.981,1491623104,"201051344000576","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,669192.0,669192.0,481,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491623178,1830444.00
04/07/2017 23:45,2,0.000,ALERT,211.93,298.77,59.954,1491623104,"274151322000087","219011344069620",0.00,5.50,0,296.06,300.27,0.0,0.0,0.000,866349.7,866349.7,483,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491623180,1830445.00
